Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.7084363276,4.0151943007,0.00730519894868,0.0,4.58992532963,8.1892,31.3282915483,21.6384883616,3.33988,6.34992318667
 01/01  02:00:00,14.804419586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.8307043388,0.0,0.0,0.0,1.52997510988,7.4902,3.93197116597,0.0,3.33988,0.592091165974
 01/01  04:00:00,14.8343079579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.976590867,0.0,0.0,0.0,1.52997510988,7.4902,3.93195985554,0.0,3.33988,0.592079855536
 01/01  06:00:00,22.7374337657,4.0151943007,0.0,0.0,4.58992532963,8.1892,55.241744493,46.872044493,8.3497,0.02
 01/01  07:00:00,38.7014062534,4.0151943007,0.0191154698631,0.0,9.17985065927,19.4245,63.2573887817,42.5204762034,16.6994,4.03751257828
 01/01  08:00:00,44.0499603704,4.0151943007,0.0103122054316,0.0,9.17985065927,26.9147,57.251661231,28.1646345025,25.0491,4.0379267285
 01/01  09:00:00,41.9557056365,4.0151943007,0.0,0.0,9.17985065927,26.9147,57.4601807505,19.4487364677,33.3988,4.61264428277
 01/01  10:00:00,34.5064137628,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.8301677955,14.7424459607,25.0491,4.03862183473
 01/01  11:00:00,42.0575304878,4.0151943007,0.0117100974356,0.0,9.17985065927,26.9147,56.0792381135,1.57545599427,41.7485,12.7552821193
 01/01  12:00:00,42.9804485042,4.0151943007,0.163056681498,0.0,9.17985065927,26.9147,54.5037045975,0.0,41.7485,12.7552045975
 01/01  13:00:00,44.6872781609,4.0151943007,2.48741389196,0.0,9.17985065927,26.9147,52.740396903,0.0,41.7485,10.991896903
 01/01  14:00:00,38.2037239979,4.0151943007,3.50595136815,0.0,9.17985065927,19.4245,43.8122515049,0.0,33.3988,10.4134515049
 01/01  15:00:00,37.2622756889,4.0151943007,2.560009084,0.0,9.17985065927,19.4245,32.5573887414,0.0,25.0491,7.5082887414
 01/01  16:00:00,36.7201998256,4.0151943007,2.02210823062,0.0,9.17985065927,19.4245,41.4837791591,0.0,33.3988,8.08497915905
 01/01  17:00:00,45.6002772112,4.0151943007,3.46247768857,0.0,9.17985065927,26.9147,58.1833409336,0.0,50.0982,8.0851409336
 01/01  18:00:00,48.0100841791,4.0151943007,2.73059120059,0.0,9.17985065927,26.9147,60.5119093041,0.0,50.0982,10.4137093041
 01/01  19:00:00,49.1710040854,4.0151943007,2.84176219565,0.0,9.17985065927,26.9147,62.8526839532,0.0,50.0982,12.7544839532
 01/01  20:00:00,40.4739997655,4.0151943007,1.47138437988,0.0,9.17985065927,19.4245,46.7329187194,0.0,33.3988,13.3341187194
 01/01  21:00:00,40.024226728,4.0151943007,1.03557075937,0.0,9.17985065927,19.4245,43.8121050889,0.0,33.3988,10.4133050889
 01/01  22:00:00,38.934688016,4.0151943007,0.0415879057031,0.0,9.17985065927,19.4245,37.8031059315,0.0,25.0491,12.7540059315
 01/01  23:00:00,38.7654841288,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.2482502442,0.135583727833,16.6994,10.4132665164
 01/01  24:00:00,39.539067988,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.1657501234,0.0496924662997,8.3497,5.76635765714
 01/02  01:00:00,22.830803511,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.73404811676,0.202645262519,3.33988,5.19152285425
 01/02  02:00:00,14.985866448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,15.0157245349,0.0,0.0,0.0,1.52997510988,7.4902,3.93192815898,0.0,3.33988,0.592048158979
 01/02  04:00:00,15.0195946175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,15.183176314,0.0,0.0,0.0,1.52997510988,7.4902,3.93193410043,0.0,3.33988,0.592054100429
 01/02  06:00:00,22.9633569099,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.57860247471,0.208902474709,8.3497,0.02
 01/02  07:00:00,38.9721804868,4.0151943007,0.0602072615578,0.0,9.17985065927,19.4245,20.7372334385,0.0,16.6994,4.03783343846
 01/02  08:00:00,44.3028457161,4.0151943007,0.0516982141974,0.0,9.17985065927,26.9147,40.7564775313,0.0197464715128,25.0491,15.6876310597
 01/02  09:00:00,42.2550746299,4.0151943007,0.110026989114,0.0,9.17985065927,26.9147,47.9093807304,0.0,33.3988,14.5105807304
 01/02  10:00:00,34.6598483166,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.7153700769,0.0862503103552,25.0491,11.5800197665
 01/02  11:00:00,42.2509336476,4.0151943007,0.100762467317,0.0,9.17985065927,26.9147,52.1643533044,0.0,41.7485,10.4158533044
 01/02  12:00:00,43.885219481,4.0151943007,1.01715106344,0.0,9.17985065927,26.9147,53.3317095642,0.0,41.7485,11.5832095642
 01/02  13:00:00,45.6554206374,4.0151943007,3.43061956632,0.0,9.17985065927,26.9147,52.1629858972,0.0,41.7485,10.4144858972
 01/02  14:00:00,37.7150895421,4.0151943007,3.03261597277,0.0,9.17985065927,19.4245,42.6489723496,0.0,33.3988,9.25017234964
 01/02  15:00:00,36.375696326,4.0151943007,1.68834683683,0.0,9.17985065927,19.4245,33.1332083627,0.0,25.0491,8.08410836269
 01/02  16:00:00,35.3716951028,4.0151943007,0.684528849504,0.0,9.17985065927,19.4245,41.4843082356,0.0,33.3988,8.08550823565
 01/02  17:00:00,44.5832504999,4.0151943007,2.40580140893,0.0,9.17985065927,26.9147,57.6056545489,0.0,50.0982,7.50745454893
 01/02  18:00:00,47.8693178495,4.0151943007,2.53271240192,0.0,9.17985065927,26.9147,61.0912539064,0.0,50.0982,10.9930539064
 01/02  19:00:00,48.2959938914,4.0151943007,1.9815942509,0.0,9.17985065927,26.9147,64.0252669119,0.0,50.0982,13.9270669119
 01/02  20:00:00,39.5947298698,4.0151943007,0.626099768231,0.0,9.17985065927,19.4245,49.0860886861,0.0,33.3988,15.6872886861
 01/02  21:00:00,39.0717369391,4.0151943007,0.124064535593,0.0,9.17985065927,19.4245,46.152575832,0.0,33.3988,12.753775832
 01/02  22:00:00,38.8499131337,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.626757738,0.0704031957096,25.0491,14.5072545423
 01/02  23:00:00,38.7305496088,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.31171033,0.0291145209124,16.6994,11.5831958091
 01/02  24:00:00,39.496961963,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.3767840787,0.102620352902,8.3497,6.92446372582
 01/03  01:00:00,22.7924540732,4.0151943007,0.0,0.0,4.58992532963,8.1892,10.4735786192,1.94110982263,3.33988,5.19258879661
 01/03  02:00:00,14.976181107,0.0,0.0,0.0,1.52997510988,7.4902,3.93196965953,0.0,3.33988,0.592089659534
 01/03  03:00:00,15.0136059013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,15.0171000923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.7731086595,0.0,0.0,0.0,1.52997510988,7.4902,3.93197555385,0.0,3.33988,0.592095553853
 01/03  06:00:00,23.4850869919,4.0151943007,0.0185756398474,0.0,4.58992532963,8.1892,19.216466554,10.846766554,8.3497,0.02
 01/03  07:00:00,39.0312913531,4.0151943007,0.0119746808515,0.0,9.17985065927,19.4245,37.5188028286,16.2072633649,16.6994,4.61213946368
 01/03  08:00:00,44.1041241873,4.0151943007,0.0179567539114,0.0,9.17985065927,26.9147,53.6727120333,13.5179061011,25.0491,15.1057059322
 01/03  09:00:00,41.9823386894,4.0151943007,0.0,0.0,9.17985065927,26.9147,58.4497868372,10.5429806953,33.3988,14.5080061419
 01/03  10:00:00,34.5095186936,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.0018154793,6.36929384625,25.0491,11.583421633
 01/03  11:00:00,42.026113558,4.0151943007,0.0073901489807,0.0,9.17985065927,26.9147,54.075404759,1.91245463945,41.7485,10.4144501195
 01/03  12:00:00,42.7684787857,4.0151943007,0.00831811335642,0.0,9.17985065927,26.9147,53.9102689897,0.0,41.7485,12.1617689897
 01/03  13:00:00,42.5362669053,4.0151943007,0.424917848598,0.0,9.17985065927,26.9147,52.1635632731,0.0,41.7485,10.4150632731
 01/03  14:00:00,34.7800291854,4.0151943007,0.180825765498,0.0,9.17985065927,19.4245,42.6455032594,0.0,33.3988,9.24670325938
 01/03  15:00:00,34.5936140724,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.182376457,0.0481666875483,25.0491,8.08510976946
 01/03  16:00:00,34.5628403064,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.9268740274,0.0197971985805,33.3988,7.50827682885
 01/03  17:00:00,41.9685615627,4.0151943007,0.0060610797722,0.0,9.17985065927,26.9147,58.1831374762,0.0,50.0982,8.08493747621
 01/03  18:00:00,45.1297622003,4.0151943007,0.00280328909367,0.0,9.17985065927,26.9147,60.5122192541,0.0,50.0982,10.4140192541
 01/03  19:00:00,46.1667853662,4.0151943007,0.00205686946514,0.0,9.17985065927,26.9147,67.4985701967,2.89063696664,50.0982,14.50973323
 01/03  20:00:00,38.6326717996,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.9761241889,16.8890536632,33.3988,15.6882705257
 01/03  21:00:00,38.6085947517,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.314269364,22.1603612323,33.3988,12.7551081317
 01/03  22:00:00,38.5584839471,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.2201380136,31.6602954681,25.0491,14.5107425455
 01/03  23:00:00,38.5408502802,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.004582608,39.7231795429,16.6994,11.5820030652
 01/03  24:00:00,39.3127997236,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.3465287401,45.0732478294,8.3497,6.92358091066
 01/04  01:00:00,22.5810852872,4.0151943007,0.0,0.0,4.58992532963,8.1892,61.5647618829,53.0328012969,3.33988,5.19208058606
 01/04  02:00:00,14.7230241147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.7422368901,0.0,0.0,0.0,1.52997510988,7.4902,3.9319350957,0.0,3.33988,0.592055095704
 01/04  04:00:00,14.7481154075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.8879005232,0.0,0.0,0.0,1.52997510988,7.4902,3.9319410261,0.0,3.33988,0.5920610261
 01/04  06:00:00,22.6458562042,4.0151943007,0.0026320364454,0.0,4.58992532963,8.1892,83.5501267722,75.1804267722,8.3497,0.02
 01/04  07:00:00,38.6015820658,4.0151943007,0.0141567703855,0.0,9.17985065927,19.4245,92.9903762627,72.2535029862,16.6994,4.03747327641
 01/04  08:00:00,43.9530799191,4.0151943007,0.0182052730691,0.0,9.17985065927,26.9147,106.932100885,66.1931969253,25.0491,15.6898039596
 01/04  09:00:00,41.8372350299,4.0151943007,0.0019912629046,0.0,9.17985065927,26.9147,111.068769894,63.1602497687,33.3988,14.5097201257
 01/04  10:00:00,34.3573646005,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.6420977449,59.009240856,25.0491,11.5837568889
 01/04  11:00:00,41.857684269,4.0151943007,0.00301993497932,0.0,9.17985065927,26.9147,108.769699706,56.6062571761,41.7485,10.4149425297
 01/04  12:00:00,42.6189397498,4.0151943007,0.0,0.0,9.17985065927,26.9147,99.3052008772,45.3944741703,41.7485,12.1622267069
 01/04  13:00:00,41.931209623,4.0151943007,0.0,0.0,9.17985065927,26.9147,83.6177291586,31.454117885,41.7485,10.4151112736
 01/04  14:00:00,34.4179755399,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.4194908044,28.7739784657,33.3988,9.24671233866
 01/04  15:00:00,34.4250156931,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.8665754039,30.7328299406,25.0491,8.08464546334
 01/04  16:00:00,34.415620131,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.5582729422,33.6507903631,33.3988,7.50868257913
 01/04  17:00:00,41.8429208128,4.0151943007,0.00658891487935,0.0,9.17985065927,26.9147,92.3806812803,34.1974313904,50.0982,8.08504988983
 01/04  18:00:00,45.0121810639,4.0151943007,0.0,0.0,9.17985065927,26.9147,97.3746551983,36.8623110047,50.0982,10.4141441936
 01/04  19:00:00,46.0648168579,4.0151943007,0.0,0.0,9.17985065927,26.9147,101.609243695,37.001017514,50.0982,14.5100261807
 01/04  20:00:00,38.6896942796,4.0151943007,0.0,0.0,9.17985065927,19.4245,94.7711983397,45.6842109182,33.3988,15.6881874215
 01/04  21:00:00,38.6623650426,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.3300110777,49.1767613484,33.3988,12.7544497293
 01/04  22:00:00,38.5884865614,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.4269845581,55.8674296374,25.0491,14.5104549207
 01/04  23:00:00,38.4763855003,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.8433313365,59.5595052457,16.6994,11.5844260907
 01/04  24:00:00,39.2705338131,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.0982194986,65.8234344834,8.3497,6.9250850152
 01/05  01:00:00,22.5160203784,4.0151943007,0.0,0.0,4.58992532963,8.1892,83.9510014758,75.4193488314,3.33988,5.19177264441
 01/05  02:00:00,14.6571826751,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826459,0.0,3.33988,0.592078264591
 01/05  03:00:00,14.6763935994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.6882644722,0.0,0.0,0.0,1.52997510988,7.4902,3.93196415814,0.0,3.33988,0.592084158144
 01/05  05:00:00,14.8384318075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.614189773,4.0151943007,0.0,0.0,4.58992532963,8.1892,94.8744486771,86.5047486771,8.3497,0.02
 01/05  07:00:00,38.579508799,4.0151943007,0.0131385504724,0.0,9.17985065927,19.4245,102.927037925,81.615645122,16.6994,4.61199280309
 01/05  08:00:00,43.9313034743,4.0151943007,0.013408067835,0.0,9.17985065927,26.9147,113.693725489,72.9565916483,25.0491,15.6880338408
 01/05  09:00:00,41.83040015,4.0151943007,0.0,0.0,9.17985065927,26.9147,110.401553845,63.0733891705,33.3988,13.9293646743
 01/05  10:00:00,34.3789649978,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.7239790996,50.5126593259,25.0491,12.1622197737
 01/05  11:00:00,41.8932000435,4.0151943007,0.00187859636255,0.0,9.17985065927,26.9147,94.3387319353,42.1750987612,41.7485,10.415133174
 01/05  12:00:00,42.6443053968,4.0151943007,0.0,0.0,9.17985065927,26.9147,80.0423981939,26.7102474322,41.7485,11.5836507617
 01/05  13:00:00,41.982612084,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.2843695954,11.1210756851,41.7485,10.4147939103
 01/05  14:00:00,34.473417436,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.9489701544,8.29973088122,33.3988,9.25043927319
 01/05  15:00:00,34.4853470567,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.2946531614,10.1608706219,25.0491,8.08468253944
 01/05  16:00:00,34.4691403956,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.1387348535,15.6556923272,33.3988,8.08424252633
 01/05  17:00:00,41.8903815864,4.0151943007,0.00734860506915,0.0,9.17985065927,26.9147,74.8750172648,16.6916117934,50.0982,8.08520547135
 01/05  18:00:00,44.0022652648,4.0151943007,0.0,0.0,9.17985065927,26.9147,77.0843530615,16.5718811763,50.0982,10.4142718852
 01/05  19:00:00,46.1124910575,4.0151943007,0.0,0.0,9.17985065927,26.9147,80.5097758811,15.9002729473,50.0982,14.5113029338
 01/05  20:00:00,38.7377944345,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.3387285787,24.8328566999,33.3988,15.1070718788
 01/05  21:00:00,38.7051377633,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.56586027,30.8322532512,33.3988,13.3348070188
 01/05  22:00:00,38.6227793832,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.2505822301,41.6911620919,25.0491,14.5103201383
 01/05  23:00:00,38.5029697355,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.8337471968,49.5507036889,16.6994,11.5836435079
 01/05  24:00:00,39.2833380113,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.6242909604,57.3504191461,8.3497,6.92417181428
 01/06  01:00:00,22.5383445814,4.0151943007,0.0,0.0,4.58992532963,8.1892,75.4092049854,66.8771410635,3.33988,5.1921839219
 01/06  02:00:00,14.681738369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.7087852358,0.0,0.0,0.0,1.52997510988,7.4902,3.93194534876,0.0,3.33988,0.592065348757
 01/06  04:00:00,14.7208904581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.3842072122,0.0,0.0,0.0,1.52997510988,7.4902,3.93195126283,0.0,3.33988,0.592071262835
 01/06  06:00:00,23.1628474643,4.0151943007,0.0,0.0,4.58992532963,8.1892,82.0394874954,73.6697874954,8.3497,0.02
 01/06  07:00:00,38.8469125548,4.0151943007,0.0158911435281,0.0,9.17985065927,19.4245,89.7578093091,69.0208035167,16.6994,4.03760579245
 01/06  08:00:00,43.9859267252,4.0151943007,0.0197647349109,0.0,9.17985065927,26.9147,98.5010081466,57.7624543485,25.0491,15.6894537981
 01/06  09:00:00,41.8977443918,4.0151943007,0.00142906803501,0.0,9.17985065927,26.9147,94.3831702875,46.473416088,33.3988,14.5109541995
 01/06  10:00:00,34.449289062,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.5101815476,33.8771927709,25.0491,11.5838887767
 01/06  11:00:00,41.9797549647,4.0151943007,0.00364439447532,0.0,9.17985065927,26.9147,75.6225514786,22.8808693184,41.7485,10.9931821602
 01/06  12:00:00,42.7512413444,4.0151943007,0.00184543665849,0.0,9.17985065927,26.9147,56.8188846851,3.48630718312,41.7485,11.584077502
 01/06  13:00:00,42.1511032974,4.0151943007,0.0236961910938,0.0,9.17985065927,26.9147,52.1719902243,0.00976412700753,41.7485,10.4137260973
 01/06  14:00:00,34.6145589897,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.742833906,0.0940714318762,33.3988,9.24996247414
 01/06  15:00:00,34.6250133006,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.1632596182,0.0300227164142,25.0491,8.08413690175
 01/06  16:00:00,34.6041873548,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.516833918,0.0322784226743,33.3988,8.0857554953
 01/06  17:00:00,42.0160660117,4.0151943007,0.00621283161746,0.0,9.17985065927,26.9147,58.183139546,0.0,50.0982,8.084939546
 01/06  18:00:00,44.1161239495,4.0151943007,0.0025593650403,0.0,9.17985065927,26.9147,61.0529431296,0.540342499548,50.0982,10.41440063
 01/06  19:00:00,46.2339568491,4.0151943007,0.0070235948858,0.0,9.17985065927,26.9147,64.6100296068,0.0,50.0982,14.5118296068
 01/06  20:00:00,38.716588427,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.3874685647,0.798237605894,33.3988,15.1904309588
 01/06  21:00:00,38.6909812933,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.3515858512,4.6989138663,33.3988,13.2538719849
 01/06  22:00:00,38.6310200286,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.1455272135,15.5850580082,25.0491,14.5113692053
 01/06  23:00:00,38.6172108147,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1746270811,20.8919657347,16.6994,11.5832613464
 01/06  24:00:00,39.3746435436,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.8268064853,24.552537895,8.3497,6.92456859027
 01/07  01:00:00,22.6621343786,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.746499095,32.2140181976,3.33988,5.19260089741
 01/07  02:00:00,14.8205664907,0.0,0.0,0.0,1.52997510988,7.4902,3.93192622297,0.0,3.33988,0.592046222974
 01/07  03:00:00,14.8473708698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.8609729886,0.0,0.0,0.0,1.52997510988,7.4902,3.93193216751,0.0,3.33988,0.59205216751
 01/07  05:00:00,15.0057012115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.7702211922,4.0151943007,0.0,0.0,4.58992532963,8.1892,47.8696588675,39.4999588675,8.3497,0.02
 01/07  07:00:00,38.7389724903,4.0151943007,0.022915508812,0.0,9.17985065927,19.4245,56.3626567588,35.0514528052,16.6994,4.61180395353
 01/07  08:00:00,44.0905478474,4.0151943007,0.0204308841744,0.0,9.17985065927,26.9147,52.4848510439,23.3974511893,25.0491,4.03829985463
 01/07  09:00:00,41.9664137789,4.0151943007,0.0,0.0,9.17985065927,26.9147,59.8086698027,22.3719596161,33.3988,4.03791018659
 01/07  10:00:00,34.5002873345,4.0151943007,0.00871064259143,0.0,9.17985065927,19.4245,60.7851719846,22.9820329597,25.0491,12.754039025
 01/07  11:00:00,42.0079268312,4.0151943007,0.0149609575749,0.0,9.17985065927,26.9147,75.2569880996,21.34574385,41.7485,12.1627442496
 01/07  12:00:00,42.7124176821,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.0310133303,14.1645409224,41.7485,13.117972408
 01/07  13:00:00,42.0462418803,4.0151943007,0.0,0.0,9.17985065927,26.9147,67.4023953195,12.6818330066,41.7485,12.9720623129
 01/07  14:00:00,34.5145539294,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.2372304754,16.6742857144,33.3988,12.1641447609
 01/07  15:00:00,34.5123629183,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.9007230778,21.4381310594,25.0491,10.4134920183
 01/07  16:00:00,34.4920444791,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.5378357715,25.7236477645,33.3988,10.415388007
 01/07  17:00:00,41.9238810984,4.0151943007,0.014815797266,0.0,9.17985065927,26.9147,85.5803953261,26.2342484846,50.0982,9.24794684148
 01/07  18:00:00,44.0272079433,4.0151943007,0.0,0.0,9.17985065927,26.9147,89.4263703617,28.915140044,50.0982,10.4130303176
 01/07  19:00:00,46.1527494275,4.0151943007,0.00628625721649,0.0,9.17985065927,26.9147,86.5231383078,21.9147555789,50.0982,14.5101827288
 01/07  20:00:00,38.7944020712,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.7883624589,18.8787656708,33.3988,14.510796788
 01/07  21:00:00,38.7767784558,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.1150507306,22.9603838393,33.3988,12.7558668913
 01/07  22:00:00,38.7027597659,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.7265752815,24.168056014,25.0491,14.5094192675
 01/07  23:00:00,38.5939032915,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.4029057329,26.2887854562,16.6994,10.4147202767
 01/07  24:00:00,39.3558353147,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.9348230275,30.4996100212,8.3497,8.08551300633
 01/08  01:00:00,22.6348342037,4.0151943007,0.0,0.0,4.58992532963,8.1892,51.5483768129,41.2840023492,3.33988,6.92449446369
 01/08  02:00:00,14.7853024981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.8064446606,0.0,0.0,0.0,1.52997510988,7.4902,3.93195929238,0.0,3.33988,0.592079292383
 01/08  04:00:00,14.819604289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.9711313687,0.0,0.0,0.0,1.52997510988,7.4902,3.9319651843,0.0,3.33988,0.592085184304
 01/08  06:00:00,22.7457272196,4.0151943007,0.0,0.0,4.58992532963,8.1892,57.3629254103,48.9932254103,8.3497,0.02
 01/08  07:00:00,38.7162079922,4.0151943007,0.0224275326519,0.0,9.17985065927,19.4245,65.2556261541,44.5183487241,16.6994,4.03787743001
 01/08  08:00:00,44.0644997646,4.0151943007,0.019363816003,0.0,9.17985065927,26.9147,61.6459398987,32.5594155424,25.0491,4.03742435625
 01/08  09:00:00,41.9458916496,4.0151943007,0.00532285732193,0.0,9.17985065927,26.9147,69.6536987529,31.6430540108,33.3988,4.6118447421
 01/08  10:00:00,34.4592165298,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.5259163442,36.4387131284,25.0491,4.03810321577
 01/08  11:00:00,41.9765716486,4.0151943007,0.0239933730345,0.0,9.17985065927,26.9147,87.7522580546,33.2490371301,41.7485,12.7547209244
 01/08  12:00:00,42.6779187389,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.8456894701,30.7615074366,41.7485,13.3356820335
 01/08  13:00:00,42.0089455421,4.0151943007,0.0,0.0,9.17985065927,26.9147,75.658124817,23.4964954358,41.7485,10.4131293812
 01/08  14:00:00,34.501146318,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.2585266167,20.4445351205,33.3988,10.4151914962
 01/08  15:00:00,34.5093727409,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.0738246022,22.9393687441,25.0491,8.08535585807
 01/08  16:00:00,34.5032323044,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.0490824602,22.5654501846,33.3988,8.08483227565
 01/08  17:00:00,41.9537868309,4.0151943007,0.0214306238421,0.0,9.17985065927,26.9147,76.6807879872,18.4975270064,50.0982,8.08506098077
 01/08  18:00:00,44.0505243068,4.0151943007,0.0,0.0,9.17985065927,26.9147,79.4348695685,18.9214913033,50.0982,10.4151782652
 01/08  19:00:00,46.151990204,4.0151943007,0.0,0.0,9.17985065927,26.9147,84.8725877052,21.4389774908,50.0982,13.3354102145
 01/08  20:00:00,38.7805399592,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.7801997929,26.6259421212,33.3988,12.7554576717
 01/08  21:00:00,38.761060564,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.6136797907,27.2220642023,33.3988,10.9928155885
 01/08  22:00:00,38.6861341294,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.5756329665,34.7715362447,25.0491,12.7549967218
 01/08  23:00:00,38.5659138136,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.6915495681,40.9986820613,16.6994,10.9934675068
 01/08  24:00:00,39.3371192029,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.8895017985,41.3485536423,8.3497,5.19124815616
 01/09  01:00:00,22.6196069548,4.0151943007,0.0,0.0,4.58992532963,8.1892,54.2873983797,45.7554264897,3.33988,5.19209188998
 01/09  02:00:00,14.7842193187,0.0,0.0,0.0,1.52997510988,7.4902,3.93197450639,0.0,3.33988,0.592094506393
 01/09  03:00:00,14.8064892465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.8163032375,0.0,0.0,0.0,1.52997510988,7.4902,3.93194596416,0.0,3.33988,0.592065964162
 01/09  05:00:00,14.9611848565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.7306753245,4.0151943007,0.0,0.0,4.58992532963,8.1892,61.2091860503,52.2674141748,8.3497,0.592071875473
 01/09  07:00:00,38.7003395314,4.0151943007,0.0215043252258,0.0,9.17985065927,19.4245,68.5036017944,47.7660043675,16.6994,4.0381974269
 01/09  08:00:00,44.0568554111,4.0151943007,0.0215768134792,0.0,9.17985065927,26.9147,77.11338238,36.3729209823,25.0491,15.6913613977
 01/09  09:00:00,41.9587635384,4.0151943007,0.00169617433277,0.0,9.17985065927,26.9147,72.8357329529,24.9252146762,33.3988,14.5117182768
 01/09  10:00:00,34.5160639333,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.6115010057,11.977650189,25.0491,11.5847508167
 01/09  11:00:00,42.0261098384,4.0151943007,0.00377669517993,0.0,9.17985065927,26.9147,60.9918373928,8.82796812324,41.7485,10.4153692695
 01/09  12:00:00,42.7734744905,4.0151943007,0.00855147467871,0.0,9.17985065927,26.9147,53.9113312968,0.0,41.7485,12.1628312968
 01/09  13:00:00,42.5972737121,4.0151943007,0.452816713009,0.0,9.17985065927,26.9147,52.1645354371,0.0,41.7485,10.4160354371
 01/09  14:00:00,35.571840211,4.0151943007,0.925728381309,0.0,9.17985065927,19.4245,42.6477729968,0.0,33.3988,9.24897299676
 01/09  15:00:00,35.7001591172,4.0151943007,1.03449774062,0.0,9.17985065927,19.4245,33.1343320169,0.0,25.0491,8.08523201694
 01/09  16:00:00,35.36870748,4.0151943007,0.716621221459,0.0,9.17985065927,19.4245,41.4845183256,0.0,33.3988,8.0857183256
 01/09  17:00:00,43.3322614986,4.0151943007,1.27927758886,0.0,9.17985065927,26.9147,58.1832785974,0.0,50.0982,8.08507859738
 01/09  18:00:00,45.010060619,4.0151943007,0.870123168942,0.0,9.17985065927,26.9147,60.5133595058,0.0,50.0982,10.4151595058
 01/09  19:00:00,46.9916738931,4.0151943007,0.75552899824,0.0,9.17985065927,26.9147,64.6095573411,0.0,50.0982,14.5113573411
 01/09  20:00:00,38.8624674174,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.157712005,0.0687016172866,33.3988,15.6902103877
 01/09  21:00:00,38.8142221505,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.1887130031,0.0343498782551,33.3988,12.7555631248
 01/09  22:00:00,38.722778523,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.4383041403,9.87932025822,25.0491,14.5098838821
 01/09  23:00:00,38.5916170672,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.9894647624,18.1266632053,16.6994,12.1634015571
 01/09  24:00:00,39.3455529985,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.273927051,23.5759274821,8.3497,6.34829956882
 01/10  01:00:00,22.629747517,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.5510688482,31.444026348,3.33988,5.76716250023
 01/10  02:00:00,14.7873509028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.8157709347,0.0,0.0,0.0,1.52997510988,7.4902,3.93194243889,0.0,3.33988,0.592062438891
 01/10  04:00:00,14.8210654966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.4743568575,0.0,0.0,0.0,1.52997510988,7.4902,3.9319483576,0.0,3.33988,0.592068357598
 01/10  06:00:00,23.2353322299,4.0151943007,0.0,0.0,4.58992532963,8.1892,50.612690165,42.242990165,8.3497,0.02
 01/10  07:00:00,38.9096641302,4.0151943007,0.0163341283723,0.0,9.17985065927,19.4245,59.0852556452,38.3480483388,16.6994,4.03780730647
 01/10  08:00:00,44.0339929667,4.0151943007,0.0164454348605,0.0,9.17985065927,26.9147,70.2408246533,29.5020422052,25.0491,15.6896824481
 01/10  09:00:00,41.9362057655,4.0151943007,0.00203413761165,0.0,9.17985065927,26.9147,69.8575038285,21.9463050492,33.3988,14.5123987793
 01/10  10:00:00,34.4814599738,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.5858306439,13.3736335047,25.0491,12.1630971391
 01/10  11:00:00,41.9942006907,4.0151943007,0.00228704002141,0.0,9.17985065927,26.9147,61.4537177889,9.28912462088,41.7485,10.416093168
 01/10  12:00:00,42.7715650236,4.0151943007,0.0101034503296,0.0,9.17985065927,26.9147,53.3329291468,0.0,41.7485,11.5844291468
 01/10  13:00:00,43.0568699206,4.0151943007,0.915459574662,0.0,9.17985065927,26.9147,52.7408800138,0.0,41.7485,10.9923800138
 01/10  14:00:00,35.9519543241,4.0151943007,1.32042558058,0.0,9.17985065927,19.4245,42.6448630517,0.0,33.3988,9.24606305171
 01/10  15:00:00,35.8822241831,4.0151943007,1.23033538795,0.0,9.17985065927,19.4245,33.133823742,0.0,25.0491,8.08472374201
 01/10  16:00:00,36.1929407448,4.0151943007,1.54139074643,0.0,9.17985065927,19.4245,40.9066994357,0.0,33.3988,7.50789943565
 01/10  17:00:00,45.1914165992,4.0151943007,3.11873620938,0.0,9.17985065927,26.9147,58.1837067463,0.0,50.0982,8.08550674629
 01/10  18:00:00,46.5228465958,4.0151943007,2.35098508847,0.0,9.17985065927,26.9147,61.0904913509,0.0,50.0982,10.9922913509
 01/10  19:00:00,47.4544385359,4.0151943007,1.20020997284,0.0,9.17985065927,26.9147,64.0300377864,0.0,50.0982,13.9318377864
 01/10  20:00:00,38.7834211852,4.0151943007,0.047493064512,0.0,9.17985065927,19.4245,49.6482446119,0.0285365365763,33.3988,16.2209080753
 01/10  21:00:00,38.7074741255,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.2804126615,0.0750735084024,33.3988,12.8065391531
 01/10  22:00:00,38.6448014664,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.9047277613,2.34546433447,25.0491,14.5101634269
 01/10  23:00:00,38.6230826188,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.78995631,8.92561445723,16.6994,12.1649418527
 01/10  24:00:00,39.4247940812,4.0151943007,0.00234725516102,0.0,9.17985065927,19.4245,19.1887844909,4.48942575781,8.3497,6.34965873308
 01/11  01:00:00,22.7250329329,4.0151943007,0.00298091593216,0.0,4.58992532963,8.1892,11.8816652547,2.77505196585,3.33988,5.76673328888
 01/11  02:00:00,14.8787808907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.8967594832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.9045902647,0.0,0.0,0.0,1.52997510988,7.4902,3.93197175101,0.0,3.33988,0.592091751007
 01/11  05:00:00,15.074135939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.7681545281,4.0151943007,0.0071145800168,0.0,4.58992532963,8.1892,41.9392704294,32.9974857084,8.3497,0.592084721023
 01/11  07:00:00,38.6806233319,4.0151943007,0.00963971279347,0.0,9.17985065927,19.4245,61.9723730856,41.2343497427,16.6994,4.03862334285
 01/11  08:00:00,44.0410372364,4.0151943007,0.0173652886122,0.0,9.17985065927,26.9147,73.5264108694,32.7875686062,25.0491,15.6897422632
 01/11  09:00:00,41.9307299273,4.0151943007,0.0,0.0,9.17985065927,26.9147,76.3678598315,28.45534883,33.3988,14.5137110015
 01/11  10:00:00,34.4682700221,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.8783348389,21.6660703751,25.0491,12.1631644638
 01/11  11:00:00,41.9982577431,4.0151943007,0.00331841221067,0.0,9.17985065927,26.9147,64.4910658308,12.3264251564,41.7485,10.4161406744
 01/11  12:00:00,42.7830252067,4.0151943007,0.00800707838341,0.0,9.17985065927,26.9147,53.3336695362,0.0,41.7485,11.5851695362
 01/11  13:00:00,43.3445957892,4.0151943007,1.18744166471,0.0,9.17985065927,26.9147,52.742485262,0.0,41.7485,10.993985262
 01/11  14:00:00,36.8405745016,4.0151943007,2.186618736,0.0,9.17985065927,19.4245,42.6464721314,0.0,33.3988,9.24767213142
 01/11  15:00:00,37.0187793195,4.0151943007,2.3388607992,0.0,9.17985065927,19.4245,33.1338977144,0.0,25.0491,8.08479771441
 01/11  16:00:00,37.3381474099,4.0151943007,2.65701002055,0.0,9.17985065927,19.4245,40.9077598883,0.0,33.3988,7.5089598883
 01/11  17:00:00,45.7518183746,4.0151943007,3.65980606491,0.0,9.17985065927,26.9147,58.1839100848,0.0,50.0982,8.08571008482
 01/11  18:00:00,47.3179544434,4.0151943007,3.12669259426,0.0,9.17985065927,26.9147,61.0910997796,0.0,50.0982,10.9928997796
 01/11  19:00:00,48.1752434707,4.0151943007,1.899738384,0.0,9.17985065927,26.9147,64.6098844534,0.0,50.0982,14.5116844534
 01/11  20:00:00,39.426489329,4.0151943007,0.493642917676,0.0,9.17985065927,19.4245,49.0882282326,0.0,33.3988,15.6894282326
 01/11  21:00:00,39.011064446,4.0151943007,0.0960112875673,0.0,9.17985065927,19.4245,46.1562165721,0.0,33.3988,12.7574165721
 01/11  22:00:00,38.823943556,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.6299683219,0.0703007585705,25.0491,14.5105675633
 01/11  23:00:00,38.6910530788,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.5844494258,0.721123428579,16.6994,12.1639259972
 01/11  24:00:00,39.4553302967,4.0151943007,0.0,0.0,9.17985065927,19.4245,17.578243434,2.8800759262,8.3497,6.34846750783
 01/12  01:00:00,22.7336607671,4.0151943007,0.0,0.0,4.58992532963,8.1892,23.6246083845,14.5173199921,3.33988,5.76740839241
 01/12  02:00:00,14.892592833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.9327272846,0.0,0.0,0.0,1.52997510988,7.4902,3.93196564425,0.0,3.33988,0.592085644252
 01/12  04:00:00,14.9489303405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,15.1314943086,0.0,0.0,0.0,1.52997510988,7.4902,3.93197152017,0.0,3.33988,0.592091520167
 01/12  06:00:00,22.9330709639,4.0151943007,0.0,0.0,4.58992532963,8.1892,13.2235747522,4.85387475222,8.3497,0.02
 01/12  07:00:00,38.9289651452,4.0151943007,0.0407944932289,0.0,9.17985065927,19.4245,20.7374222762,0.0,16.6994,4.03802227617
 01/12  08:00:00,44.3012378886,4.0151943007,0.0595478515425,0.0,9.17985065927,26.9147,40.7626290117,0.0242523285569,25.0491,15.6892766832
 01/12  09:00:00,42.1451330758,4.0151943007,0.00811647633606,0.0,9.17985065927,26.9147,47.9101965095,0.0,33.3988,14.5113965095
 01/12  10:00:00,34.9613781792,4.0151943007,0.28832836757,0.0,9.17985065927,19.4245,37.2179236214,0.00676071289616,25.0491,12.1620629085
 01/12  11:00:00,44.5847719732,4.0151943007,2.39805993405,0.0,9.17985065927,26.9147,52.1640165423,0.0,41.7485,10.4155165423
 01/12  12:00:00,48.6867255388,4.0151943007,5.76584777759,0.0,9.17985065927,26.9147,53.9114245784,0.0,41.7485,12.1629245784
 01/12  13:00:00,51.611912334,4.0151943007,9.32302837257,0.0,9.17985065927,26.9147,52.1648991804,0.0,41.7485,10.4163991804
 01/12  14:00:00,43.7196488296,4.0151943007,8.97706752588,0.0,9.17985065927,19.4245,42.6476980708,0.0,33.3988,9.24889807082
 01/12  15:00:00,42.6176751037,4.0151943007,7.86429160598,0.0,9.17985065927,19.4245,33.1346877221,0.0,25.0491,8.08558772212
 01/12  16:00:00,41.8846548367,4.0151943007,7.12780299226,0.0,9.17985065927,19.4245,41.4846231673,0.0,33.3988,8.08582316727
 01/12  17:00:00,49.8641457978,4.0151943007,7.63410112544,0.0,9.17985065927,26.9147,58.1838931759,0.0,50.0982,8.08569317589
 01/12  18:00:00,51.9835105105,4.0151943007,7.65480034819,0.0,9.17985065927,26.9147,60.5138424317,0.0,50.0982,10.4156424317
 01/12  19:00:00,53.9523740727,4.0151943007,7.57502410872,0.0,9.17985065927,26.9147,64.6082862803,0.0,50.0982,14.5100862803
 01/12  20:00:00,44.4137383861,4.0151943007,5.3686921775,0.0,9.17985065927,19.4245,49.0884434283,0.0,33.3988,15.6896434283
 01/12  21:00:00,43.1241354732,4.0151943007,4.10149028595,0.0,9.17985065927,19.4245,46.7355220318,0.0,33.3988,13.3367220318
 01/12  22:00:00,39.8721993163,4.0151943007,0.955170273578,0.0,9.17985065927,19.4245,39.5603128226,0.0,25.0491,14.5112128226
 01/12  23:00:00,38.7641308549,4.0151943007,0.0105640136995,0.0,9.17985065927,19.4245,28.3759935783,0.0915394637169,16.6994,11.5850541146
 01/12  24:00:00,39.4324183727,4.0151943007,0.0,0.0,9.17985065927,19.4245,16.7003520877,1.42556070182,8.3497,6.92509138584
 01/13  01:00:00,22.6730193868,4.0151943007,0.00235664333442,0.0,4.58992532963,8.1892,28.349686663,19.8174438574,3.33988,5.19236280562
 01/13  02:00:00,14.8189466648,0.0,0.0,0.0,1.52997510988,7.4902,3.93197191711,0.0,3.33988,0.592091917112
 01/13  03:00:00,14.8344386231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.8341963558,0.0,0.0,0.0,1.52997510988,7.4902,3.93192607896,0.0,3.33988,0.592046078956
 01/13  05:00:00,15.4858008844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.2517037889,4.0151943007,0.0,0.0,4.58992532963,8.1892,51.51524773,42.5734957117,8.3497,0.59205201832
 01/13  07:00:00,38.9317174089,4.0151943007,0.0179162874053,0.0,9.17985065927,19.4245,57.4970638611,36.7591272417,16.6994,4.03853661941
 01/13  08:00:00,44.0788228173,4.0151943007,0.0222320346687,0.0,9.17985065927,26.9147,61.1044933251,20.3644473429,25.0491,15.6909459822
 01/13  09:00:00,41.9895576055,4.0151943007,0.00150504277329,0.0,9.17985065927,26.9147,56.3425678164,8.43067741975,33.3988,14.5130903967
 01/13  10:00:00,34.5219145565,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.1344875289,2.49909507484,25.0491,11.586292454
 01/13  11:00:00,42.0449994159,4.0151943007,0.0115942507981,0.0,9.17985065927,26.9147,52.9669570342,0.225097574194,41.7485,10.99335946
 01/13  12:00:00,42.9714630486,4.0151943007,0.180542099151,0.0,9.17985065927,26.9147,53.3336464034,0.0,41.7485,11.5851464034
 01/13  13:00:00,43.7103066343,4.0151943007,1.56355183994,0.0,9.17985065927,26.9147,52.7423101075,0.0,41.7485,10.9938101075
 01/13  14:00:00,35.6348769078,4.0151943007,1.01489022965,0.0,9.17985065927,19.4245,42.6455544349,0.0,33.3988,9.2467544349
 01/13  15:00:00,34.7942970234,4.0151943007,0.169016812139,0.0,9.17985065927,19.4245,33.1346985105,0.0,25.0491,8.08559851052
 01/13  16:00:00,34.6132929014,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4847638508,0.0,33.3988,8.08596385077
 01/13  17:00:00,42.510728881,4.0151943007,0.489813568585,0.0,9.17985065927,26.9147,57.607860896,0.0,50.0982,7.50966089599
 01/13  18:00:00,44.7670791399,4.0151943007,0.639270555515,0.0,9.17985065927,26.9147,61.0912805041,0.0,50.0982,10.9930805041
 01/13  19:00:00,46.993100622,4.0151943007,0.761006723733,0.0,9.17985065927,26.9147,64.6104224763,0.0,50.0982,14.5122224763
 01/13  20:00:00,38.7165410218,4.0151943007,0.00460773983518,0.0,9.17985065927,19.4245,49.1721068494,0.0837497257776,33.3988,15.6895571236
 01/13  21:00:00,38.6749522008,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.8144388688,0.0796498952211,33.3988,13.3359889735
 01/13  22:00:00,38.6093860164,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.7636161249,9.20309094476,25.0491,14.5114251801
 01/13  23:00:00,38.5858325116,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.8374946056,17.5542805705,16.6994,11.5838140352
 01/13  24:00:00,39.3222902478,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.6061571373,28.3311956241,8.3497,6.9252615132
 01/14  01:00:00,22.5986191168,4.0151943007,0.0,0.0,4.58992532963,8.1892,50.7064594554,42.17420256,3.33988,5.19237689547
 01/14  02:00:00,14.7565959149,0.0,0.0,0.0,1.52997510988,7.4902,3.93196709952,0.0,3.33988,0.592087099517
 01/14  03:00:00,14.778337215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.7801977789,0.0,0.0,0.0,1.52997510988,7.4902,3.93193853598,0.0,3.33988,0.592058535977
 01/14  05:00:00,14.9263102645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.6912723186,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.0330295978,56.0912651385,8.3497,0.592064459303
 01/14  07:00:00,38.6451077546,4.0151943007,0.0147268075095,0.0,9.17985065927,19.4245,75.0368737893,54.2992007247,16.6994,4.03827306467
 01/14  08:00:00,43.9892880622,4.0151943007,0.0128500760579,0.0,9.17985065927,26.9147,73.1110663492,44.0242518498,25.0491,4.03771449942
 01/14  09:00:00,41.8887888085,4.0151943007,0.00189663622102,0.0,9.17985065927,26.9147,74.1998499271,36.7627001621,33.3988,4.03834976506
 01/14  10:00:00,34.4218485186,4.0151943007,0.00102663015115,0.0,9.17985065927,19.4245,71.4804882809,33.0952229946,25.0491,13.3361652863
 01/14  11:00:00,41.9277584849,4.0151943007,0.00265518037956,0.0,9.17985065927,26.9147,84.0922113031,30.7580500918,41.7485,11.5856612113
 01/14  12:00:00,42.6706539649,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.0701116784,17.9850155687,41.7485,13.3365961097
 01/14  13:00:00,42.0145168522,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.5587675019,10.473387529,41.7485,13.3368799729
 01/14  14:00:00,34.5002128011,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.9533731367,7.38962769224,33.3988,12.1649454445
 01/14  15:00:00,34.5142952234,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.5852751097,6.12141291256,25.0491,10.4147621972
 01/14  16:00:00,34.5166149467,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.7017314822,2.88776269801,33.3988,10.4151687842
 01/14  17:00:00,41.9425426174,4.0151943007,0.00424246329909,0.0,9.17985065927,26.9147,62.089138471,2.73983120598,50.0982,9.25110726506
 01/14  18:00:00,44.043733818,4.0151943007,0.0,0.0,9.17985065927,26.9147,71.7751518128,10.6833878783,50.0982,10.9935639344
 01/14  19:00:00,46.149268898,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.6561365733,9.04714865596,50.0982,14.5107879173
 01/14  20:00:00,38.7782209284,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.766653361,10.8550246668,33.3988,14.5128286942
 01/14  21:00:00,38.7448622733,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.2901001072,19.5553829862,33.3988,13.3359171209
 01/14  22:00:00,38.6679198824,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.5079131691,22.5281822176,25.0491,13.9306309515
 01/14  23:00:00,38.5522703434,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.311741924,27.61818907,16.6994,10.994152854
 01/14  24:00:00,39.3229131149,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.6344326445,31.1988242678,8.3497,8.08590837671
 01/15  01:00:00,22.6002138247,4.0151943007,0.0,0.0,4.58992532963,8.1892,52.9287649315,43.2415632011,3.33988,6.34732173034
 01/15  02:00:00,14.7516077914,0.0,0.0,0.0,1.52997510988,7.4902,3.93197134732,0.0,3.33988,0.592091347321
 01/15  03:00:00,14.7716978689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.7745579225,0.0,0.0,0.0,1.52997510988,7.4902,3.93195512377,0.0,3.33988,0.592075123769
 01/15  05:00:00,14.9279491771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.7088919177,4.0151943007,0.0,0.0,4.58992532963,8.1892,58.9056118884,49.9638308676,8.3497,0.592081020736
 01/15  07:00:00,38.6852127862,4.0151943007,0.0179938579071,0.0,9.17985065927,19.4245,64.6990736437,43.9608808292,16.6994,4.0387928145
 01/15  08:00:00,44.0399788105,4.0151943007,0.0163593137422,0.0,9.17985065927,26.9147,61.3012935006,32.2147905316,25.0491,4.03740296898
 01/15  09:00:00,41.931136213,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.8884539007,28.4517338564,33.3988,4.03792004427
 01/15  10:00:00,34.4669135807,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.6107161678,28.9493359532,25.0491,4.61228021456
 01/15  11:00:00,42.0167434739,4.0151943007,0.0246266021804,0.0,9.17985065927,26.9147,73.4725665278,18.9666130304,41.7485,12.7574534974
 01/15  12:00:00,42.781465528,4.0151943007,0.00346187972157,0.0,9.17985065927,26.9147,58.480626817,3.39611991762,41.7485,13.3360068994
 01/15  13:00:00,42.2060455792,4.0151943007,0.0430772148789,0.0,9.17985065927,26.9147,52.165148253,0.0,41.7485,10.416648253
 01/15  14:00:00,34.6460685645,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.4043467748,0.0119937684925,33.3988,10.9935530063
 01/15  15:00:00,34.6499945884,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.1557595523,0.0206979492158,25.0491,8.08596160312
 01/15  16:00:00,34.6540374539,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4847285536,0.0,33.3988,8.08592855364
 01/15  17:00:00,42.4042700236,4.0151943007,0.32348326067,0.0,9.17985065927,26.9147,58.1833525709,0.0,50.0982,8.08515257093
 01/15  18:00:00,45.020779917,4.0151943007,0.823013482484,0.0,9.17985065927,26.9147,60.5132928031,0.0,50.0982,10.4150928031
 01/15  19:00:00,47.6953603393,4.0151943007,1.37990108117,0.0,9.17985065927,26.9147,63.4346823725,0.0,50.0982,13.3364823725
 01/15  20:00:00,39.7385300896,4.0151943007,0.744104005472,0.0,9.17985065927,19.4245,46.7359290328,0.0,33.3988,13.3371290328
 01/15  21:00:00,39.3654191729,4.0151943007,0.394779475439,0.0,9.17985065927,19.4245,43.8142814489,0.0,33.3988,10.4154814489
 01/15  22:00:00,38.8622175147,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.4769315563,0.0908886264815,25.0491,13.3369429298
 01/15  23:00:00,38.7193550618,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.2075531148,0.0932507223544,16.6994,10.4149023924
 01/15  24:00:00,39.475445916,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2082223611,0.0908175180868,8.3497,5.76770484305
 01/16  01:00:00,22.760769453,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.3536061425,5.66310991196,3.33988,6.35061623054
 01/16  02:00:00,14.9208487341,0.0,0.0,0.0,1.52997510988,7.4902,3.93196885609,0.0,3.33988,0.592088856086
 01/16  03:00:00,14.9400496917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.9327032281,0.0,0.0,0.0,1.52997510988,7.4902,3.93197472931,0.0,3.33988,0.592094729306
 01/16  05:00:00,15.0757825564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.8395778116,4.0151943007,0.0,0.0,4.58992532963,8.1892,35.2454667461,26.3037178464,8.3497,0.59204889965
 01/16  07:00:00,38.8117242212,4.0151943007,0.0277146305705,0.0,9.17985065927,19.4245,42.6188284158,21.8812264381,16.6994,4.03820197769
 01/16  08:00:00,44.1595633559,4.0151943007,0.024883871151,0.0,9.17985065927,26.9147,39.1235252612,10.0367438037,25.0491,4.03768145752
 01/16  09:00:00,42.0410042727,4.0151943007,0.0,0.0,9.17985065927,26.9147,42.5014446287,5.06397485476,33.3988,4.03866977396
 01/16  10:00:00,34.5908437036,4.0151943007,0.0020252511371,0.0,9.17985065927,19.4245,31.5990298073,2.51085758373,25.0491,4.03907222362
 01/16  11:00:00,42.1783808349,4.0151943007,0.0509089872236,0.0,9.17985065927,26.9147,55.0984660303,0.0129982864548,41.7485,13.3369677439
 01/16  12:00:00,44.9147286635,4.0151943007,2.0211633226,0.0,9.17985065927,26.9147,55.0858506653,0.0,41.7485,13.3373506653
 01/16  13:00:00,46.7036578017,4.0151943007,4.45804779572,0.0,9.17985065927,26.9147,52.163982771,0.0,41.7485,10.415482771
 01/16  14:00:00,38.4077979631,4.0151943007,3.70812791102,0.0,9.17985065927,19.4245,44.3922845958,0.0,33.3988,10.9934845958
 01/16  15:00:00,37.4559288307,4.0151943007,2.75671207484,0.0,9.17985065927,19.4245,33.1346491168,0.0,25.0491,8.08554911677
 01/16  16:00:00,37.1882538252,4.0151943007,2.48923232455,0.0,9.17985065927,19.4245,41.4847523396,0.0,33.3988,8.0859523396
 01/16  17:00:00,46.1574370269,4.0151943007,3.98694508022,0.0,9.17985065927,26.9147,58.1841360995,0.0,50.0982,8.08593609954
 01/16  18:00:00,48.1301597014,4.0151943007,3.89709603582,0.0,9.17985065927,26.9147,60.5143114834,0.0,50.0982,10.4161114834
 01/16  19:00:00,49.937141342,4.0151943007,3.60003921481,0.0,9.17985065927,26.9147,63.4355156177,0.0,50.0982,13.3373156177
 01/16  20:00:00,41.4134148463,4.0151943007,2.39941288554,0.0,9.17985065927,19.4245,46.7348445954,0.0,33.3988,13.3360445954
 01/16  21:00:00,40.6473034664,4.0151943007,1.65401064554,0.0,9.17985065927,19.4245,43.8145450056,0.0,33.3988,10.4157450056
 01/16  22:00:00,38.9665528584,4.0151943007,0.0779248823148,0.0,9.17985065927,19.4245,38.3992968311,0.0146239519513,25.0491,13.3355728791
 01/16  23:00:00,38.7502441966,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.1766866013,0.0620143957589,16.6994,10.4152722055
 01/16  24:00:00,39.4931152568,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2014283447,0.0845864383725,8.3497,5.7671419063
 01/17  01:00:00,22.7693382148,4.0151943007,0.0,0.0,4.58992532963,8.1892,12.3190483952,3.78656557306,3.33988,5.19260282212
 01/17  02:00:00,14.9183922778,0.0,0.0,0.0,1.52997510988,7.4902,3.93193465117,0.0,3.33988,0.592054651173
 01/17  03:00:00,14.9328912774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.9405757683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.6548698997,0.0,0.0,0.0,1.52997510988,7.4902,3.93194058228,0.0,3.33988,0.592060582277
 01/17  06:00:00,23.400074416,4.0151943007,0.0,0.0,4.58992532963,8.1892,30.7771637168,22.4074637168,8.3497,0.02
 01/17  07:00:00,39.0694044306,4.0151943007,0.0284171479091,0.0,9.17985065927,19.4245,41.0810664949,19.7699386961,16.6994,4.61172779875
 01/17  08:00:00,44.168519382,4.0151943007,0.0290620008145,0.0,9.17985065927,26.9147,52.0094672413,11.2683818875,25.0491,15.6919853538
