Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,42.0483939161,4.0151943007,0.0,0.0,9.17985065927,26.9147,54.8532589224,6.94244067778,33.3988,14.5120182446
 01/17  10:00:00,34.5952955434,4.0151943007,0.00239300813849,0.0,9.17985065927,19.4245,38.0272824967,1.39282957484,25.0491,11.5853529218
 01/17  11:00:00,42.1520544963,4.0151943007,0.0252994092699,0.0,9.17985065927,26.9147,52.7423352137,0.0,41.7485,10.9938352137
 01/17  12:00:00,44.2867499552,4.0151943007,1.41170131198,0.0,9.17985065927,26.9147,53.3344039171,0.0,41.7485,11.5859039171
 01/17  13:00:00,47.7351554311,4.0151943007,5.49262791545,0.0,9.17985065927,26.9147,52.7421105594,0.0,41.7485,10.9936105594
 01/17  14:00:00,40.387758053,4.0151943007,5.67764620789,0.0,9.17985065927,19.4245,42.6472782693,0.0,33.3988,9.24847826928
 01/17  15:00:00,38.9621459854,4.0151943007,4.24739064155,0.0,9.17985065927,19.4245,33.1348504575,0.0,25.0491,8.08575045748
 01/17  16:00:00,37.9676886147,4.0151943007,3.25368834182,0.0,9.17985065927,19.4245,41.4845055512,0.0,33.3988,8.08570555125
 01/17  17:00:00,47.0358965975,4.0151943007,4.83137887567,0.0,9.17985065927,26.9147,58.1838907392,0.0,50.0982,8.08569073922
 01/17  18:00:00,49.6830973406,4.0151943007,5.42745959893,0.0,9.17985065927,26.9147,60.5141925402,0.0,50.0982,10.4159925402
 01/17  19:00:00,52.1512330478,4.0151943007,5.79844216687,0.0,9.17985065927,26.9147,64.6097494769,0.0,50.0982,14.5115494769
 01/17  20:00:00,41.8128485311,4.0151943007,2.97371660075,0.0,9.17985065927,19.4245,49.6700502653,0.0,33.3988,16.2712502653
 01/17  21:00:00,39.9712953214,4.0151943007,1.14989789346,0.0,9.17985065927,19.4245,46.1554024543,0.0,33.3988,12.7566024543
 01/17  22:00:00,38.7926636111,4.0151943007,0.0346929471998,0.0,9.17985065927,19.4245,39.5940722613,0.0326012722741,25.0491,14.512370989
 01/17  23:00:00,38.7367588626,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.9479262052,0.0867819066659,16.6994,12.1617442985
 01/17  24:00:00,39.4886877082,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.3846632076,0.110281219738,8.3497,6.9246819879
 01/18  01:00:00,22.7879332797,4.0151943007,0.00401999650185,0.0,4.58992532963,8.1892,8.90278136105,0.370014510069,3.33988,5.19288685098
 01/18  02:00:00,14.9475586126,0.0,0.0,0.0,1.52997510988,7.4902,3.93194413842,0.0,3.33988,0.592064138417
 01/18  03:00:00,14.9698877058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.9751628344,0.0,0.0,0.0,1.52997510988,7.4902,3.93197588296,0.0,3.33988,0.592095882956
 01/18  05:00:00,15.1123174258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.8621945676,4.0151943007,0.0,0.0,4.58992532963,8.1892,28.0531528339,19.6834528339,8.3497,0.02
 01/18  07:00:00,38.8342115438,4.0151943007,0.0287535186867,0.0,9.17985065927,19.4245,36.7906223855,15.4789784414,16.6994,4.61224394411
 01/18  08:00:00,44.1688173757,4.0151943007,0.0280481082251,0.0,9.17985065927,26.9147,50.3582327376,9.61726915092,25.0491,15.6918635866
 01/18  09:00:00,42.0334591414,4.0151943007,0.0,0.0,9.17985065927,26.9147,57.4298277214,9.51733827082,33.3988,14.5136894506
 01/18  10:00:00,34.5471008895,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.166288675,9.95279714748,25.0491,12.1643915276
 01/18  11:00:00,42.0578534906,4.0151943007,0.0106530407434,0.0,9.17985065927,26.9147,59.285952196,7.1213222901,41.7485,10.4161299059
 01/18  12:00:00,42.8203030698,4.0151943007,0.0153319204604,0.0,9.17985065927,26.9147,53.9124982089,0.0,41.7485,12.1639982089
 01/18  13:00:00,42.9197590717,4.0151943007,0.751855561138,0.0,9.17985065927,26.9147,52.1652173588,0.0,41.7485,10.4167173588
 01/18  14:00:00,35.2928446879,4.0151943007,0.645974270412,0.0,9.17985065927,19.4245,42.6490915178,0.0,33.3988,9.25029151779
 01/18  15:00:00,34.8365276285,4.0151943007,0.179926272188,0.0,9.17985065927,19.4245,33.1345678667,0.0,25.0491,8.08546786672
 01/18  16:00:00,34.6473072848,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4966987647,0.0118747216129,33.3988,8.0860240431
 01/18  17:00:00,42.1552649325,4.0151943007,0.0842269388488,0.0,9.17985065927,26.9147,58.1845471324,0.0,50.0982,8.08634713238
 01/18  18:00:00,44.1486386144,4.0151943007,0.0187805411581,0.0,9.17985065927,26.9147,61.1036771614,0.0116046838051,50.0982,10.9938724776
 01/18  19:00:00,46.2319224996,4.0151943007,0.0023322648991,0.0,9.17985065927,26.9147,64.6110830653,0.0,50.0982,14.5128830653
 01/18  20:00:00,38.86983246,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1693429839,0.0783135841345,33.3988,15.6922293998
 01/18  21:00:00,38.84839139,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.3035136718,0.568000306291,33.3988,13.3367133655
 01/18  22:00:00,38.7574681008,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.8383864442,10.2766431401,25.0491,14.5126433041
 01/18  23:00:00,38.6252377286,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.6385455755,18.3532939514,16.6994,11.5858516241
 01/18  24:00:00,39.3589804287,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.2602551363,28.9852269306,8.3497,6.92532820571
 01/19  01:00:00,22.6358466941,4.0151943007,0.0,0.0,4.58992532963,8.1892,49.214012301,40.1064408546,3.33988,5.76769144636
 01/19  02:00:00,14.7899217021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.812246252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.8179962375,0.0,0.0,0.0,1.52997510988,7.4902,3.93196635229,0.0,3.33988,0.592086352292
 01/19  05:00:00,14.9642308203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.7277213704,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.6450654841,53.7032732528,8.3497,0.592092231258
 01/19  07:00:00,38.6886281183,4.0151943007,0.020076044075,0.0,9.17985065927,19.4245,71.5697780908,50.8318068044,16.6994,4.03857128634
 01/19  08:00:00,44.0423989245,4.0151943007,0.0206317526962,0.0,9.17985065927,26.9147,82.9481354185,42.2079858434,25.0491,15.6910495751
 01/19  09:00:00,41.9369725638,4.0151943007,0.0,0.0,9.17985065927,26.9147,83.0828172219,35.1702928664,33.3988,14.5137243556
 01/19  10:00:00,34.4867046745,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.2012598505,23.9874602711,25.0491,12.1646995794
 01/19  11:00:00,42.020049168,4.0151943007,0.00342886396428,0.0,9.17985065927,26.9147,65.1712978313,13.0060003537,41.7485,10.4167974776
 01/19  12:00:00,42.8033308435,4.0151943007,0.0120644844942,0.0,9.17985065927,26.9147,53.9106839795,0.0,41.7485,12.1621839795
 01/19  13:00:00,43.375667626,4.0151943007,1.20100218621,0.0,9.17985065927,26.9147,52.7423440082,0.0,41.7485,10.9938440082
 01/19  14:00:00,36.1537271663,4.0151943007,1.48941572682,0.0,9.17985065927,19.4245,42.646083901,0.0,33.3988,9.247283901
 01/19  15:00:00,36.5068109036,4.0151943007,1.82019948529,0.0,9.17985065927,19.4245,33.1348692928,0.0,25.0491,8.08576929285
 01/19  16:00:00,37.1333950457,4.0151943007,2.42762028056,0.0,9.17985065927,19.4245,41.4848640653,0.0,33.3988,8.08606406528
 01/19  17:00:00,46.2358118563,4.0151943007,4.09448926788,0.0,9.17985065927,26.9147,58.1836474649,0.0,50.0982,8.08544746486
 01/19  18:00:00,47.6694875939,4.0151943007,3.45589127966,0.0,9.17985065927,26.9147,60.5142430443,0.0,50.0982,10.4160430443
 01/19  19:00:00,48.6513785314,4.0151943007,2.35621927446,0.0,9.17985065927,26.9147,64.6117324846,0.0,50.0982,14.5135324846
 01/19  20:00:00,39.3710944226,4.0151943007,0.432737433631,0.0,9.17985065927,19.4245,49.0905727694,0.0,33.3988,15.6917727694
 01/19  21:00:00,38.9209582922,4.0151943007,0.00841630432114,0.0,9.17985065927,19.4245,46.736163458,0.0,33.3988,13.337363458
 01/19  22:00:00,38.8149644322,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.6384262345,0.0769996810648,25.0491,14.5123265534
 01/19  23:00:00,38.6718616352,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.2855352583,2.42389214119,16.6994,12.1622431171
 01/19  24:00:00,39.4101867698,4.0151943007,0.0,0.0,9.17985065927,19.4245,24.0101523614,8.7361791503,8.3497,6.92427321106
 01/20  01:00:00,22.6879210974,4.0151943007,0.0,0.0,4.58992532963,8.1892,26.3143239601,17.7815642973,3.33988,5.19287966282
 01/20  02:00:00,14.8313092799,0.0,0.0,0.0,1.52997510988,7.4902,3.93195254757,0.0,3.33988,0.592072547572
 01/20  03:00:00,14.8409862394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.831597033,0.0,0.0,0.0,1.52997510988,7.4902,3.93195844426,0.0,3.33988,0.592078444258
 01/20  05:00:00,15.4709934482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.2218454131,4.0151943007,0.00647163767575,0.0,4.58992532963,8.1892,61.077613855,52.707913855,8.3497,0.02
 01/20  07:00:00,38.8666746257,4.0151943007,0.0097988489951,0.0,9.17985065927,19.4245,76.5090839344,55.1973795061,16.6994,4.61230442832
 01/20  08:00:00,43.9860851331,4.0151943007,0.0185009395057,0.0,9.17985065927,26.9147,93.1540215392,52.4124539002,25.0491,15.692467639
 01/20  09:00:00,41.8607340144,4.0151943007,0.0,0.0,9.17985065927,26.9147,100.179983661,52.2686524113,33.3988,14.5125312493
 01/20  10:00:00,34.3818449674,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.086647383,49.8745774159,25.0491,12.1629699671
 01/20  11:00:00,41.8917852074,4.0151943007,0.00245810505959,0.0,9.17985065927,26.9147,97.1870985877,45.0229350229,41.7485,10.4156635647
 01/20  12:00:00,42.6410113227,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.9824353617,32.0696486723,41.7485,12.1642866893
 01/20  13:00:00,41.9615528816,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.860257497,20.695637658,41.7485,10.416119839
 01/20  14:00:00,34.4379551899,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.8811426676,22.2302473743,33.3988,9.25209529325
 01/20  15:00:00,34.4403058198,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.9703442908,25.8338840732,25.0491,8.08736021759
 01/20  16:00:00,34.4298242427,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.3286272986,28.8439250001,33.3988,8.08590229846
 01/20  17:00:00,41.8564279443,4.0151943007,0.00472355059586,0.0,9.17985065927,26.9147,87.5219651493,29.3378602174,50.0982,8.08590493187
 01/20  18:00:00,43.9729000619,4.0151943007,0.0,0.0,9.17985065927,26.9147,90.2621200858,29.1703532776,50.0982,10.9935668081
 01/20  19:00:00,46.0887400329,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.5393755634,27.9288767345,50.0982,14.5122988289
 01/20  20:00:00,38.582347167,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.5753428861,31.4842091155,33.3988,15.6923337706
 01/20  21:00:00,38.5597227674,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.8482461323,37.112711693,33.3988,13.3367344393
 01/20  22:00:00,38.5105772644,4.0151943007,0.0,0.0,9.17985065927,19.4245,86.5448893561,46.9838307005,25.0491,14.5119586556
 01/20  23:00:00,38.4953397323,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.1898034282,53.3272164413,16.6994,12.1631869869
 01/20  24:00:00,39.2791557455,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.4233090947,61.1488376873,8.3497,6.92477140747
 01/21  01:00:00,22.5342874145,4.0151943007,0.0,0.0,4.58992532963,8.1892,76.654742091,68.1222107502,3.33988,5.19265134076
 01/21  02:00:00,14.6822780344,0.0,0.0,0.0,1.52997510988,7.4902,3.93193888764,0.0,3.33988,0.592058887638
 01/21  03:00:00,14.7035950528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  04:00:00,14.7169261666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8620300907,0.0,0.0,0.0,1.52997510988,7.4902,3.931944812,0.0,3.33988,0.592064811996
 01/21  06:00:00,22.6213223981,4.0151943007,0.0,0.0,4.58992532963,8.1892,92.0294043892,83.6597043892,8.3497,0.02
 01/21  07:00:00,38.5839141423,4.0151943007,0.0136514715865,0.0,9.17985065927,19.4245,101.066420425,79.755182551,16.6994,4.61183787436
 01/21  08:00:00,43.934081868,4.0151943007,0.00723617402169,0.0,9.17985065927,26.9147,92.7842637461,63.6964716402,25.0491,4.03869210592
 01/21  09:00:00,41.8437162257,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.3285960628,54.8908674807,33.3988,4.03892858209
 01/21  10:00:00,34.3926744498,4.0151943007,0.000822567420003,0.0,9.17985065927,19.4245,84.3417977078,45.9557937899,25.0491,13.3369039179
 01/21  11:00:00,41.9123776542,4.0151943007,0.00286889562687,0.0,9.17985065927,26.9147,91.6195594669,37.7061384811,41.7485,12.1649209857
 01/21  12:00:00,42.6591132599,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.1286227756,23.2502165609,41.7485,13.1299062148
 01/21  13:00:00,42.0107500659,4.0151943007,0.0,0.0,9.17985065927,26.9147,67.79367773,13.0801038594,41.7485,12.9650738706
 01/21  14:00:00,34.5007226588,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.9176262614,8.35426626332,33.3988,12.1645599981
 01/21  15:00:00,34.5161209469,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.2151373233,7.17214949277,25.0491,10.9938878306
 01/21  16:00:00,34.5144508818,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.4320346248,7.61749002712,33.3988,10.4157445977
 01/21  17:00:00,41.9389559857,4.0151943007,0.00455239415547,0.0,9.17985065927,26.9147,68.9205996664,9.57228302133,50.0982,9.25011664505
 01/21  18:00:00,44.0536673925,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.8964783554,11.8037181725,50.0982,10.9945601829
 01/21  19:00:00,46.1688840976,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.7993510871,6.18824615153,50.0982,14.5129049356
 01/21  20:00:00,38.8104739938,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.8071905192,4.89648201438,33.3988,14.5119085048
 01/21  21:00:00,38.7806573155,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.4552938283,11.7204312172,33.3988,13.3360626111
 01/21  22:00:00,38.704769708,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.1481438138,14.5873408015,25.0491,14.5117030124
 01/21  23:00:00,38.590088602,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.7163406926,19.6007807055,16.6994,10.4161599872
 01/21  24:00:00,39.3465926951,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.1676902643,25.7319309105,8.3497,8.08605935379
 01/22  01:00:00,22.6400427608,4.0151943007,0.0,0.0,4.58992532963,8.1892,46.9234190927,36.6577480125,3.33988,6.92579108013
 01/22  02:00:00,14.8059267305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.8383365791,0.0,0.0,0.0,1.52997510988,7.4902,3.93195586864,0.0,3.33988,0.592075868635
 01/22  04:00:00,14.8539438338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,15.0204602516,0.0,0.0,0.0,1.52997510988,7.4902,3.93196176599,0.0,3.33988,0.592081765993
 01/22  06:00:00,22.8192706564,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.1194981552,28.7497981552,8.3497,0.02
 01/22  07:00:00,38.8163145003,4.0151943007,0.0290651947605,0.0,9.17985065927,19.4245,41.1516244234,20.0153586622,16.6994,4.43686576116
 01/22  08:00:00,44.1737005402,4.0151943007,0.0161626839488,0.0,9.17985065927,26.9147,33.3031191341,4.04067890621,25.0491,4.21334022788
 01/22  09:00:00,42.0911285297,4.0151943007,0.0171176454061,0.0,9.17985065927,26.9147,37.57858028,0.141538934546,33.3988,4.0382413455
 01/22  10:00:00,34.5963509805,4.0151943007,0.00293105748097,0.0,9.17985065927,19.4245,33.065378925,3.97779426906,25.0491,4.03848465598
 01/22  11:00:00,42.1529314587,4.0151943007,0.0394279307715,0.0,9.17985065927,26.9147,55.0855427609,0.0,41.7485,13.3370427609
 01/22  12:00:00,43.3647428517,4.0151943007,0.499123079039,0.0,9.17985065927,26.9147,55.08558258,0.0,41.7485,13.33708258
 01/22  13:00:00,44.3248440394,4.0151943007,2.10469667444,0.0,9.17985065927,26.9147,52.4397786805,0.0,41.7485,10.6912786805
 01/22  14:00:00,36.426801876,4.0151943007,1.74291496248,0.0,9.17985065927,19.4245,44.1173415632,0.0,33.3988,10.7185415632
 01/22  15:00:00,34.8535406787,4.0151943007,0.188144281606,0.0,9.17985065927,19.4245,33.1564451294,0.0206799010705,25.0491,8.08666522838
 01/22  16:00:00,34.6419937245,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.5264512479,0.0414257089316,33.3988,8.08622553899
 01/22  17:00:00,42.0385733652,4.0151943007,0.0123046944122,0.0,9.17985065927,26.9147,58.1846496115,0.0,50.0982,8.0864496115
 01/22  18:00:00,43.1090229638,4.0151943007,0.0324709358848,0.0,9.17985065927,26.9147,60.5143928757,0.0,50.0982,10.4161928757
 01/22  19:00:00,46.2381766313,4.0151943007,0.00631481180579,0.0,9.17985065927,26.9147,63.4477114222,0.0122140403752,50.0982,13.3372973818
 01/22  20:00:00,38.8570660654,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.3797281935,2.64333644823,33.3988,13.3375917453
 01/22  21:00:00,38.8294965285,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.0683583018,3.6744859634,33.3988,10.9950723384
 01/22  22:00:00,38.7403924793,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.5458306609,14.1599220381,25.0491,13.3368086228
 01/22  23:00:00,38.6192793596,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.6867760143,19.5714059146,16.6994,10.4159700997
 01/22  24:00:00,39.3667521462,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.7720708763,22.7055227797,8.3497,5.71684809661
 01/23  01:00:00,22.6442740661,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.1467965709,34.5640418577,3.33988,5.2428747132
 01/23  02:00:00,14.7992273227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.8263686478,0.0,0.0,0.0,1.52997510988,7.4902,3.93195442808,0.0,3.33988,0.592074428077
 01/23  04:00:00,14.8340423509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.9819270958,0.0,0.0,0.0,1.52997510988,7.4902,3.93196032772,0.0,3.33988,0.592080327723
 01/23  06:00:00,22.7538305362,4.0151943007,0.0,0.0,4.58992532963,8.1892,51.1222229818,42.7525229818,8.3497,0.02
 01/23  07:00:00,38.7172422886,4.0151943007,0.0213132468996,0.0,9.17985065927,19.4245,62.0099799208,40.8881179678,16.6994,4.42246195301
 01/23  08:00:00,44.0676934461,4.0151943007,0.021942310214,0.0,9.17985065927,26.9147,74.723878321,33.7898352817,25.0491,15.8849430393
 01/23  09:00:00,41.9519104262,4.0151943007,0.0,0.0,9.17985065927,26.9147,77.2397468433,29.3275599259,33.3988,14.5133869174
 01/23  10:00:00,34.4861681623,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.5960049257,22.3823956918,25.0491,12.1645092339
 01/23  11:00:00,42.0050639848,4.0151943007,0.00284279026987,0.0,9.17985065927,26.9147,67.7995895735,15.6349655362,41.7485,10.4161240374
 01/23  12:00:00,42.7416123658,4.0151943007,0.0,0.0,9.17985065927,26.9147,56.549842629,2.63721925458,41.7485,12.1641233744
 01/23  13:00:00,42.0966898901,4.0151943007,0.00648379694392,0.0,9.17985065927,26.9147,52.1644685113,0.0,41.7485,10.4159685113
 01/23  14:00:00,34.5703220587,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.3335694739,0.105350833252,33.3988,9.82941864064
 01/23  15:00:00,34.5809390251,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.1640163599,0.0295403875827,25.0491,8.08537597231
 01/23  16:00:00,34.5699533223,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.5775062832,0.0939414170538,33.3988,8.08476486612
 01/23  17:00:00,42.0045010472,4.0151943007,0.0106330917112,0.0,9.17985065927,26.9147,58.1840275254,0.0,50.0982,8.08582752539
 01/23  18:00:00,43.0516529702,4.0151943007,0.00281408813519,0.0,9.17985065927,26.9147,60.9448661393,0.430845101099,50.0982,10.4158210382
 01/23  19:00:00,46.1994999054,4.0151943007,0.00169248888933,0.0,9.17985065927,26.9147,66.0854556381,1.47384382136,50.0982,14.5134118168
 01/23  20:00:00,38.8278632958,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.9324545982,5.84181328653,33.3988,15.6918413117
 01/23  21:00:00,38.7955663268,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.539124024,8.8027994929,33.3988,13.3375245311
 01/23  22:00:00,38.6997727892,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.8369371318,19.7008133748,25.0491,15.087023757
 01/23  23:00:00,38.5762085332,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.9404967775,27.6499509117,16.6994,11.5911458658
 01/23  24:00:00,39.333351777,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.8242069821,35.5492960871,8.3497,6.92521089503
 01/24  01:00:00,22.6026734621,4.0151943007,0.0,0.0,4.58992532963,8.1892,56.1747622177,47.6424813703,3.33988,5.19240084745
 01/24  02:00:00,14.7440921317,0.0,0.0,0.0,1.52997510988,7.4902,3.93197479093,0.0,3.33988,0.592094790926
 01/24  03:00:00,14.7554515416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.7560811739,0.0,0.0,0.0,1.52997510988,7.4902,3.93196594589,0.0,3.33988,0.592085945886
 01/24  05:00:00,15.4004069315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.1545829718,4.0151943007,0.00204995699418,0.0,4.58992532963,8.1892,88.5997026533,79.6579108325,8.3497,0.592091820735
 01/24  07:00:00,38.8169658598,4.0151943007,0.00943266147005,0.0,9.17985065927,19.4245,100.024881513,79.2867837263,16.6994,4.03869778673
 01/24  08:00:00,43.9444033321,4.0151943007,0.0143208117034,0.0,9.17985065927,26.9147,112.881490253,72.1396012067,25.0491,15.6927890467
 01/24  09:00:00,41.8312091506,4.0151943007,0.0,0.0,9.17985065927,26.9147,115.60622596,67.6922269403,33.3988,14.5151990201
 01/24  10:00:00,34.3593765339,4.0151943007,0.0,0.0,9.17985065927,19.4245,98.2222628037,61.010416106,25.0491,12.1627466977
 01/24  11:00:00,41.869532052,4.0151943007,0.00238665262892,0.0,9.17985065927,26.9147,107.167279059,54.4246058417,41.7485,10.9941732175
 01/24  12:00:00,42.6323038287,4.0151943007,0.0,0.0,9.17985065927,26.9147,94.7913600101,41.456769507,41.7485,11.5860905031
 01/24  13:00:00,41.9467674421,4.0151943007,0.0,0.0,9.17985065927,26.9147,80.2570263633,27.5143063069,41.7485,10.9942200564
 01/24  14:00:00,34.4263606537,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.1140596051,27.4660371282,33.3988,9.24922247691
 01/24  15:00:00,34.4283284809,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.6704361828,31.5367898477,25.0491,8.08454633516
 01/24  16:00:00,34.4173905805,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.4326911657,33.9483471158,33.3988,8.08554404991
 01/24  17:00:00,41.8442402965,4.0151943007,0.00618272313504,0.0,9.17985065927,26.9147,92.2390886353,34.0540197895,50.0982,8.08686884581
 01/24  18:00:00,42.9100542732,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.0551698153,30.9635355799,50.0982,10.9934342354
 01/24  19:00:00,46.0758761926,4.0151943007,0.0,0.0,9.17985065927,26.9147,98.03206878,33.4202088648,50.0982,14.5136599152
 01/24  20:00:00,38.5734760915,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.002298927,34.9114377284,33.3988,15.6920611986
 01/24  21:00:00,38.5689940576,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.9002681255,32.1656802318,33.3988,13.3357878937
 01/24  22:00:00,38.5141515385,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.6218258089,44.0595633765,25.0491,14.5131624324
 01/24  23:00:00,38.4926684843,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.3296918419,53.4653491765,16.6994,12.1649426654
 01/24  24:00:00,39.2819495115,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.9583642628,58.6847763776,8.3497,6.92388788518
 01/25  01:00:00,22.5313197487,4.0151943007,0.0,0.0,4.58992532963,8.1892,77.7902203924,69.257502017,3.33988,5.19283837539
 01/25  02:00:00,14.6863376778,0.0,0.0,0.0,1.52997510988,7.4902,3.93194842428,0.0,3.33988,0.592068424279
 01/25  03:00:00,14.7090076717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.7176467013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.8688396848,0.0,0.0,0.0,1.52997510988,7.4902,3.93195433347,0.0,3.33988,0.592074333466
 01/25  06:00:00,22.6460681888,4.0151943007,0.0,0.0,4.58992532963,8.1892,79.0762407219,70.7065407219,8.3497,0.02
 01/25  07:00:00,38.6234727558,4.0151943007,0.0150880867792,0.0,9.17985065927,19.4245,83.2107272689,61.8993570597,16.6994,4.6119702092
 01/25  08:00:00,43.9859057217,4.0151943007,0.0160130802602,0.0,9.17985065927,26.9147,92.5993529263,51.8572800002,25.0491,15.6929729261
 01/25  09:00:00,41.8866200794,4.0151943007,0.0,0.0,9.17985065927,26.9147,93.4105396448,45.4970494048,33.3988,14.51469024
 01/25  10:00:00,34.4140427367,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.8938282196,39.6808303115,25.0491,12.1638979082
 01/25  11:00:00,41.9123587825,4.0151943007,0.00483033899132,0.0,9.17985065927,26.9147,89.6520980283,37.4871186138,41.7485,10.4164794145
 01/25  12:00:00,42.6469219856,4.0151943007,0.0,0.0,9.17985065927,26.9147,82.8745793549,28.9619801576,41.7485,12.1640991973
 01/25  13:00:00,41.9733000935,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.2562321413,19.5137898074,41.7485,10.9939423339
 01/25  14:00:00,34.461296696,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.4067056723,17.7592841464,33.3988,9.2486215259
 01/25  15:00:00,34.4607824599,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.991948406,21.8568220197,25.0491,8.08602638633
 01/25  16:00:00,34.4345136568,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.0271506517,28.5423417586,33.3988,8.0860088931
 01/25  17:00:00,41.8555983602,4.0151943007,0.0068038169312,0.0,9.17985065927,26.9147,88.4534899814,30.2690630468,50.0982,8.08622693463
 01/25  18:00:00,42.9100790544,4.0151943007,0.0,0.0,9.17985065927,26.9147,90.2907825532,29.7763532471,50.0982,10.4162293061
 01/25  19:00:00,46.0847595695,4.0151943007,0.0,0.0,9.17985065927,26.9147,93.1908347031,28.5782458411,50.0982,14.5143888619
 01/25  20:00:00,38.722062284,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.7883049754,32.1162164504,33.3988,16.273288525
 01/25  21:00:00,38.6962127324,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.8162631578,35.0806883904,33.3988,13.3367747674
 01/25  22:00:00,38.6197265741,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.8482768069,43.2868415612,25.0491,14.5123352457
 01/25  23:00:00,38.5007740444,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.3690871072,49.5041002244,16.6994,12.1655868827
 01/25  24:00:00,39.2865998507,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.333493408,54.6340272389,8.3497,6.34976616909
 01/26  01:00:00,22.5468456834,4.0151943007,0.0,0.0,4.58992532963,8.1892,71.5445655387,62.4369371676,3.33988,5.76774837107
 01/26  02:00:00,14.6882339672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7082916875,0.0,0.0,0.0,1.52997510988,7.4902,3.93194412984,0.0,3.33988,0.59206412984
 01/26  04:00:00,14.715624495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.8627500346,0.0,0.0,0.0,1.52997510988,7.4902,3.93195004586,0.0,3.33988,0.592070045856
 01/26  06:00:00,22.6376633909,4.0151943007,0.0,0.0,4.58992532963,8.1892,81.7351515725,73.3654515725,8.3497,0.02
 01/26  07:00:00,38.6030834379,4.0151943007,0.0139858825017,0.0,9.17985065927,19.4245,89.4417912907,68.7047839733,16.6994,4.03760731731
 01/26  08:00:00,43.9536923397,4.0151943007,0.0139715353383,0.0,9.17985065927,26.9147,101.484832084,60.1619534411,25.0491,16.2737786428
 01/26  09:00:00,41.8411724928,4.0151943007,0.0,0.0,9.17985065927,26.9147,107.169475689,59.2571323069,33.3988,14.513543382
 01/26  10:00:00,34.355865004,4.0151943007,0.0,0.0,9.17985065927,19.4245,97.3630460093,60.1492750839,25.0491,12.1646709254
 01/26  11:00:00,41.8580522324,4.0151943007,0.0106742087434,0.0,9.17985065927,26.9147,112.275628536,60.109894011,41.7485,10.417234525
 01/26  12:00:00,42.6081712885,4.0151943007,0.0,0.0,9.17985065927,26.9147,105.880454112,51.9664818648,41.7485,12.1654722467
 01/26  13:00:00,41.9045597439,4.0151943007,0.0,0.0,9.17985065927,26.9147,97.2961549365,45.1311420363,41.7485,10.4165129002
 01/26  14:00:00,34.3802558731,4.0151943007,0.0,0.0,9.17985065927,19.4245,91.5321000279,48.3054291417,33.3988,9.82787088625
 01/26  15:00:00,34.3785033643,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.8911892774,54.7571953929,25.0491,8.08489388449
 01/26  16:00:00,34.3645863302,4.0151943007,0.0,0.0,9.17985065927,19.4245,100.822731806,59.3389295911,33.3988,8.08500221463
 01/26  17:00:00,41.7998421141,4.0151943007,0.0124388919149,0.0,9.17985065927,26.9147,115.254244919,57.0702212785,50.0982,8.08582364081
 01/26  18:00:00,42.8618832432,4.0151943007,0.00355179401903,0.0,9.17985065927,26.9147,112.188713125,51.6735853135,50.0982,10.4169278119
 01/26  19:00:00,46.0468441721,4.0151943007,0.0041523769273,0.0,9.17985065927,26.9147,109.668425671,45.0562339882,50.0982,14.5139916833
 01/26  20:00:00,38.6882844332,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.9958091648,46.3245461246,33.3988,16.2724630402
 01/26  21:00:00,38.6698135499,4.0151943007,0.0,0.0,9.17985065927,19.4245,92.9818268949,46.2456841844,33.3988,13.3373427105
 01/26  22:00:00,38.5982214504,4.0151943007,0.0,0.0,9.17985065927,19.4245,92.2479146185,52.6849732021,25.0491,14.5138414164
 01/26  23:00:00,38.4806748246,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.3891575761,59.1038370174,16.6994,11.5859205587
 01/26  24:00:00,39.2725748443,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.0287627284,66.7519084175,8.3497,6.92715431081
 01/27  01:00:00,22.5178610072,4.0151943007,0.0,0.0,4.58992532963,8.1892,85.1722452837,76.065157599,3.33988,5.76720768474
 01/27  02:00:00,14.6659999081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.6851616095,0.0,0.0,0.0,1.52997510988,7.4902,3.93194343655,0.0,3.33988,0.592063436547
 01/27  04:00:00,14.6948643915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.360644544,0.0,0.0,0.0,1.52997510988,7.4902,3.93194935367,0.0,3.33988,0.592069353666
 01/27  06:00:00,23.138583902,4.0151943007,0.0,0.0,4.58992532963,8.1892,93.8403736851,85.4706736851,8.3497,0.02
 01/27  07:00:00,38.820984693,4.0151943007,0.0148923905931,0.0,9.17985065927,19.4245,102.922060726,82.1845571818,16.6994,4.03810354433
 01/27  08:00:00,43.9535837831,4.0151943007,0.0199961972844,0.0,9.17985065927,26.9147,114.941668636,73.6209299746,25.0491,16.2716386611
 01/27  09:00:00,41.8366572429,4.0151943007,0.00409152016374,0.0,9.17985065927,26.9147,120.561885339,72.6512728215,33.3988,14.5118125176
 01/27  10:00:00,34.3471499431,4.0151943007,0.0,0.0,9.17985065927,19.4245,111.619763017,74.4046969924,25.0491,12.1659660242
 01/27  11:00:00,41.8421474532,4.0151943007,0.010573978314,0.0,9.17985065927,26.9147,129.106686518,76.9415580065,41.7485,10.4166285112
 01/27  12:00:00,42.6007991281,4.0151943007,0.0,0.0,9.17985065927,26.9147,124.31543317,70.4021156507,41.7485,12.1648175195
 01/27  13:00:00,41.8839083556,4.0151943007,0.0,0.0,9.17985065927,26.9147,112.671422445,60.5050513707,41.7485,10.4178710742
 01/27  14:00:00,34.367745629,4.0151943007,0.0,0.0,9.17985065927,19.4245,104.603653962,61.3764108784,33.3988,9.82844308364
 01/27  15:00:00,34.3627084384,4.0151943007,0.0,0.0,9.17985065927,19.4245,100.580911344,67.4467740998,25.0491,8.08503724393
 01/27  16:00:00,34.3490262751,4.0151943007,0.0,0.0,9.17985065927,19.4245,113.322620791,71.8393619063,33.3988,8.08445888455
 01/27  17:00:00,41.7902290232,4.0151943007,0.011281487137,0.0,9.17985065927,26.9147,125.17459821,66.9905965318,50.0982,8.08580167869
 01/27  18:00:00,42.8553179876,4.0151943007,0.0,0.0,9.17985065927,26.9147,120.739432847,60.2247588423,50.0982,10.4164740049
 01/27  19:00:00,46.035916319,4.0151943007,0.00203706469875,0.0,9.17985065927,26.9147,120.95612145,56.3447344623,50.0982,14.5131869875
 01/27  20:00:00,38.529118874,4.0151943007,0.0,0.0,9.17985065927,19.4245,111.596017304,61.924108221,33.3988,16.2731090831
 01/27  21:00:00,38.5171722349,4.0151943007,0.0,0.0,9.17985065927,19.4245,110.220061485,63.4839800254,33.3988,13.33728146
 01/27  22:00:00,38.4726947151,4.0151943007,0.0,0.0,9.17985065927,19.4245,110.252709415,70.6897322289,25.0491,14.5138771859
 01/27  23:00:00,38.4628997937,4.0151943007,0.0,0.0,9.17985065927,19.4245,104.805099243,76.5196866992,16.6994,11.5860125442
 01/27  24:00:00,39.2682725036,4.0151943007,0.0,0.0,9.17985065927,19.4245,96.3967270028,81.1197980524,8.3497,6.92722895039
 01/28  01:00:00,22.50492075,4.0151943007,0.0,0.0,4.58992532963,8.1892,98.243220934,89.1360579536,3.33988,5.76728298044
 01/28  02:00:00,14.6540746074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.6779315053,0.0,0.0,0.0,1.52997510988,7.4902,3.931950619,0.0,3.33988,0.592070618996
 01/28  04:00:00,14.6911459497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.8423777663,0.0,0.0,0.0,1.52997510988,7.4902,3.93195652469,0.0,3.33988,0.592076524694
 01/28  06:00:00,22.6244439054,4.0151943007,0.00636941592154,0.0,4.58992532963,8.1892,101.672206637,93.3025066368,8.3497,0.02
 01/28  07:00:00,38.583790365,4.0151943007,0.0140989019671,0.0,9.17985065927,19.4245,108.900540464,88.1629789843,16.6994,4.03816147941
 01/28  08:00:00,42.8740629281,4.0151943007,0.0121774297729,0.0,9.17985065927,26.9147,105.722120601,76.0611347289,25.0491,4.6118858718
 01/28  09:00:00,41.8171108892,4.0151943007,0.0,0.0,9.17985065927,26.9147,112.552670889,75.1156692603,33.3988,4.03820162831
 01/28  10:00:00,34.339032205,4.0151943007,0.00533506173822,0.0,9.17985065927,19.4245,116.572715447,78.187272745,25.0491,13.3363427021
 01/28  11:00:00,41.8337458877,4.0151943007,0.0104063543077,0.0,9.17985065927,26.9147,134.246564552,80.6952644191,41.7485,11.8028001329
 01/28  12:00:00,42.5942939082,4.0151943007,0.0,0.0,9.17985065927,26.9147,129.990848491,75.1208167506,41.7485,13.12153174
 01/28  13:00:00,41.8744591977,4.0151943007,0.0,0.0,9.17985065927,26.9147,128.725780421,73.6391501544,41.7485,13.3381302663
 01/28  14:00:00,34.3512185284,4.0151943007,0.0,0.0,9.17985065927,19.4245,120.511762447,74.9499104042,33.3988,12.1630520425
 01/28  15:00:00,34.3507972988,4.0151943007,0.0,0.0,9.17985065927,19.4245,114.07363831,78.0298344529,25.0491,10.9947038567
 01/28  16:00:00,34.3381667098,4.0151943007,0.0,0.0,9.17985065927,19.4245,120.359383652,76.5455545364,33.3988,10.415029116
 01/28  17:00:00,41.7729644104,4.0151943007,0.0113975080889,0.0,9.17985065927,26.9147,132.811059215,73.4613420601,50.0982,9.25151715515
 01/28  18:00:00,42.8301166293,4.0151943007,0.0,0.0,9.17985065927,26.9147,136.979191045,75.8864656868,50.0982,10.9945253577
 01/28  19:00:00,46.0170947858,4.0151943007,0.00193047667714,0.0,9.17985065927,26.9147,133.654329202,69.0430783241,50.0982,14.5130508779
 01/28  20:00:00,38.6603044786,4.0151943007,0.0,0.0,9.17985065927,19.4245,113.98233182,66.0693661633,33.3988,14.514165657
 01/28  21:00:00,38.6410402499,4.0151943007,0.0,0.0,9.17985065927,19.4245,116.887708789,70.1500587569,33.3988,13.3388500321
 01/28  22:00:00,38.569627305,4.0151943007,0.0,0.0,9.17985065927,19.4245,110.893458672,71.3318267222,25.0491,14.5125319493
 01/28  23:00:00,38.4601991364,4.0151943007,0.0,0.0,9.17985065927,19.4245,101.318942563,73.6247220429,16.6994,10.9948205197
 01/28  24:00:00,39.2673845572,4.0151943007,0.0,0.0,9.17985065927,19.4245,94.4817209047,78.044869268,8.3497,8.08715163668
 01/29  01:00:00,22.5051797817,4.0151943007,0.0,0.0,4.58992532963,8.1892,99.4367503122,89.1728259625,3.33988,6.92404434964
 01/29  02:00:00,14.6517686378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6744681369,0.0,0.0,0.0,1.52997510988,7.4902,3.93197051784,0.0,3.33988,0.592090517837
 01/29  04:00:00,14.6875951063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8388430722,0.0,0.0,0.0,1.52997510988,7.4902,3.48896775388,0.0,3.33988,0.149087753883
 01/29  06:00:00,22.6241797075,4.0151943007,0.00880310881007,0.0,4.58992532963,8.1892,101.515062373,92.7024478933,8.3497,0.46291447927
 01/29  07:00:00,38.5822863637,4.0151943007,0.0140775389365,0.0,9.17985065927,19.4245,108.313674927,87.5763326074,16.6994,4.0379423197
 01/29  08:00:00,42.8704576559,4.0151943007,0.0118569204418,0.0,9.17985065927,26.9147,104.879739062,75.7928244899,25.0491,4.03781457172
 01/29  09:00:00,41.8192958662,4.0151943007,0.0,0.0,9.17985065927,26.9147,112.06222855,74.0504126044,33.3988,4.61301594595
 01/29  10:00:00,34.3306409178,4.0151943007,0.0,0.0,9.17985065927,19.4245,110.104290969,81.0165935761,25.0491,4.03859739305
 01/29  11:00:00,41.8306812584,4.0151943007,0.011875881327,0.0,9.17985065927,26.9147,131.555970888,76.4700133438,41.7485,13.3374575446
 01/29  12:00:00,42.5978566445,4.0151943007,0.0,0.0,9.17985065927,26.9147,127.026698218,71.9412095061,41.7485,13.3369887119
 01/29  13:00:00,41.8770716205,4.0151943007,0.0,0.0,9.17985065927,26.9147,119.346371919,67.181628446,41.7485,10.4162434735
 01/29  14:00:00,34.3518167891,4.0151943007,0.0,0.0,9.17985065927,19.4245,113.220999405,68.8273629894,33.3988,10.9948364161
 01/29  15:00:00,34.3539280536,4.0151943007,0.0,0.0,9.17985065927,19.4245,106.591892303,73.4556812666,25.0491,8.08711103636
 01/29  16:00:00,34.3400192253,4.0151943007,0.0,0.0,9.17985065927,19.4245,114.812411631,73.3264653829,33.3988,8.08714624826
 01/29  17:00:00,41.7711424564,4.0151943007,0.00742203806123,0.0,9.17985065927,26.9147,127.325794957,69.1426298664,50.0982,8.08496509088
 01/29  18:00:00,42.8348348472,4.0151943007,0.0,0.0,9.17985065927,26.9147,130.966301169,69.873524932,50.0982,10.9945762369
 01/29  19:00:00,46.0179890194,4.0151943007,0.0,0.0,9.17985065927,26.9147,132.940739266,70.0160450118,50.0982,12.8264942547
 01/29  20:00:00,38.6589668284,4.0151943007,0.0,0.0,9.17985065927,19.4245,117.702114615,71.0341922322,33.3988,13.2691223826
 01/29  21:00:00,38.6397151289,4.0151943007,0.0,0.0,9.17985065927,19.4245,117.036701639,72.6431181063,33.3988,10.9947835323
 01/29  22:00:00,38.5666102412,4.0151943007,0.0,0.0,9.17985065927,19.4245,120.161384799,81.7742883023,25.0491,13.3379964968
 01/29  23:00:00,38.4549703607,4.0151943007,0.0,0.0,9.17985065927,19.4245,112.474718842,85.3600573298,16.6994,10.4152615126
 01/29  24:00:00,39.262602659,4.0151943007,0.0,0.0,9.17985065927,19.4245,99.83479308,85.7177567257,8.3497,5.7673363543
 01/30  01:00:00,22.5006554887,4.0151943007,0.0,0.0,4.58992532963,8.1892,104.794862669,96.2624861077,3.33988,5.19249656087
 01/30  02:00:00,14.6457938581,0.0,0.0,0.0,1.52997510988,7.4902,3.93197004419,0.0,3.33988,0.592090044195
 01/30  03:00:00,14.6680776082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.6806310592,0.0,0.0,0.0,1.52997510988,7.4902,3.93197594753,0.0,3.33988,0.592095947527
 01/30  05:00:00,14.8318795925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.6130109638,4.0151943007,0.00273785465165,0.0,4.58992532963,8.1892,112.290574472,103.348824365,8.3497,0.592050106221
 01/30  07:00:00,38.5767939104,4.0151943007,0.0133945761023,0.0,9.17985065927,19.4245,117.483697788,96.7459086842,16.6994,4.03838910396
 01/30  08:00:00,42.8746899544,4.0151943007,0.0156861668621,0.0,9.17985065927,26.9147,127.14295502,86.4009191188,25.0491,15.6929359007
 01/30  09:00:00,41.8232373647,4.0151943007,0.0,0.0,9.17985065927,26.9147,127.858783604,79.3656874477,33.3988,15.0942961565
 01/30  10:00:00,34.3502874073,4.0151943007,0.0,0.0,9.17985065927,19.4245,105.14859715,68.5122197307,25.0491,11.5872774195
 01/30  11:00:00,41.8560976988,4.0151943007,0.00151918303395,0.0,9.17985065927,26.9147,115.488243318,62.7449547612,41.7485,10.9947885565
 01/30  12:00:00,42.6281605776,4.0151943007,0.0,0.0,9.17985065927,26.9147,102.553090627,48.6397531411,41.7485,12.1648374862
 01/30  13:00:00,41.9441181284,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.0692171585,32.9036452718,41.7485,10.4170718867
 01/30  14:00:00,34.4232004858,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.3234509213,32.6734562351,33.3988,9.25119468613
 01/30  15:00:00,34.425119001,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.1588941602,36.0228617718,25.0491,8.08693238841
 01/30  16:00:00,34.4233981478,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.5721723138,36.0875017468,33.3988,8.08587056699
 01/30  17:00:00,41.855096094,4.0151943007,0.00493140170068,0.0,9.17985065927,26.9147,92.9747053047,34.7895853045,50.0982,8.08692000027
 01/30  18:00:00,42.912071418,4.0151943007,0.0,0.0,9.17985065927,26.9147,95.4112215627,34.3181190426,50.0982,10.99490252
 01/30  19:00:00,46.0857659004,4.0151943007,0.0,0.0,9.17985065927,26.9147,97.7440626512,33.1316141722,50.0982,14.514248479
 01/30  20:00:00,38.7180271356,4.0151943007,0.0,0.0,9.17985065927,19.4245,88.9858657084,39.313564126,33.3988,16.2735015824
 01/30  21:00:00,38.6913032829,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.6402415611,43.9042242233,33.3988,13.3372173378
 01/30  22:00:00,38.607532513,4.0151943007,0.0,0.0,9.17985065927,19.4245,94.3282065586,54.7664170559,25.0491,14.5126895027
 01/30  23:00:00,38.4857736399,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.8788463818,62.5928418793,16.6994,11.5866045026
 01/30  24:00:00,39.2771419091,4.0151943007,0.0,0.0,9.17985065927,19.4245,85.646708228,70.3709246368,8.3497,6.92608359121
 01/31  01:00:00,22.5144374429,4.0151943007,0.0,0.0,4.58992532963,8.1892,89.1219629431,80.0148766336,3.33988,5.76720630946
 01/31  02:00:00,14.6637103833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.687102202,0.0,0.0,0.0,1.52997510988,7.4902,3.93194299691,0.0,3.33988,0.592062996913
 01/31  04:00:00,14.6986830347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.3618677527,0.0,0.0,0.0,1.52997510988,7.4902,3.93194891473,0.0,3.33988,0.592068914732
 01/31  06:00:00,23.1390501123,4.0151943007,0.0,0.0,4.58992532963,8.1892,97.8557962813,89.4860962813,8.3497,0.02
 01/31  07:00:00,38.8193692223,4.0151943007,0.0146403561924,0.0,9.17985065927,19.4245,106.804904676,86.0673823785,16.6994,4.03812229708
 01/31  08:00:00,42.8889169534,4.0151943007,0.0172805524106,0.0,9.17985065927,26.9147,118.62387931,77.3008083248,25.0491,16.2739709848
 01/31  09:00:00,41.8392794638,4.0151943007,0.0,0.0,9.17985065927,26.9147,115.463772275,67.5502846456,33.3988,14.5146876294
 01/31  10:00:00,34.3861620069,4.0151943007,0.0,0.0,9.17985065927,19.4245,92.1558073447,54.941407195,25.0491,12.1653001497
 01/31  11:00:00,41.9065305896,4.0151943007,0.00294971580698,0.0,9.17985065927,26.9147,96.121055239,43.9552510314,41.7485,10.4173042076
 01/31  12:00:00,42.6586912856,4.0151943007,0.0,0.0,9.17985065927,26.9147,80.7985284339,26.8838666404,41.7485,12.1661617935
 01/31  13:00:00,41.9942749632,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.1485189012,13.9829232951,41.7485,10.4170956062
 01/31  14:00:00,34.4700244514,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.0640776054,15.8386896293,33.3988,9.82658797607
 01/31  15:00:00,34.4716590692,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.5005301679,23.3642721392,25.0491,8.08715802863
 01/31  16:00:00,34.4564784202,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.7537747194,28.2695180467,33.3988,8.08545667266
 01/31  17:00:00,41.8814761135,4.0151943007,0.0113819062602,0.0,9.17985065927,26.9147,87.1394516654,28.9547093386,50.0982,8.08654232672
 01/31  18:00:00,42.9375103616,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.8765727684,25.3612994772,50.0982,10.4170732912
 01/31  19:00:00,46.1229699121,4.0151943007,0.00236653283528,0.0,9.17985065927,26.9147,83.4559774951,18.8440568199,50.0982,14.5137206753
 01/31  20:00:00,38.6172745972,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.4920294306,22.8180661927,33.3988,16.2751632379
 01/31  21:00:00,38.6054615791,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.0803396934,24.3444731072,33.3988,13.3370665863
 01/31  22:00:00,38.550169165,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.3509076138,35.7877469915,25.0491,14.5140606223
 01/31  23:00:00,38.5187704105,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.1963690972,47.3328271624,16.6994,12.1641419348
 01/31  24:00:00,39.2877104537,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.1868284132,58.9122226008,8.3497,6.92490581238
 02/01  01:00:00,22.5241426427,4.0151943007,0.00171051187716,0.0,4.58992532963,8.1892,83.342153643,74.8093504311,3.33988,5.19292321187
 02/01  02:00:00,14.666617253,0.0,0.0,0.0,1.52997510988,7.4902,3.93195348786,0.0,3.33988,0.592073487862
 02/01  03:00:00,14.6892193186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6966868791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8427754117,0.0,0.0,0.0,1.52997510988,7.4902,3.93195939954,0.0,3.33988,0.592079399541
 02/01  06:00:00,22.6134092389,4.0151943007,0.0,0.0,4.58992532963,8.1892,112.811514402,104.441814402,8.3497,0.02
 02/01  07:00:00,38.5769916918,4.0151943007,0.012619874863,0.0,9.17985065927,19.4245,120.358165051,99.0469160617,16.6994,4.61184898911
 02/01  08:00:00,42.8762981494,4.0151943007,0.0169623614488,0.0,9.17985065927,26.9147,131.000019041,90.2568747348,25.0491,15.6940443064
 02/01  09:00:00,41.8213626852,4.0151943007,0.00356097894326,0.0,9.17985065927,26.9147,135.933861165,88.0219749753,33.3988,14.5130861901
 02/01  10:00:00,34.3333197097,4.0151943007,0.0,0.0,9.17985065927,19.4245,124.475702454,87.2627972725,25.0491,12.1638051819
 02/01  11:00:00,41.8280157704,4.0151943007,0.00807715544349,0.0,9.17985065927,26.9147,140.733013222,88.5682368484,41.7485,10.4162763731
 02/01  12:00:00,42.592732431,4.0151943007,0.0,0.0,9.17985065927,26.9147,135.500641421,81.5886636315,41.7485,12.1634777896
 02/01  13:00:00,41.8723589841,4.0151943007,0.0,0.0,9.17985065927,26.9147,127.470496096,74.7268067133,41.7485,10.9951893831
 02/01  14:00:00,34.3486614613,4.0151943007,0.0,0.0,9.17985065927,19.4245,119.321586883,76.6746396106,33.3988,9.24814727226
 02/01  15:00:00,34.3475764665,4.0151943007,0.0,0.0,9.17985065927,19.4245,113.756009083,80.620229931,25.0491,8.08667915153
 02/01  16:00:00,34.3330216138,4.0151943007,0.0,0.0,9.17985065927,19.4245,124.337760183,82.8543965873,33.3988,8.08456359536
 02/01  17:00:00,41.76830307,4.0151943007,0.0121490684434,0.0,9.17985065927,26.9147,136.382072622,78.199312616,50.0982,8.08456000563
 02/01  18:00:00,42.8295914119,4.0151943007,0.00169709290328,0.0,9.17985065927,26.9147,133.020810898,71.9283312571,50.0982,10.9942796404
 02/01  19:00:00,46.01637717,4.0151943007,0.00374278723422,0.0,9.17985065927,26.9147,129.960027177,65.3473618986,50.0982,14.514465278
 02/01  20:00:00,38.6553197531,4.0151943007,0.0,0.0,9.17985065927,19.4245,114.402154945,65.3093069163,33.3988,15.6940480288
 02/01  21:00:00,38.6363893441,4.0151943007,0.0,0.0,9.17985065927,19.4245,114.912289869,68.1753006089,33.3988,13.3381892603
 02/01  22:00:00,38.5656408952,4.0151943007,0.0,0.0,9.17985065927,19.4245,114.568680935,75.0045438205,25.0491,14.5150371143
 02/01  23:00:00,38.4554776291,4.0151943007,0.0,0.0,9.17985065927,19.4245,109.970702579,81.1080805574,16.6994,12.1632220214
 02/01  24:00:00,39.260894738,4.0151943007,0.0,0.0,9.17985065927,19.4245,102.883381565,87.6085405701,8.3497,6.92514099533
 02/02  01:00:00,22.4991651601,4.0151943007,0.0,0.0,4.58992532963,8.1892,108.349516079,99.8170580261,3.33988,5.19257805329
 02/02  02:00:00,14.6425768233,0.0,0.0,0.0,1.52997510988,7.4902,3.93196378492,0.0,3.33988,0.59208378492
 02/02  03:00:00,14.6635006864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6759128546,0.0,0.0,0.0,1.52997510988,7.4902,3.93194384927,0.0,3.33988,0.592063849274
 02/02  05:00:00,14.8270709157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.6099033871,4.0151943007,0.00283063740194,0.0,4.58992532963,8.1892,112.215132813,103.273363049,8.3497,0.592069763961
 02/02  07:00:00,38.5749092874,4.0151943007,0.0131253954086,0.0,9.17985065927,19.4245,117.285224643,96.5469043117,16.6994,4.03892033128
 02/02  08:00:00,42.8753993663,4.0151943007,0.0177510692417,0.0,9.17985065927,26.9147,126.044770503,85.3029234078,25.0491,15.6927470955
 02/02  09:00:00,41.8182657848,4.0151943007,0.0,0.0,9.17985065927,26.9147,130.377607517,81.8839837236,33.3988,15.094823793
 02/02  10:00:00,34.333776438,4.0151943007,0.0,0.0,9.17985065927,19.4245,116.939313466,80.3051437502,25.0491,11.5850697161
 02/02  11:00:00,41.8280861501,4.0151943007,0.00839858368977,0.0,9.17985065927,26.9147,133.091816903,80.3488538274,41.7485,10.9944630758
 02/02  12:00:00,42.5923647299,4.0151943007,0.0,0.0,9.17985065927,26.9147,125.392793844,71.4796601144,41.7485,12.1646337294
 02/02  13:00:00,41.8738106057,4.0151943007,0.0,0.0,9.17985065927,26.9147,115.913408426,63.748068315,41.7485,10.416840111
 02/02  14:00:00,34.3484750082,4.0151943007,0.0,0.0,9.17985065927,19.4245,109.534362106,66.8846170197,33.3988,9.25094508592
 02/02  15:00:00,34.3459507969,4.0151943007,0.0,0.0,9.17985065927,19.4245,106.31116214,73.1752916164,25.0491,8.08677052354
