Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  16:00:00,34.3306364725,4.0151943007,0.0,0.0,9.17985065927,19.4245,120.464761088,78.9789860257,33.3988,8.0869750621
 02/02  17:00:00,41.7623990712,4.0151943007,0.0090160992534,0.0,9.17985065927,26.9147,137.253901013,79.06922609,50.0982,8.08647492277
 02/02  18:00:00,42.825174148,4.0151943007,0.0,0.0,9.17985065927,26.9147,137.078307093,75.9854912258,50.0982,10.9946158676
 02/02  19:00:00,46.0105541037,4.0151943007,0.00179347012663,0.0,9.17985065927,26.9147,134.835320504,70.2242106018,50.0982,14.5129099026
 02/02  20:00:00,38.6513824189,4.0151943007,0.0,0.0,9.17985065927,19.4245,122.763776475,73.0937378261,33.3988,16.271238649
 02/02  21:00:00,38.6317342336,4.0151943007,0.0,0.0,9.17985065927,19.4245,120.644748349,73.909258331,33.3988,13.3366900184
 02/02  22:00:00,38.5602109498,4.0151943007,0.0,0.0,9.17985065927,19.4245,120.13131294,80.5686631864,25.0491,14.5135497533
 02/02  23:00:00,38.449632148,4.0151943007,0.0,0.0,9.17985065927,19.4245,112.510140414,84.2247914049,16.6994,11.5859490087
 02/02  24:00:00,39.257996854,4.0151943007,0.0,0.0,9.17985065927,19.4245,103.245361711,87.968406516,8.3497,6.92725519551
 02/03  01:00:00,22.4979993964,4.0151943007,0.0,0.0,4.58992532963,8.1892,110.531761732,101.424539315,3.33988,5.76734241747
 02/03  02:00:00,14.6372742545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6562550037,0.0,0.0,0.0,1.52997510988,7.4902,3.93195607576,0.0,3.33988,0.592076075761
 02/03  04:00:00,14.6675759959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3326244541,0.0,0.0,0.0,1.52997510988,7.4902,3.93196199293,0.0,3.33988,0.592081992929
 02/03  06:00:00,23.1194633992,4.0151943007,0.00659810293706,0.0,4.58992532963,8.1892,129.96584807,121.59614807,8.3497,0.02
 02/03  07:00:00,38.7957495221,4.0151943007,0.0118568553865,0.0,9.17985065927,19.4245,136.673133974,115.935515107,16.6994,4.03821886655
 02/03  08:00:00,42.8615544102,4.0151943007,0.0153377721424,0.0,9.17985065927,26.9147,148.712680834,107.391094053,25.0491,16.2724867815
 02/03  09:00:00,41.8061878386,4.0151943007,0.00167049829151,0.0,9.17985065927,26.9147,151.24104402,103.329493517,33.3988,14.5127505024
 02/03  10:00:00,34.3209148986,4.0151943007,0.0,0.0,9.17985065927,19.4245,134.756025777,97.5408374282,25.0491,12.1660883488
 02/03  11:00:00,41.8167380746,4.0151943007,0.00893252628483,0.0,9.17985065927,26.9147,151.130425381,98.966459267,41.7485,10.4154661137
 02/03  12:00:00,42.579273388,4.0151943007,0.0,0.0,9.17985065927,26.9147,144.149236062,90.2359013816,41.7485,12.1648346807
 02/03  13:00:00,41.8671820543,4.0151943007,0.0,0.0,9.17985065927,26.9147,128.562842094,76.3971824385,41.7485,10.4171596551
 02/03  14:00:00,34.3425075436,4.0151943007,0.0,0.0,9.17985065927,19.4245,117.128682538,73.9035764788,33.3988,9.82630605949
 02/03  15:00:00,34.3382136571,4.0151943007,0.0,0.0,9.17985065927,19.4245,109.322978243,76.1867837368,25.0491,8.0870945061
 02/03  16:00:00,34.3261471139,4.0151943007,0.0,0.0,9.17985065927,19.4245,118.933622506,77.4489955174,33.3988,8.08582698881
 02/03  17:00:00,41.7566959722,4.0151943007,0.00386303255269,0.0,9.17985065927,26.9147,132.256330823,74.072029892,50.0982,8.08610093117
 02/03  18:00:00,42.825621855,4.0151943007,0.0,0.0,9.17985065927,26.9147,134.322538488,73.8081061495,50.0982,10.4162323383
 02/03  19:00:00,46.0086543183,4.0151943007,0.0,0.0,9.17985065927,26.9147,142.074575633,76.8819401834,50.0982,15.0944354493
 02/03  20:00:00,38.5044629533,4.0151943007,0.0,0.0,9.17985065927,19.4245,132.940192617,83.8487697366,33.3988,15.6926228806
 02/03  21:00:00,38.4927987965,4.0151943007,0.0,0.0,9.17985065927,19.4245,139.226469668,92.4902642578,33.3988,13.3374054104
 02/03  22:00:00,38.4507242073,4.0151943007,0.0,0.0,9.17985065927,19.4245,137.592714686,98.0289238002,25.0491,14.5146908856
 02/03  23:00:00,38.4443937451,4.0151943007,0.0,0.0,9.17985065927,19.4245,131.966921899,103.101983547,16.6994,12.1655383523
 02/03  24:00:00,39.2533452511,4.0151943007,0.0,0.0,9.17985065927,19.4245,126.857328691,111.584021896,8.3497,6.92360679489
 02/04  01:00:00,22.4933337094,4.0151943007,0.00149810134933,0.0,4.58992532963,8.1892,134.736938393,126.204312984,3.33988,5.1927454089
 02/04  02:00:00,14.6297575275,0.0,0.0,0.0,1.52997510988,7.4902,3.93196969169,0.0,3.33988,0.592089691687
 02/04  03:00:00,14.6480951965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.6589393653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.808676402,0.0,0.0,0.0,1.52997510988,7.4902,3.93197556711,0.0,3.33988,0.592095567113
 02/04  06:00:00,22.6057451964,4.0151943007,0.0132539285115,0.0,4.58992532963,8.1892,138.576394097,130.206694097,8.3497,0.02
 02/04  07:00:00,38.5629978151,4.0151943007,0.0115983709388,0.0,9.17985065927,19.4245,147.91065347,126.599063214,16.6994,4.61219025543
 02/04  08:00:00,42.8470237827,4.0151943007,0.00969976171125,0.0,9.17985065927,26.9147,144.435235796,115.347575135,25.0491,4.03856066147
 02/04  09:00:00,41.7945942512,4.0151943007,0.00140600853954,0.0,9.17985065927,26.9147,144.660971423,107.223675844,33.3988,4.03849557891
 02/04  10:00:00,34.3159901076,4.0151943007,0.000442927826246,0.0,9.17985065927,19.4245,141.127547228,102.74034572,25.0491,13.3381015088
 02/04  11:00:00,41.8152544297,4.0151943007,0.00158681863215,0.0,9.17985065927,26.9147,152.474829846,98.5610946846,41.7485,12.1652351616
 02/04  12:00:00,42.5865002218,4.0151943007,0.0,0.0,9.17985065927,26.9147,141.892098092,86.8057704412,41.7485,13.3378276508
 02/04  13:00:00,41.8644442379,4.0151943007,0.0,0.0,9.17985065927,26.9147,134.01322807,78.9258149218,41.7485,13.3389131479
 02/04  14:00:00,34.3377725684,4.0151943007,0.0,0.0,9.17985065927,19.4245,121.492516067,75.9280164505,33.3988,12.1656996164
 02/04  15:00:00,34.3397190575,4.0151943007,0.0,0.0,9.17985065927,19.4245,109.06868883,73.6026640948,25.0491,10.4169247356
 02/04  16:00:00,34.329229501,4.0151943007,0.0,0.0,9.17985065927,19.4245,116.456117624,72.0615562416,33.3988,10.9957613822
 02/04  17:00:00,41.758248082,4.0151943007,0.0020976915037,0.0,9.17985065927,26.9147,130.206813864,70.8581939941,50.0982,9.25041986951
 02/04  18:00:00,42.8259794428,4.0151943007,0.0,0.0,9.17985065927,26.9147,135.154654832,74.6403157197,50.0982,10.416139112
 02/04  19:00:00,46.0092299232,4.0151943007,0.0,0.0,9.17985065927,26.9147,138.009879653,72.8177466383,50.0982,15.0939330149
 02/04  20:00:00,38.6500007011,4.0151943007,0.0,0.0,9.17985065927,19.4245,123.776582015,75.8647742867,33.3988,14.5130077286
 02/04  21:00:00,38.6286386357,4.0151943007,0.0,0.0,9.17985065927,19.4245,129.676742071,82.9406427742,33.3988,13.3372992965
 02/04  22:00:00,38.5565837818,4.0151943007,0.0,0.0,9.17985065927,19.4245,123.808015884,84.2453346991,25.0491,14.5135811852
 02/04  23:00:00,38.4471949634,4.0151943007,0.0,0.0,9.17985065927,19.4245,112.920976611,85.8058895003,16.6994,10.4156871109
 02/04  24:00:00,39.2571059708,4.0151943007,0.0,0.0,9.17985065927,19.4245,106.774765167,89.7618075002,8.3497,8.66325766727
 02/05  01:00:00,22.4989700802,4.0151943007,0.0,0.0,4.58992532963,8.1892,110.659710664,100.968064098,3.33988,6.35176656635
 02/05  02:00:00,14.6375517841,0.0,0.0,0.0,1.52997510988,7.4902,3.93196686838,0.0,3.33988,0.592086868384
 02/05  03:00:00,14.6573995714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6709284638,0.0,0.0,0.0,1.52997510988,7.4902,3.93193830418,0.0,3.33988,0.59205830418
 02/05  05:00:00,14.8226809169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.6136368275,4.0151943007,0.00999539133779,0.0,4.58992532963,8.1892,108.777490441,99.8357262133,8.3497,0.592064227875
 02/05  07:00:00,38.5736198771,4.0151943007,0.0131746269269,0.0,9.17985065927,19.4245,113.849211527,93.1113158078,16.6994,4.03849571957
 02/05  08:00:00,42.8570278074,4.0151943007,0.00659435067281,0.0,9.17985065927,26.9147,108.792135741,79.7049428878,25.0491,4.03809285288
 02/05  09:00:00,41.8097473798,4.0151943007,0.0,0.0,9.17985065927,26.9147,110.586511903,73.149108958,33.3988,4.03860294466
 02/05  10:00:00,34.3331901404,4.0151943007,0.0,0.0,9.17985065927,19.4245,99.1126868422,69.4502341478,25.0491,4.61335269433
 02/05  11:00:00,41.8646558084,4.0151943007,0.00432213194768,0.0,9.17985065927,26.9147,110.618143936,55.5322150773,41.7485,13.3374288588
 02/05  12:00:00,42.6369397922,4.0151943007,0.0,0.0,9.17985065927,26.9147,98.9835966761,43.8963518219,41.7485,13.3387448542
 02/05  13:00:00,41.9645557911,4.0151943007,0.0,0.0,9.17985065927,26.9147,82.6777710581,30.5126619826,41.7485,10.4166090756
 02/05  14:00:00,34.4611969003,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.6177673803,22.2247579026,33.3988,10.9942094777
 02/05  15:00:00,34.4868757996,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.3016171917,18.1668269572,25.0491,8.0856902345
 02/05  16:00:00,34.4880430057,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.6960691795,17.2109615923,33.3988,8.08630758722
 02/05  17:00:00,41.925525599,4.0151943007,0.00905873702681,0.0,9.17985065927,26.9147,73.6880640978,15.5031956791,50.0982,8.08666841875
 02/05  18:00:00,42.9784823959,4.0151943007,0.0,0.0,9.17985065927,26.9147,77.7465679917,17.2319503396,50.0982,10.4164176522
 02/05  19:00:00,46.1432069812,4.0151943007,0.0,0.0,9.17985065927,26.9147,83.2133692247,19.7761048547,50.0982,13.33906437
 02/05  20:00:00,38.7714806179,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.7370003259,25.0005863169,33.3988,13.3376140091
 02/05  21:00:00,38.7441711576,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.3129020837,27.919074251,33.3988,10.9950278327
 02/05  22:00:00,38.6612827096,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.2682865481,38.8812222556,25.0491,13.3379642925
 02/05  23:00:00,38.535691949,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.6037031884,48.4874300582,16.6994,10.4168731301
 02/05  24:00:00,39.3171720835,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.6571074614,48.5393656544,8.3497,5.76804180704
 02/06  01:00:00,22.5908572798,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.1812532101,53.6484006966,3.33988,5.1929725135
 02/06  02:00:00,14.7391327614,0.0,0.0,0.0,1.52997510988,7.4902,3.93197209871,0.0,3.33988,0.592092098712
 02/06  03:00:00,14.7622901116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.7774131446,0.0,0.0,0.0,1.52997510988,7.4902,3.93192623945,0.0,3.33988,0.592046239446
 02/06  05:00:00,14.9246012388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.6960067986,4.0151943007,0.0,0.0,4.58992532963,8.1892,68.1529689224,59.7832689224,8.3497,0.02
 02/06  07:00:00,38.6760661765,4.0151943007,0.0195858338332,0.0,9.17985065927,19.4245,73.0888280323,51.7772239646,16.6994,4.61220406773
 02/06  08:00:00,42.9918842473,4.0151943007,0.0240961250603,0.0,9.17985065927,26.9147,78.9853721518,38.2444164195,25.0491,15.6918557324
 02/06  09:00:00,41.9362972064,4.0151943007,0.0,0.0,9.17985065927,26.9147,83.4525785705,35.5406870044,33.3988,14.5130915661
 02/06  10:00:00,34.4569731094,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.852542074,33.6379804177,25.0491,12.1654616563
 02/06  11:00:00,41.9693694438,4.0151943007,0.00850112367962,0.0,9.17985065927,26.9147,82.4697581243,29.7268872146,41.7485,10.9943709097
 02/06  12:00:00,42.7230978058,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.1438586341,12.8094656015,41.7485,11.5858930326
 02/06  13:00:00,42.0752708172,4.0151943007,0.0,0.0,9.17985065927,26.9147,53.0309457362,0.287819468653,41.7485,10.9946262676
 02/06  14:00:00,34.5516451321,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.8748441637,2.22741983767,33.3988,9.24862432603
 02/06  15:00:00,34.5554132115,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.9630245137,6.8291731244,25.0491,8.08475138933
 02/06  16:00:00,34.5458961834,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.9037492259,10.419989388,33.3988,8.08495983796
 02/06  17:00:00,41.9757963967,4.0151943007,0.0171531803642,0.0,9.17985065927,26.9147,69.2038288331,11.0194962824,50.0982,8.08613255065
 02/06  18:00:00,43.0147233781,4.0151943007,0.0,0.0,9.17985065927,26.9147,71.3947089535,10.3013552049,50.0982,10.9951537486
 02/06  19:00:00,46.190781317,4.0151943007,0.00300653795856,0.0,9.17985065927,26.9147,71.6719880172,7.06117436266,50.0982,14.5126136545
 02/06  20:00:00,38.8298766553,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.7490593243,10.6585573618,33.3988,15.6917019625
 02/06  21:00:00,38.8161736429,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.3094295176,9.5720301922,33.3988,13.3385993254
 02/06  22:00:00,38.7538321456,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.6790427473,13.1158140115,25.0491,14.5141287358
 02/06  23:00:00,38.6405161476,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.2281743438,16.3652779311,16.6994,12.1634964127
 02/06  24:00:00,39.4028635948,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.8048700464,18.5298907737,8.3497,6.92527927271
 02/07  01:00:00,22.6974842554,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.4484910828,22.9160223034,3.33988,5.19258877934
 02/07  02:00:00,14.8656010023,0.0,0.0,0.0,1.52997510988,7.4902,3.93196962706,0.0,3.33988,0.592089627063
 02/07  03:00:00,14.8941414045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.9199984875,0.0,0.0,0.0,1.52997510988,7.4902,3.93195340173,0.0,3.33988,0.592073401725
 02/07  05:00:00,15.6844506062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.4669675153,4.0151943007,0.0,0.0,4.58992532963,8.1892,21.3133066068,12.3715273054,8.3497,0.592079301427
 02/07  07:00:00,39.1183869415,4.0151943007,0.0293153031958,0.0,9.17985065927,19.4245,29.8354588189,9.09783645601,16.6994,4.0382223629
 02/07  08:00:00,43.1453556923,4.0151943007,0.0375411172986,0.0,9.17985065927,26.9147,42.5311899015,1.79130418163,25.0491,15.6907857199
 02/07  09:00:00,42.0669190107,4.0151943007,0.00802859793577,0.0,9.17985065927,26.9147,51.1905080781,2.69760942912,33.3988,15.094098649
 02/07  10:00:00,34.5805293339,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.2918312214,1.65762692586,25.0491,11.5851042955
 02/07  11:00:00,42.1122465552,4.0151943007,0.0295314590036,0.0,9.17985065927,26.9147,53.0529717277,0.31017355516,41.7485,10.9942981725
 02/07  12:00:00,42.9141148809,4.0151943007,0.0863968756029,0.0,9.17985065927,26.9147,53.9281247378,0.0156592036688,41.7485,12.1639655342
 02/07  13:00:00,44.0765123112,4.0151943007,1.87719261033,0.0,9.17985065927,26.9147,52.1652574229,0.0,41.7485,10.4167574229
 02/07  14:00:00,37.2832321104,4.0151943007,2.59796012851,0.0,9.17985065927,19.4245,42.6495548744,0.0,33.3988,9.25075487441
 02/07  15:00:00,37.6241073937,4.0151943007,2.91673084173,0.0,9.17985065927,19.4245,33.1353050702,0.0,25.0491,8.08620507018
 02/07  16:00:00,38.2384774466,4.0151943007,3.51371847466,0.0,9.17985065927,19.4245,41.4854467348,0.0,33.3988,8.08664673484
 02/07  17:00:00,47.1803270163,4.0151943007,5.01089955339,0.0,9.17985065927,26.9147,58.1841686155,0.0,50.0982,8.0859686155
 02/07  18:00:00,47.2009909579,4.0151943007,5.07748654105,0.0,9.17985065927,26.9147,61.0925187013,0.0,50.0982,10.9943187013
 02/07  19:00:00,51.1231773616,4.0151943007,4.78568426226,0.0,9.17985065927,26.9147,64.6123160628,0.0,50.0982,14.5141160628
 02/07  20:00:00,41.3291852932,4.0151943007,2.50327335925,0.0,9.17985065927,19.4245,49.0919021433,0.0,33.3988,15.6931021433
 02/07  21:00:00,40.7388239503,4.0151943007,1.91880651143,0.0,9.17985065927,19.4245,46.7367444381,0.0,33.3988,13.3379444381
 02/07  22:00:00,39.4950122562,4.0151943007,0.720373714097,0.0,9.17985065927,19.4245,40.1440422598,0.0,25.0491,15.0949422598
 02/07  23:00:00,39.0192572146,4.0151943007,0.24575259756,0.0,9.17985065927,19.4245,28.2849481071,0.0,16.6994,11.5855481071
 02/07  24:00:00,39.5172941388,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.3627074271,0.0867672588978,8.3497,6.92624016824
 02/08  01:00:00,22.786123076,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.34378969768,0.237223163214,3.33988,5.76668653446
 02/08  02:00:00,14.9244077694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.9336987629,0.0,0.0,0.0,1.52997510988,7.4902,3.93194480616,0.0,3.33988,0.592064806164
 02/08  04:00:00,14.9428384658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,15.1163861347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.8804906524,4.0151943007,0.0,0.0,4.58992532963,8.1892,19.7480327034,10.8062490585,8.3497,0.592083644925
 02/08  07:00:00,38.8422284841,4.0151943007,0.0270537456606,0.0,9.17985065927,19.4245,30.8156419609,10.0784973612,16.6994,4.0377445997
 02/08  08:00:00,43.1387465199,4.0151943007,0.0363754135686,0.0,9.17985065927,26.9147,43.967395172,2.64627005501,25.0491,16.2720251169
 02/08  09:00:00,42.1090390442,4.0151943007,0.0238390036393,0.0,9.17985065927,26.9147,47.9119936956,0.0,33.3988,14.5131936956
 02/08  10:00:00,34.6475328564,4.0151943007,0.00403227720093,0.0,9.17985065927,19.4245,36.6450885698,0.0094444252172,25.0491,11.5865441446
 02/08  11:00:00,42.6731284128,4.0151943007,0.515149139781,0.0,9.17985065927,26.9147,52.7428350009,0.0,41.7485,10.9943350009
 02/08  12:00:00,46.5203008811,4.0151943007,3.62647538295,0.0,9.17985065927,26.9147,53.9133810339,0.0,41.7485,12.1648810339
 02/08  13:00:00,49.1787599274,4.0151943007,6.91164102591,0.0,9.17985065927,26.9147,52.1651988208,0.0,41.7485,10.4166988208
 02/08  14:00:00,41.7346004992,4.0151943007,6.99290949723,0.0,9.17985065927,19.4245,42.6498171177,0.0,33.3988,9.25101711775
 02/08  15:00:00,41.2317217002,4.0151943007,6.48051187908,0.0,9.17985065927,19.4245,33.1362647624,0.0,25.0491,8.08716476241
 02/08  16:00:00,41.1170038683,4.0151943007,6.35904584533,0.0,9.17985065927,19.4245,41.9975673165,0.0,33.3988,8.59876731651
 02/08  17:00:00,49.8061932215,4.0151943007,7.61167051653,0.0,9.17985065927,26.9147,58.2475215655,0.0,50.0982,8.1493215655
 02/08  18:00:00,50.0600461182,4.0151943007,7.89985669663,0.0,9.17985065927,26.9147,60.5144489503,0.0,50.0982,10.4162489503
 02/08  19:00:00,53.0126453757,4.0151943007,6.64988628494,0.0,9.17985065927,26.9147,64.6124578865,0.0,50.0982,14.5142578865
 02/08  20:00:00,42.8606081849,4.0151943007,3.84002594304,0.0,9.17985065927,19.4245,49.6732314577,0.0,33.3988,16.2744314577
 02/08  21:00:00,41.6668797385,4.0151943007,2.67477598298,0.0,9.17985065927,19.4245,46.735942015,0.0,33.3988,13.337142015
 02/08  22:00:00,39.5510211908,4.0151943007,0.659112326015,0.0,9.17985065927,19.4245,39.5621185191,0.0,25.0491,14.5130185191
 02/08  23:00:00,38.7807884653,4.0151943007,0.0234743428673,0.0,9.17985065927,19.4245,28.2861239784,0.0,16.6994,11.5867239784
 02/08  24:00:00,39.497503214,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.4365833726,0.160223859827,8.3497,6.92665951274
 02/09  01:00:00,22.7688312464,4.0151943007,0.00641422707776,0.0,4.58992532963,8.1892,13.0102446767,3.90295008084,3.33988,5.7674145959
 02/09  02:00:00,14.9095070771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.929477182,0.0,0.0,0.0,1.52997510988,7.4902,3.93194552475,0.0,3.33988,0.592065524752
 02/09  04:00:00,14.9333321774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,15.088671842,0.0,0.0,0.0,1.52997510988,7.4902,3.93195143855,0.0,3.33988,0.59207143855
 02/09  06:00:00,22.8479441625,4.0151943007,0.0,0.0,4.58992532963,8.1892,29.4137600082,21.0440600082,8.3497,0.02
 02/09  07:00:00,38.8083702422,4.0151943007,0.0263221875225,0.0,9.17985065927,19.4245,40.1304929495,19.3929708796,16.6994,4.03812206984
 02/09  08:00:00,43.0934459273,4.0151943007,0.0302019374871,0.0,9.17985065927,26.9147,54.5449662077,13.2233253574,25.0491,16.2725408503
 02/09  09:00:00,42.0066859687,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.1416378675,15.2296392552,33.3988,14.5131986123
 02/09  10:00:00,34.5246634586,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.8794370786,12.6664816753,25.0491,12.1638554033
 02/09  11:00:00,42.0651635087,4.0151943007,0.00854519368531,0.0,9.17985065927,26.9147,54.70082487,2.53465344212,41.7485,10.4176714279
 02/09  12:00:00,43.5008663386,4.0151943007,0.662245309279,0.0,9.17985065927,26.9147,53.9166065526,0.00490536353801,41.7485,12.1632011891
 02/09  13:00:00,46.0916402536,4.0151943007,3.87954746554,0.0,9.17985065927,26.9147,52.1649700244,0.0,41.7485,10.4164700244
 02/09  14:00:00,39.6036479241,4.0151943007,4.89296122128,0.0,9.17985065927,19.4245,43.2265834652,0.0,33.3988,9.82778346515
 02/09  15:00:00,39.541149651,4.0151943007,4.81442128288,0.0,9.17985065927,19.4245,33.133760261,0.0,25.0491,8.08466026104
 02/09  16:00:00,39.840915524,4.0151943007,5.10204898836,0.0,9.17985065927,19.4245,41.4851991338,0.0,33.3988,8.08639913375
 02/09  17:00:00,49.0928934901,4.0151943007,6.93000244759,0.0,9.17985065927,26.9147,58.1845601495,0.0,50.0982,8.0863601495
 02/09  18:00:00,49.1967272565,4.0151943007,7.05390309524,0.0,9.17985065927,26.9147,60.5151060521,0.0,50.0982,10.4169060521
 02/09  19:00:00,52.2739799632,4.0151943007,5.92490347867,0.0,9.17985065927,26.9147,64.612971982,0.0,50.0982,14.514771982
 02/09  20:00:00,41.3066874326,4.0151943007,2.3157700685,0.0,9.17985065927,19.4245,49.6719917384,0.0,33.3988,16.2731917384
 02/09  21:00:00,39.7182546376,4.0151943007,0.764995602934,0.0,9.17985065927,19.4245,46.7362273715,0.0,33.3988,13.3374273715
 02/09  22:00:00,38.9300268689,4.0151943007,0.0619447571619,0.0,9.17985065927,19.4245,39.5637802147,0.0,25.0491,14.5146802147
 02/09  23:00:00,38.7336470303,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.3766186961,0.09029631888,16.6994,11.5869223772
 02/09  24:00:00,39.4845953467,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.3910104385,0.114300627006,8.3497,6.92700981149
 02/10  01:00:00,22.7661047618,4.0151943007,0.0,0.0,4.58992532963,8.1892,10.8890862675,1.78190798078,3.33988,5.7672982867
 02/10  02:00:00,14.9275784921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.9601168802,0.0,0.0,0.0,1.52997510988,7.4902,3.93195205893,0.0,3.33988,0.592072058931
 02/10  04:00:00,14.9781256118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.7481653109,0.0,0.0,0.0,1.52997510988,7.4902,3.93195796234,0.0,3.33988,0.592077962341
 02/10  06:00:00,23.5223869429,4.0151943007,0.0,0.0,4.58992532963,8.1892,12.4859738085,4.11627380846,8.3497,0.02
 02/10  07:00:00,39.1744839615,4.0151943007,0.0333699719692,0.0,9.17985065927,19.4245,21.9537628622,1.21620247337,16.6994,4.03816038884
 02/10  08:00:00,43.2124674665,4.0151943007,0.05347594176,0.0,9.17985065927,26.9147,41.3400204042,0.0178140697727,25.0491,16.2731063345
 02/10  09:00:00,42.1473748177,4.0151943007,0.0159446075656,0.0,9.17985065927,26.9147,47.911431088,0.0,33.3988,14.512631088
 02/10  10:00:00,34.8498347911,4.0151943007,0.181098891185,0.0,9.17985065927,19.4245,37.2219139528,0.00792674881622,25.0491,12.164887204
 02/10  11:00:00,44.2944051589,4.0151943007,2.11140450256,0.0,9.17985065927,26.9147,52.165870823,0.0,41.7485,10.417370823
 02/10  12:00:00,48.1134885475,4.0151943007,5.18904992299,0.0,9.17985065927,26.9147,53.9124185613,0.0,41.7485,12.1639185613
 02/10  13:00:00,50.3621522676,4.0151943007,8.07158527835,0.0,9.17985065927,26.9147,52.1655157863,0.0,41.7485,10.4170157863
 02/10  14:00:00,42.4146660658,4.0151943007,7.67132162223,0.0,9.17985065927,19.4245,42.6505064868,0.0,33.3988,9.25170648679
 02/10  15:00:00,41.998237195,4.0151943007,7.23569157926,0.0,9.17985065927,19.4245,33.7123980967,0.0,25.0491,8.66329809674
 02/10  16:00:00,41.5340369603,4.0151943007,6.76845405505,0.0,9.17985065927,19.4245,41.4848149382,0.0,33.3988,8.08601493821
 02/10  17:00:00,50.2819306583,4.0151943007,8.03878449202,0.0,9.17985065927,26.9147,58.1840731834,0.0,50.0982,8.08587318344
 02/10  18:00:00,50.0091935878,4.0151943007,7.84519626928,0.0,9.17985065927,26.9147,60.5154107253,0.0,50.0982,10.4172107253
 02/10  19:00:00,54.0873794437,4.0151943007,7.71038354094,0.0,9.17985065927,26.9147,64.6111649179,0.0,50.0982,14.5129649179
 02/10  20:00:00,44.3779228312,4.0151943007,5.50920666646,0.0,9.17985065927,19.4245,49.6733684029,0.0,33.3988,16.2745684029
 02/10  21:00:00,42.7867174574,4.0151943007,3.9365995091,0.0,9.17985065927,19.4245,46.623029836,0.0,33.3988,13.224229836
 02/10  22:00:00,39.9819232255,4.0151943007,1.20089291892,0.0,9.17985065927,19.4245,39.6755265136,0.0,25.0491,14.6264265136
 02/10  23:00:00,38.8695357809,4.0151943007,0.108257925864,0.0,9.17985065927,19.4245,28.2990950387,0.0137194760813,16.6994,11.5859755626
 02/10  24:00:00,39.4949525495,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.4119170856,0.136562651686,8.3497,6.92565443392
 02/11  01:00:00,22.7539681872,4.0151943007,0.00621662208271,0.0,4.58992532963,8.1892,12.5984135036,3.49137782259,3.33988,5.76715568099
 02/11  02:00:00,14.8676622384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.8937732757,0.0,0.0,0.0,1.52997510988,7.4902,3.93195538735,0.0,3.33988,0.592075387347
 02/11  04:00:00,14.9130827936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,15.0495842661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.7669485097,4.0151943007,0.0100901063058,0.0,4.58992532963,8.1892,44.4501187365,35.5083374534,8.3497,0.592081283116
 02/11  07:00:00,38.6793982184,4.0151943007,0.0104672786105,0.0,9.17985065927,19.4245,60.28506019,39.5475113023,16.6994,4.03814888772
 02/11  08:00:00,42.9606977535,4.0151943007,0.0127671800936,0.0,9.17985065927,26.9147,59.5514185736,30.4646672608,25.0491,4.03765131275
 02/11  09:00:00,41.9055979411,4.0151943007,0.0,0.0,9.17985065927,26.9147,64.3890125064,26.3773041089,33.3988,4.61290839744
 02/11  10:00:00,34.4330112188,4.0151943007,0.00131508816691,0.0,9.17985065927,19.4245,63.7519465557,25.3644391704,25.0491,13.3384073853
 02/11  11:00:00,41.936893625,4.0151943007,0.00254765114628,0.0,9.17985065927,26.9147,76.7627404096,23.4291031301,41.7485,11.5851372795
 02/11  12:00:00,42.682840695,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.3741405346,11.28800033,41.7485,13.3376402046
 02/11  13:00:00,42.0292308085,4.0151943007,0.0,0.0,9.17985065927,26.9147,57.8546356546,2.76800945937,41.7485,13.3381261952
 02/11  14:00:00,34.5134087214,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.8376102865,0.275942788269,33.3988,12.1628674982
 02/11  15:00:00,34.5185919105,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.780569042,2.3161297846,25.0491,10.4153392574
 02/11  16:00:00,34.5078384536,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.1175013932,2.72381164282,33.3988,10.9948897504
 02/11  17:00:00,41.9351483973,4.0151943007,0.0040943128989,0.0,9.17985065927,26.9147,61.2566846641,1.90894044409,50.0982,9.24954422002
 02/11  18:00:00,41.9247326652,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.6507317587,7.55783020626,50.0982,10.9947015525
 02/11  19:00:00,46.1303064834,4.0151943007,0.0,0.0,9.17985065927,26.9147,76.0189985639,11.406238079,50.0982,14.5145604849
 02/11  20:00:00,38.7542743338,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.7829861862,15.8700922275,33.3988,14.5140939588
 02/11  21:00:00,38.7315738713,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.2337646118,21.498071559,33.3988,13.3368930528
 02/11  22:00:00,38.6585869795,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.8153731475,23.2521174072,25.0491,14.5141557403
 02/11  23:00:00,38.5356827517,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.6498213014,31.098622555,16.6994,10.8517987463
 02/11  24:00:00,39.3047847953,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.7817739441,39.2064235638,8.3497,8.2256503804
 02/12  01:00:00,22.5859899959,4.0151943007,0.0,0.0,4.58992532963,8.1892,57.5164369661,47.8249090479,3.33988,6.35164791815
 02/12  02:00:00,14.7400458445,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445638,0.0,3.33988,0.592094456375
 02/12  03:00:00,14.7704310513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.7814364433,0.0,0.0,0.0,1.52997510988,7.4902,3.9319286092,0.0,3.33988,0.592048609197
 02/12  05:00:00,14.9292157432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.6991596369,4.0151943007,0.0,0.0,4.58992532963,8.1892,59.1866533205,50.2448987722,8.3497,0.592054548332
 02/12  07:00:00,38.6631437647,4.0151943007,0.0158457699274,0.0,9.17985065927,19.4245,66.703726601,45.9659500673,16.6994,4.03837653367
 02/12  08:00:00,42.9534579027,4.0151943007,0.0136284845207,0.0,9.17985065927,26.9147,61.0089984377,31.921926142,25.0491,4.03797229569
 02/12  09:00:00,41.8999059574,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.8288325242,29.3921284507,33.3988,4.03790407353
 02/12  10:00:00,34.431670353,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.9257229845,28.2632582337,25.0491,4.61336475083
 02/12  11:00:00,41.9660108503,4.0151943007,0.00395995363025,0.0,9.17985065927,26.9147,70.0256780771,15.518261937,41.7485,12.7589161401
 02/12  12:00:00,42.7379911671,4.0151943007,0.00171146947678,0.0,9.17985065927,26.9147,57.4606267942,2.37378739695,41.7485,13.3383393973
 02/12  13:00:00,42.1167209426,4.0151943007,0.0147396304746,0.0,9.17985065927,26.9147,52.7418985127,0.0,41.7485,10.9933985127
 02/12  14:00:00,34.5834896628,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.8372804775,0.0211082766192,33.3988,10.4173722009
 02/12  15:00:00,34.5842162438,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.2219852398,0.0865751234354,25.0491,8.08631011638
 02/12  16:00:00,34.572771563,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.485241778,0.0,33.3988,8.08644177804
 02/12  17:00:00,42.0002532764,4.0151943007,0.00759789771562,0.0,9.17985065927,26.9147,58.1841900076,0.0,50.0982,8.08599000756
 02/12  18:00:00,41.973698514,4.0151943007,0.0,0.0,9.17985065927,26.9147,61.257436936,0.165244329168,50.0982,10.9939926068
 02/12  19:00:00,46.1844643539,4.0151943007,0.0,0.0,9.17985065927,26.9147,64.0979651592,0.662191205999,50.0982,13.3375739532
 02/12  20:00:00,38.8222847141,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.6908518778,2.95460054934,33.3988,13.3374513284
 02/12  21:00:00,38.7868972791,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.6238484489,5.80967662344,33.3988,10.4153718255
 02/12  22:00:00,38.7039131028,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.6546265762,15.2685716646,25.0491,13.3369549116
 02/12  23:00:00,38.5865350378,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.7456177874,20.0524199672,16.6994,10.9937978202
 02/12  24:00:00,39.3423506344,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.725888978,22.1842964529,8.3497,5.19189252517
 02/13  01:00:00,22.6293882314,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.5115041948,31.4040058187,3.33988,5.76761837608
 02/13  02:00:00,14.7790954633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.8043780756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.8176154592,0.0,0.0,0.0,1.52997510988,7.4902,3.9319582152,0.0,3.33988,0.592078215199
 02/13  05:00:00,14.9708530636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.7373806244,4.0151943007,0.0,0.0,4.58992532963,8.1892,44.6054084109,35.6636243039,8.3497,0.592084107073
 02/13  07:00:00,38.6923957096,4.0151943007,0.016678089675,0.0,9.17985065927,19.4245,54.7074737935,33.9694953768,16.6994,4.03857841664
 02/13  08:00:00,42.9894934428,4.0151943007,0.0193887372507,0.0,9.17985065927,26.9147,65.0525610261,24.3106708059,25.0491,15.6927902201
 02/13  09:00:00,41.967388668,4.0151943007,0.00101247668548,0.0,9.17985065927,26.9147,60.8609539999,12.3673622943,33.3988,15.0947917055
 02/13  10:00:00,34.5205193925,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.8271328207,2.19100459912,25.0491,11.5870282215
 02/13  11:00:00,42.0513257119,4.0151943007,0.00755844055234,0.0,9.17985065927,26.9147,52.742943382,0.0,41.7485,10.994443382
 02/13  12:00:00,43.4740118539,4.0151943007,0.657152590187,0.0,9.17985065927,26.9147,53.3354916896,0.0,41.7485,11.5869916896
 02/13  13:00:00,46.0547471412,4.0151943007,3.87196895257,0.0,9.17985065927,26.9147,52.7428134717,0.0,41.7485,10.9943134717
 02/13  14:00:00,38.9677728208,4.0151943007,4.30505933374,0.0,9.17985065927,19.4245,42.647825811,0.0,33.3988,9.24902581096
 02/13  15:00:00,38.5799679317,4.0151943007,3.903090017,0.0,9.17985065927,19.4245,33.1346870226,0.0,25.0491,8.08558702258
 02/13  16:00:00,38.1124272672,4.0151943007,3.44411479838,0.0,9.17985065927,19.4245,41.4855993011,0.0,33.3988,8.08679930112
 02/13  17:00:00,46.3371036003,4.0151943007,4.26000535252,0.0,9.17985065927,26.9147,58.1847846143,0.0,50.0982,8.08658461434
 02/13  18:00:00,46.182336671,4.0151943007,4.11725878817,0.0,9.17985065927,26.9147,61.0915134183,0.0,50.0982,10.9933134183
 02/13  19:00:00,48.7959741357,4.0151943007,2.52860777178,0.0,9.17985065927,26.9147,64.6118049839,0.0,50.0982,14.5136049839
 02/13  20:00:00,39.6860909604,4.0151943007,0.755910841725,0.0,9.17985065927,19.4245,49.0902226637,0.0,33.3988,15.6914226637
 02/13  21:00:00,39.4496968498,4.0151943007,0.536519428555,0.0,9.17985065927,19.4245,46.7366951273,0.0,33.3988,13.3378951273
 02/13  22:00:00,38.8297267981,4.0151943007,0.00797152266495,0.0,9.17985065927,19.4245,39.5616761996,0.0,25.0491,14.5125761996
 02/13  23:00:00,38.6903179251,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.9465841364,0.0828175053016,16.6994,12.1643666311
 02/13  24:00:00,39.4448350167,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.3817138922,0.108557242289,8.3497,6.92345664995
 02/14  01:00:00,22.7262048701,4.0151943007,0.0,0.0,4.58992532963,8.1892,10.6915585541,2.1592861719,3.33988,5.19239238223
 02/14  02:00:00,14.8786868156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.9020388383,0.0,0.0,0.0,1.52997510988,7.4902,3.93196230866,0.0,3.33988,0.592082308662
 02/14  04:00:00,14.9088925837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.6467665082,0.0,0.0,0.0,1.52997510988,7.4902,3.9319681958,0.0,3.33988,0.592088195796
 02/14  06:00:00,23.3970570433,4.0151943007,0.0,0.0,4.58992532963,8.1892,23.4991615745,15.1294615745,8.3497,0.02
 02/14  07:00:00,39.031764342,4.0151943007,0.019264676691,0.0,9.17985065927,19.4245,34.5350138096,13.2237021874,16.6994,4.61191162222
 02/14  08:00:00,43.0649720579,4.0151943007,0.020228462119,0.0,9.17985065927,26.9147,47.6267292657,6.88468349377,25.0491,15.6929457719
 02/14  09:00:00,42.0378171086,4.0151943007,0.00610668048078,0.0,9.17985065927,26.9147,48.9110266875,0.999237613553,33.3988,14.5129890739
 02/14  10:00:00,34.6130660345,4.0151943007,0.00436166895702,0.0,9.17985065927,19.4245,37.2137883049,0.0,25.0491,12.1646883049
 02/14  11:00:00,43.4701912767,4.0151943007,1.32219142037,0.0,9.17985065927,26.9147,52.1654532343,0.0,41.7485,10.4169532343
 02/14  12:00:00,48.3818527104,4.0151943007,5.48496660996,0.0,9.17985065927,26.9147,53.9117771498,0.0,41.7485,12.1632771498
 02/14  13:00:00,51.3467726739,4.0151943007,9.07348864287,0.0,9.17985065927,26.9147,52.1648267511,0.0,41.7485,10.4163267511
 02/14  14:00:00,44.8997306013,4.0151943007,10.1410929921,0.0,9.17985065927,19.4245,42.6498928806,0.0,33.3988,9.25109288061
 02/14  15:00:00,45.344742269,4.0151943007,10.5614215083,0.0,9.17985065927,19.4245,33.136362837,0.0,25.0491,8.08726283704
 02/14  16:00:00,45.9734938502,4.0151943007,11.1906385586,0.0,9.17985065927,19.4245,41.4857379691,0.0,33.3988,8.08693796908
 02/14  17:00:00,54.530729527,4.0151943007,12.339632506,0.0,9.17985065927,26.9147,58.1845914692,0.0,50.0982,8.08639146917
 02/14  18:00:00,54.0287193018,4.0151943007,11.8537716415,0.0,9.17985065927,26.9147,61.0924627552,0.0,50.0982,10.9942627552
 02/14  19:00:00,56.3906423225,4.0151943007,10.0146729393,0.0,9.17985065927,26.9147,64.6129716252,0.0,50.0982,14.5147716252
 02/14  20:00:00,44.904853285,4.0151943007,6.057347205,0.0,9.17985065927,19.4245,49.0903454976,0.0,33.3988,15.6915454976
 02/14  21:00:00,42.7625757183,4.0151943007,3.942012513,0.0,9.17985065927,19.4245,46.7355808138,0.0,33.3988,13.3367808138
 02/14  22:00:00,39.4434945794,4.0151943007,0.702904842205,0.0,9.17985065927,19.4245,39.5620076174,0.0,25.0491,14.5129076174
 02/14  23:00:00,38.7160781065,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.9011746278,0.0371898423732,16.6994,12.1645847854
 02/14  24:00:00,39.44506392,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.4173637794,0.141760440089,8.3497,6.92590333935
 02/15  01:00:00,22.7173502671,4.0151943007,0.0,0.0,4.58992532963,8.1892,13.5889791703,5.05706204348,3.33988,5.1920371268
 02/15  02:00:00,14.8733680621,0.0,0.0,0.0,1.52997510988,7.4902,3.93195772418,0.0,3.33988,0.592077724176
 02/15  03:00:00,14.8899355421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.8925931162,0.0,0.0,0.0,1.52997510988,7.4902,3.93193776913,0.0,3.33988,0.592057769134
 02/15  05:00:00,15.0494236142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.7958360085,4.0151943007,0.0110381737774,0.0,4.58992532963,8.1892,36.6934875202,27.7516979791,8.3497,0.59208954113
 02/15  07:00:00,38.7183955365,4.0151943007,0.0120354548841,0.0,9.17985065927,19.4245,49.2151734895,28.477410559,16.6994,4.03836293049
 02/15  08:00:00,43.0199141122,4.0151943007,0.0209519578654,0.0,9.17985065927,26.9147,60.206043276,19.4649121291,25.0491,15.6920311469
 02/15  09:00:00,41.9592296036,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.1108354257,17.1987672071,33.3988,14.5132682186
 02/15  10:00:00,34.4780982529,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.1810204259,15.9680100314,25.0491,12.1639103945
 02/15  11:00:00,41.9817174158,4.0151943007,0.00293412666109,0.0,9.17985065927,26.9147,66.3232184085,14.1580426427,41.7485,10.4166757658
 02/15  12:00:00,42.7122033716,4.0151943007,0.0,0.0,9.17985065927,26.9147,57.7557620887,3.84252780784,41.7485,12.1647342809
 02/15  13:00:00,42.0633550313,4.0151943007,0.00426783643193,0.0,9.17985065927,26.9147,52.1638539203,0.0,41.7485,10.4153539203
 02/15  14:00:00,34.5438325097,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.3275240858,0.102606399199,33.3988,9.82611768664
 02/15  15:00:00,34.5561201742,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.203962754,0.0689084078422,25.0491,8.08595434611
 02/15  16:00:00,34.5389439615,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4992417317,0.0137443942362,33.3988,8.08669733747
 02/15  17:00:00,41.9679854346,4.0151943007,0.00960421650078,0.0,9.17985065927,26.9147,58.1837745336,0.0,50.0982,8.08557453362
 02/15  18:00:00,41.9689754485,4.0151943007,0.0020187748254,0.0,9.17985065927,26.9147,60.5146997252,0.0,50.0982,10.4164997252
 02/15  19:00:00,46.1904538783,4.0151943007,0.00180574494406,0.0,9.17985065927,26.9147,64.6118504459,0.0,50.0982,14.5136504459
 02/15  20:00:00,38.8061265273,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.1361942968,6.04499088408,33.3988,15.6924034127
 02/15  21:00:00,38.7557861638,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.4362853483,14.7003510015,33.3988,13.3371343467
 02/15  22:00:00,38.6643201519,4.0151943007,0.0,0.0,9.17985065927,19.4245,67.0794006485,27.5170624739,25.0491,14.5132381746
 02/15  23:00:00,38.5414302258,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.4185598405,35.5549256368,16.6994,12.1642342037
 02/15  24:00:00,39.3041483768,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.0482982826,43.7731296705,8.3497,6.92546861207
 02/16  01:00:00,22.5633444226,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.1863500299,56.6540878094,3.33988,5.19238222046
 02/16  02:00:00,14.7066245601,0.0,0.0,0.0,1.52997510988,7.4902,3.93196912395,0.0,3.33988,0.592089123954
 02/16  03:00:00,14.7225084284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.725179545,0.0,0.0,0.0,1.52997510988,7.4902,3.93197502704,0.0,3.33988,0.59209502704
 02/16  05:00:00,14.8643387387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.6251571636,4.0151943007,0.0,0.0,4.58992532963,8.1892,88.3146171339,79.3728679529,8.3497,0.592049181002
 02/16  07:00:00,38.5835325822,4.0151943007,0.0129350417756,0.0,9.17985065927,19.4245,98.8498733058,78.1118086305,16.6994,4.03866467535
 02/16  08:00:00,41.8157043206,4.0151943007,0.0148536313233,0.0,9.17985065927,26.9147,110.957385574,70.216261522,25.0491,15.692024052
 02/16  09:00:00,41.8191095518,4.0151943007,0.00151838951414,0.0,9.17985065927,26.9147,114.963964433,67.0529368114,33.3988,14.512227622
 02/16  10:00:00,34.3442401098,4.0151943007,0.0,0.0,9.17985065927,19.4245,99.1628134766,61.9484564554,25.0491,12.1652570212
 02/16  11:00:00,41.8457961128,4.0151943007,0.00162102190123,0.0,9.17985065927,26.9147,111.763297946,59.5985167929,41.7485,10.4162811529
 02/16  12:00:00,42.6176953961,4.0151943007,0.0,0.0,9.17985065927,26.9147,99.7569326759,45.8450665516,41.7485,12.1633661243
 02/16  13:00:00,41.9222321479,4.0151943007,0.0,0.0,9.17985065927,26.9147,87.3818240806,35.2168182932,41.7485,10.4165057874
 02/16  14:00:00,34.4040197204,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.039641509,33.8137343288,33.3988,9.82710718016
 02/16  15:00:00,34.4187925765,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.1517335598,33.0170682824,25.0491,8.08556527741
 02/16  16:00:00,34.4123370391,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.1156891238,34.6308585434,33.3988,8.08603058046
 02/16  17:00:00,41.8425182621,4.0151943007,0.00629944875738,0.0,9.17985065927,26.9147,90.4320542374,32.2481937545,50.0982,8.08566048291
 02/16  18:00:00,41.8448849177,4.0151943007,0.0,0.0,9.17985065927,26.9147,90.785256359,30.2700615166,50.0982,10.4169948424
 02/16  19:00:00,46.0751109374,4.0151943007,0.0,0.0,9.17985065927,26.9147,95.5544345117,30.9432980735,50.0982,14.5129364382
 02/16  20:00:00,38.7024521183,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.8813932279,38.7906236244,33.3988,15.6919696035
 02/16  21:00:00,38.6736204939,4.0151943007,0.0,0.0,9.17985065927,19.4245,89.6264758475,42.8918267461,33.3988,13.3358491014
 02/16  22:00:00,38.6006200953,4.0151943007,0.0,0.0,9.17985065927,19.4245,89.138019711,49.576919355,25.0491,14.512000356
 02/16  23:00:00,38.4948793671,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.4648183466,51.6030260653,16.6994,12.1623922813
 02/16  24:00:00,39.2886177164,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.8004362576,53.5263361716,8.3497,6.92440008598
 02/17  01:00:00,22.5485633422,4.0151943007,0.0,0.0,4.58992532963,8.1892,70.8437214473,62.3119915636,3.33988,5.19184988375
 02/17  02:00:00,14.6947119609,0.0,0.0,0.0,1.52997510988,7.4902,3.93196363479,0.0,3.33988,0.592083634794
 02/17  03:00:00,14.7162300458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.7174216572,0.0,0.0,0.0,1.52997510988,7.4902,3.93196951982,0.0,3.33988,0.592089519824
 02/17  05:00:00,15.3621660395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,23.130068214,4.0151943007,0.0,0.0,4.58992532963,8.1892,91.4192561599,83.0495561599,8.3497,0.02
 02/17  07:00:00,38.8110041834,4.0151943007,0.0134261117562,0.0,9.17985065927,19.4245,98.1261159425,76.814287263,16.6994,4.61242867953
 02/17  08:00:00,41.8257138785,4.0151943007,0.015110267406,0.0,9.17985065927,26.9147,104.33768948,63.5972554341,25.0491,15.6913340458
 02/17  09:00:00,41.866038126,4.0151943007,0.0,0.0,9.17985065927,26.9147,95.7103434117,47.7974083824,33.3988,14.5141350293
 02/17  10:00:00,34.4177178711,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.7621162342,33.5486886162,25.0491,12.164327618
 02/17  11:00:00,41.9445561893,4.0151943007,0.0029143292734,0.0,9.17985065927,26.9147,74.2327876177,22.0672221351,41.7485,10.4170654826
 02/17  12:00:00,42.7104426597,4.0151943007,0.0,0.0,9.17985065927,26.9147,57.7288139325,3.81696753217,41.7485,12.1633464004
 02/17  13:00:00,42.0872581751,4.0151943007,0.0118589204587,0.0,9.17985065927,26.9147,52.1715230554,0.00688074867615,41.7485,10.4161423067
 02/17  14:00:00,34.5799186848,4.0151943007,0.00576525113554,0.0,9.17985065927,19.4245,42.6835409434,0.0341201125616,33.3988,9.25062083084
 02/17  15:00:00,34.6026324652,4.0151943007,0.00253037978789,0.0,9.17985065927,19.4245,33.1718355986,0.0365121189411,25.0491,8.08622347963
 02/17  16:00:00,34.5981231496,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4851361202,0.0,33.3988,8.08633612018
 02/17  17:00:00,42.5340563038,4.0151943007,0.507621984404,0.0,9.17985065927,26.9147,58.1839310848,0.0,50.0982,8.08573108483
 02/17  18:00:00,42.8311393809,4.0151943007,0.808881940462,0.0,9.17985065927,26.9147,61.0918229042,0.0,50.0982,10.9936229042
 02/17  19:00:00,46.9527971067,4.0151943007,0.718529993075,0.0,9.17985065927,26.9147,64.6112737854,0.0,50.0982,14.5130737854
 02/17  20:00:00,38.714103789,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1314238713,0.0412647144396,33.3988,15.6913591569
 02/17  21:00:00,38.6766207445,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.0300077536,0.294981498421,33.3988,13.3362262552
 02/17  22:00:00,38.610857149,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.7814851403,10.2191118195,25.0491,14.5132733208
 02/17  23:00:00,38.5912319989,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.6370869264,17.7744819199,16.6994,12.1632050065
 02/17  24:00:00,39.3375108997,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.7033782286,25.0051153727,8.3497,6.34856285588
 02/18  01:00:00,22.6159380396,4.0151943007,0.0,0.0,4.58992532963,8.1892,45.8823227706,36.775799905,3.33988,5.7666428656
 02/18  02:00:00,14.7646651306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.7848145348,0.0,0.0,0.0,1.52997510988,7.4902,3.93194797387,0.0,3.33988,0.592067973867
 02/18  04:00:00,14.7899256628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.9329741888,0.0,0.0,0.0,1.52997510988,7.4902,3.93195388377,0.0,3.33988,0.59207388377
 02/18  06:00:00,22.694610544,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.0213704079,56.6516704079,8.3497,0.02
 02/18  07:00:00,38.651445159,4.0151943007,0.0158136449569,0.0,9.17985065927,19.4245,75.7754388196,55.0384984818,16.6994,4.03754033783
 02/18  08:00:00,41.8749301759,4.0151943007,0.00837007658932,0.0,9.17985065927,26.9147,73.7645647047,44.1035269773,25.0491,4.61193772735
 02/18  09:00:00,41.9053722792,4.0151943007,0.00140128484685,0.0,9.17985065927,26.9147,71.3113631033,33.8738306853,33.3988,4.03873241795
 02/18  10:00:00,34.4669166502,4.0151943007,0.000755258853523,0.0,9.17985065927,19.4245,58.8135225438,20.4273082715,25.0491,13.3371142723
 02/18  11:00:00,42.0248470822,4.0151943007,0.00445879221132,0.0,9.17985065927,26.9147,59.1813928973,5.84674659787,41.7485,11.5861462995
 02/18  12:00:00,43.4149563577,4.0151943007,0.577346875819,0.0,9.17985065927,26.9147,55.0913212339,0.00537231179766,41.7485,13.3374489221
 02/18  13:00:00,45.5416800378,4.0151943007,3.31599689002,0.0,9.17985065927,26.9147,55.0844183925,0.0,41.7485,13.3359183925
 02/18  14:00:00,38.7057726773,4.0151943007,3.99806760469,0.0,9.17985065927,19.4245,45.5631197542,0.0,33.3988,12.1643197542
 02/18  15:00:00,38.8826164658,4.0151943007,4.15808011889,0.0,9.17985065927,19.4245,35.4652612771,0.0,25.0491,10.4161612771
 02/18  16:00:00,38.805117904,4.0151943007,4.08340285451,0.0,9.17985065927,19.4245,43.8139765689,0.0,33.3988,10.4151765689
 02/18  17:00:00,47.0462975594,4.0151943007,4.9191802447,0.0,9.17985065927,26.9147,59.9233388595,0.0,50.0982,9.82513885948
 02/18  18:00:00,46.4723016164,4.0151943007,4.35368805665,0.0,9.17985065927,26.9147,60.5145201665,0.0,50.0982,10.4163201665
 02/18  19:00:00,51.2474108995,4.0151943007,4.90590266037,0.0,9.17985065927,26.9147,64.610987157,0.0,50.0982,14.512787157
 02/18  20:00:00,43.0123940168,4.0151943007,3.99214956317,0.0,9.17985065927,19.4245,47.9119123955,0.0,33.3988,14.5131123955
 02/18  21:00:00,41.0473256855,4.0151943007,2.05764370548,0.0,9.17985065927,19.4245,46.7356900979,0.0,33.3988,13.3368900979
 02/18  22:00:00,39.7567522953,4.0151943007,0.863412189308,0.0,9.17985065927,19.4245,39.5608272075,0.0,25.0491,14.5117272075
