Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  23:00:00,38.8928526755,4.0151943007,0.13229248618,0.0,9.17985065927,19.4245,27.115370722,0.0,16.6994,10.415970722
 02/18  24:00:00,39.503486966,4.0151943007,0.0,0.0,9.17985065927,19.4245,16.5473795492,0.110814874662,8.3497,8.0868646745
 02/19  01:00:00,22.7542782483,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.1198122388,4.8534343133,3.33988,6.92649792551
 02/19  02:00:00,14.8934406056,0.0,0.0,0.0,1.52997510988,7.4902,3.93196194444,0.0,3.33988,0.592081944444
 02/19  03:00:00,14.9136639317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.9182455613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,15.0739124258,0.0,0.0,0.0,1.52997510988,7.4902,3.93196783216,0.0,3.33988,0.592087832156
 02/19  06:00:00,22.8274652487,4.0151943007,0.0,0.0,4.58992532963,8.1892,29.9321380808,21.5624380808,8.3497,0.02
 02/19  07:00:00,38.7772298251,4.0151943007,0.0204614544172,0.0,9.17985065927,19.4245,40.1045787509,18.7932220012,16.6994,4.61195674965
 02/19  08:00:00,41.9922478187,4.0151943007,0.0175725321376,0.0,9.17985065927,26.9147,38.0117746762,8.92446922403,25.0491,4.0382054522
 02/19  09:00:00,42.0081096286,4.0151943007,0.00328098603481,0.0,9.17985065927,26.9147,40.0193982875,2.58180566361,33.3988,4.03879262393
 02/19  10:00:00,34.5520339004,4.0151943007,0.00210277117707,0.0,9.17985065927,19.4245,29.7777137213,0.68945769623,25.0491,4.0391560251
 02/19  11:00:00,42.275455212,4.0151943007,0.179613029533,0.0,9.17985065927,26.9147,55.0932794596,0.00781574964694,41.7485,13.3369637099
 02/19  12:00:00,45.1503771345,4.0151943007,2.2885952372,0.0,9.17985065927,26.9147,55.0832875843,0.0,41.7485,13.3347875843
 02/19  13:00:00,47.9962345183,4.0151943007,5.7645349725,0.0,9.17985065927,26.9147,52.1635050872,0.0,41.7485,10.4150050872
 02/19  14:00:00,41.4153385196,4.0151943007,6.70076914178,0.0,9.17985065927,19.4245,44.3925091239,0.0,33.3988,10.9937091239
 02/19  15:00:00,41.4314261607,4.0151943007,6.7024655582,0.0,9.17985065927,19.4245,33.1350477931,0.0,25.0491,8.08594779313
 02/19  16:00:00,41.5714987938,4.0151943007,6.84703866341,0.0,9.17985065927,19.4245,41.4843208511,0.0,33.3988,8.08552085113
 02/19  17:00:00,50.0504830299,4.0151943007,7.91405062411,0.0,9.17985065927,26.9147,58.1841809597,0.0,50.0982,8.08598095967
 02/19  18:00:00,48.5450586843,4.0151943007,6.43261146951,0.0,9.17985065927,26.9147,60.5137010351,0.0,50.0982,10.4155010351
 02/19  19:00:00,50.9674194506,4.0151943007,4.651300257,0.0,9.17985065927,26.9147,63.4352722409,0.0,50.0982,13.3370722409
 02/19  20:00:00,41.04000052,4.0151943007,2.06547565078,0.0,9.17985065927,19.4245,46.7361784797,0.0,33.3988,13.3373784797
 02/19  21:00:00,39.8405366654,4.0151943007,0.89787379679,0.0,9.17985065927,19.4245,43.8155984371,0.0,33.3988,10.4167984371
 02/19  22:00:00,39.0811527571,4.0151943007,0.220652959252,0.0,9.17985065927,19.4245,38.3857639753,0.0,25.0491,13.3366639753
 02/19  23:00:00,38.7312618529,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.1516668604,0.0362130166287,16.6994,10.4160538438
 02/19  24:00:00,39.4898024186,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.1982696699,0.0812906479106,8.3497,5.767279022
 02/20  01:00:00,22.7747170168,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.86972251207,0.181210075946,3.33988,6.34863243612
 02/20  02:00:00,14.9237647621,0.0,0.0,0.0,1.52997510988,7.4902,3.9319692564,0.0,3.33988,0.592089256403
 02/20  03:00:00,14.9547850671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.969213353,0.0,0.0,0.0,1.52997510988,7.4902,3.93194563768,0.0,3.33988,0.592065637679
 02/20  05:00:00,15.1477592945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.9081547792,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.12791826458,0.186146714858,8.3497,0.592071549719
 02/20  07:00:00,38.8744330835,4.0151943007,0.0269343250018,0.0,9.17985065927,19.4245,20.7378223054,0.0,16.6994,4.03842230543
 02/20  08:00:00,42.1081584236,4.0151943007,0.026998758236,0.0,9.17985065927,26.9147,29.1228466255,0.0353980234665,25.0491,4.03834860205
 02/20  09:00:00,43.3696443886,4.0151943007,1.24350319721,0.0,9.17985065927,26.9147,37.4376687448,0.0,33.3988,4.03886874476
 02/20  10:00:00,35.9527469806,4.0151943007,1.28539279206,0.0,9.17985065927,19.4245,29.6613985806,0.0,25.0491,4.61229858056
 02/20  11:00:00,46.3692764865,4.0151943007,4.19799537138,0.0,9.17985065927,26.9147,54.5049877999,0.0,41.7485,12.7564877999
 02/20  12:00:00,50.2654989395,4.0151943007,7.34998781579,0.0,9.17985065927,26.9147,55.0861427923,0.0,41.7485,13.3376427923
 02/20  13:00:00,52.8655778155,4.0151943007,10.5781362524,0.0,9.17985065927,26.9147,52.7426912443,0.0,41.7485,10.9941912443
 02/20  14:00:00,45.6768368276,4.0151943007,10.9217395892,0.0,9.17985065927,19.4245,43.8141397437,0.0,33.3988,10.4153397437
 02/20  15:00:00,44.7449217093,4.0151943007,9.97906021176,0.0,9.17985065927,19.4245,33.1348643161,0.0,25.0491,8.08576431615
 02/20  16:00:00,44.3002154783,4.0151943007,9.54336881881,0.0,9.17985065927,19.4245,41.484904052,0.0,33.3988,8.08610405201
 02/20  17:00:00,53.0040633991,4.0151943007,10.834420847,0.0,9.17985065927,26.9147,58.1841625165,0.0,50.0982,8.08596251647
 02/20  18:00:00,51.6275698687,4.0151943007,9.47719782379,0.0,9.17985065927,26.9147,60.5144182208,0.0,50.0982,10.4162182208
 02/20  19:00:00,53.6897191035,4.0151943007,7.33926132748,0.0,9.17985065927,26.9147,63.4344936079,0.0,50.0982,13.3362936079
 02/20  20:00:00,44.2116035056,4.0151943007,5.18936326031,0.0,9.17985065927,19.4245,46.73616744,0.0,33.3988,13.33736744
 02/20  21:00:00,43.7471289246,4.0151943007,4.7454735638,0.0,9.17985065927,19.4245,43.8141657231,0.0,33.3988,10.4153657231
 02/20  22:00:00,41.0588174684,4.0151943007,2.16140456912,0.0,9.17985065927,19.4245,38.3852846423,0.0,25.0491,13.3361846423
 02/20  23:00:00,39.0634118969,4.0151943007,0.312867416937,0.0,9.17985065927,19.4245,27.1151096851,0.0,16.6994,10.4157096851
 02/20  24:00:00,39.5113519217,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.1434478443,0.0264095037684,8.3497,5.76733834051
 02/21  01:00:00,22.7885721528,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.74235163866,0.21063547361,3.33988,5.19183616505
 02/21  02:00:00,14.922283223,0.0,0.0,0.0,1.52997510988,7.4902,3.93196267143,0.0,3.33988,0.592082671432
 02/21  03:00:00,14.9394508613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.9408437895,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855799,0.0,3.33988,0.592088557991
 02/21  05:00:00,15.6934507349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.4512301432,4.0151943007,0.0,0.0,4.58992532963,8.1892,16.3364277398,7.96672773982,8.3497,0.02
 02/21  07:00:00,39.0691952792,4.0151943007,0.0205390791715,0.0,9.17985065927,19.4245,28.8445378848,7.53280100968,16.6994,4.61233687513
 02/21  08:00:00,42.0360971295,4.0151943007,0.0248384461287,0.0,9.17985065927,26.9147,42.0718130541,1.33246988622,25.0491,15.6902431679
 02/21  09:00:00,42.1546200264,4.0151943007,0.0712266526719,0.0,9.17985065927,26.9147,47.9163850785,0.00521645017634,33.3988,14.5123686283
 02/21  10:00:00,37.6375648278,4.0151943007,2.93612581042,0.0,9.17985065927,19.4245,36.6348184691,0.0,25.0491,11.5857184691
 02/21  11:00:00,48.9221014143,4.0151943007,6.70119710616,0.0,9.17985065927,26.9147,52.7431263147,0.0,41.7485,10.9946263147
 02/21  12:00:00,55.617955132,4.0151943007,12.6294949403,0.0,9.17985065927,26.9147,53.3336507111,0.0,41.7485,11.5851507111
 02/21  13:00:00,61.1225177732,4.0151943007,18.7391444323,0.0,9.17985065927,26.9147,52.7418260558,0.0,41.7485,10.9933260558
 02/21  14:00:00,53.5655929898,4.0151943007,18.7256174621,0.0,9.17985065927,19.4245,42.6467148899,0.0,33.3988,9.24791488988
 02/21  15:00:00,52.1164112966,4.0151943007,17.273083725,0.0,9.17985065927,19.4245,33.1353772397,0.0,25.0491,8.08627723973
 02/21  16:00:00,51.1190248775,4.0151943007,16.2871926041,0.0,9.17985065927,19.4245,41.4854856793,0.0,33.3988,8.0866856793
 02/21  17:00:00,59.3644667497,4.0151943007,17.1274137121,0.0,9.17985065927,26.9147,58.1839342187,0.0,50.0982,8.08573421866
 02/21  18:00:00,57.1563913359,4.0151943007,14.9458262296,0.0,9.17985065927,26.9147,60.5140488491,0.0,50.0982,10.4158488491
 02/21  19:00:00,59.5419519085,4.0151943007,13.1246901961,0.0,9.17985065927,26.9147,64.6107067507,0.0,50.0982,14.5125067507
 02/21  20:00:00,49.3350437887,4.0151943007,10.4321928924,0.0,9.17985065927,19.4245,49.0907070582,0.0,33.3988,15.6919070582
 02/21  21:00:00,47.7807846535,4.0151943007,8.8985363388,0.0,9.17985065927,19.4245,46.7349117112,0.0,33.3988,13.3361117112
 02/21  22:00:00,44.7856848523,4.0151943007,5.97595039846,0.0,9.17985065927,19.4245,39.5613040617,0.0,25.0491,14.5122040617
 02/21  23:00:00,41.8226938779,4.0151943007,3.03885513836,0.0,9.17985065927,19.4245,28.8623650116,0.0,16.6994,12.1629650116
 02/21  24:00:00,39.6362260236,4.0151943007,0.136309806956,0.0,9.17985065927,19.4245,14.7806234768,0.0813167278937,8.3497,6.3496067489
 02/22  01:00:00,22.7693297811,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.33117257135,0.223929240578,3.33988,5.76736333077
 02/22  02:00:00,14.9268369904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.9480684521,0.0,0.0,0.0,1.52997510988,7.4902,3.93196012847,0.0,3.33988,0.592080128474
 02/22  04:00:00,14.943487458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,15.1057493165,0.0,0.0,0.0,1.52997510988,7.4902,3.93196601907,0.0,3.33988,0.592086019068
 02/22  06:00:00,22.8563702515,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.6239537422,7.25425374221,8.3497,0.02
 02/22  07:00:00,38.8238549073,4.0151943007,0.020239670678,0.0,9.17985065927,19.4245,22.6833588976,1.94591927648,16.6994,4.03803962109
 02/22  08:00:00,42.1079936208,4.0151943007,0.0448770768414,0.0,9.17985065927,26.9147,40.7658039407,0.0250675619532,25.0491,15.6916363788
 02/22  09:00:00,44.5778862203,4.0151943007,2.42810413145,0.0,9.17985065927,26.9147,47.9108381039,0.0,33.3988,14.5120381039
 02/22  10:00:00,39.0443017721,4.0151943007,4.3470095891,0.0,9.17985065927,19.4245,37.2129307791,0.0,25.0491,12.1638307791
 02/22  11:00:00,47.5196345033,4.0151943007,5.33411249901,0.0,9.17985065927,26.9147,52.1643385103,0.0,41.7485,10.4158385103
 02/22  12:00:00,53.4814225436,4.0151943007,10.5345470762,0.0,9.17985065927,26.9147,53.9128662402,0.0,41.7485,12.1643662402
 02/22  13:00:00,59.3136194014,4.0151943007,16.9710402988,0.0,9.17985065927,26.9147,52.1644415052,0.0,41.7485,10.4159415052
 02/22  14:00:00,52.2098258486,4.0151943007,17.398590876,0.0,9.17985065927,19.4245,42.6498648114,0.0,33.3988,9.25106481141
 02/22  15:00:00,51.4219764022,4.0151943007,16.5995097175,0.0,9.17985065927,19.4245,33.134901845,0.0,25.0491,8.08580184499
 02/22  16:00:00,51.2903065786,4.0151943007,16.4760831547,0.0,9.17985065927,19.4245,41.4847012915,0.0,33.3988,8.08590129148
 02/22  17:00:00,59.6968817327,4.0151943007,17.472482284,0.0,9.17985065927,26.9147,58.1842067119,0.0,50.0982,8.08600671188
 02/22  18:00:00,56.844708668,4.0151943007,14.6380887692,0.0,9.17985065927,26.9147,60.5136710071,0.0,50.0982,10.4154710071
 02/22  19:00:00,59.9709518043,4.0151943007,13.5368882705,0.0,9.17985065927,26.9147,64.6113114382,0.0,50.0982,14.5131114382
 02/22  20:00:00,50.4694631354,4.0151943007,11.3408908636,0.0,9.17985065927,19.4245,49.6707989675,0.0,33.3988,16.2719989675
 02/22  21:00:00,48.0322081951,4.0151943007,8.94727348009,0.0,9.17985065927,19.4245,46.1553658076,0.0,33.3988,12.7565658076
 02/22  22:00:00,41.8649874376,4.0151943007,2.94756223105,0.0,9.17985065927,19.4245,39.5601385951,0.0,25.0491,14.5110385951
 02/22  23:00:00,39.1976226068,4.0151943007,0.437952085796,0.0,9.17985065927,19.4245,28.8625659144,0.0,16.6994,12.1631659144
 02/22  24:00:00,39.5239796824,4.0151943007,0.00637822648645,0.0,9.17985065927,19.4245,15.3493182612,0.075859343595,8.3497,6.92375891756
 02/23  01:00:00,22.7928559035,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.79466493688,0.262428687087,3.33988,5.19235624979
 02/23  02:00:00,14.9449562962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.9757755991,0.0,0.0,0.0,1.52997510988,7.4902,3.93196050993,0.0,3.33988,0.592080509934
 02/23  04:00:00,14.978884417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,15.1479036213,0.0,0.0,0.0,1.52997510988,7.4902,3.93196639992,0.0,3.33988,0.592086399923
 02/23  06:00:00,22.911394236,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.8635246276,7.49382462762,8.3497,0.02
 02/23  07:00:00,38.889004192,4.0151943007,0.0396129732086,0.0,9.17985065927,19.4245,26.6710645484,5.93390182915,16.6994,4.03776271925
 02/23  08:00:00,42.148574188,4.0151943007,0.0590930806066,0.0,9.17985065927,26.9147,41.321424768,0.0,25.0491,16.272324768
 02/23  09:00:00,42.2075828592,4.0151943007,0.0745317902149,0.0,9.17985065927,26.9147,47.9098868651,0.0,33.3988,14.5110868651
 02/23  10:00:00,35.5612251825,4.0151943007,0.879976378787,0.0,9.17985065927,19.4245,36.6347083222,0.0,25.0491,11.5856083222
 02/23  11:00:00,46.5642125438,4.0151943007,4.35424052946,0.0,9.17985065927,26.9147,52.1649031482,0.0,41.7485,10.4164031482
 02/23  12:00:00,52.7684477452,4.0151943007,9.76929532577,0.0,9.17985065927,26.9147,53.9119807251,0.0,41.7485,12.1634807251
 02/23  13:00:00,55.5643251648,4.0151943007,13.2283475677,0.0,9.17985065927,26.9147,52.1638063894,0.0,41.7485,10.4153063894
 02/23  14:00:00,46.5140497009,4.0151943007,11.7595542299,0.0,9.17985065927,19.4245,42.6504112822,0.0,33.3988,9.25161128216
 02/23  15:00:00,42.1779597306,4.0151943007,7.45459801286,0.0,9.17985065927,19.4245,33.1349645424,0.0,25.0491,8.0858645424
 02/23  16:00:00,39.4300415777,4.0151943007,4.73979875356,0.0,9.17985065927,19.4245,41.484311376,0.0,33.3988,8.08551137597
 02/23  17:00:00,46.7110332482,4.0151943007,4.62324317259,0.0,9.17985065927,26.9147,58.1839795187,0.0,50.0982,8.08577951867
 02/23  18:00:00,45.7253567551,4.0151943007,3.66419852791,0.0,9.17985065927,26.9147,60.5143934616,0.0,50.0982,10.4161934616
 02/23  19:00:00,49.3124717425,4.0151943007,3.03875346822,0.0,9.17985065927,26.9147,64.6108759505,0.0,50.0982,14.5126759505
 02/23  20:00:00,39.6314903848,4.0151943007,0.712208010894,0.0,9.17985065927,19.4245,49.6705212766,0.0,33.3988,16.2717212766
 02/23  21:00:00,38.9111233425,4.0151943007,0.0464477295292,0.0,9.17985065927,19.4245,46.1918528461,0.0360488963184,33.3988,12.7570039498
 02/23  22:00:00,38.7486112692,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.5582795021,1.99775613369,25.0491,14.5114233684
 02/23  23:00:00,38.6062116279,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.8856577519,11.0230297665,16.6994,12.1632279855
 02/23  24:00:00,39.3613994456,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.3245144951,16.6267959444,8.3497,6.34801855072
 02/24  01:00:00,22.6537519261,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.9675522167,22.8608720986,3.33988,5.76680011819
 02/24  02:00:00,14.8145236159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.8380316098,0.0,0.0,0.0,1.52997510988,7.4902,3.93196374823,0.0,3.33988,0.592083748227
 02/24  04:00:00,14.8522416735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.5406424933,0.0,0.0,0.0,1.52997510988,7.4902,3.93196963308,0.0,3.33988,0.592089633077
 02/24  06:00:00,23.2878528653,4.0151943007,0.0,0.0,4.58992532963,8.1892,39.7794779978,31.4097779978,8.3497,0.02
 02/24  07:00:00,38.9414274342,4.0151943007,0.0168856895604,0.0,9.17985065927,19.4245,50.0795424137,29.3426070731,16.6994,4.03753534056
 02/24  08:00:00,41.9366885661,4.0151943007,0.0191183386672,0.0,9.17985065927,26.9147,63.4375834423,22.6982318112,25.0491,15.6902516312
 02/24  09:00:00,41.9585853677,4.0151943007,0.0,0.0,9.17985065927,26.9147,62.7987033318,14.8870660932,33.3988,14.5128372386
 02/24  10:00:00,34.5272835079,4.0151943007,0.00173717296247,0.0,9.17985065927,19.4245,39.6515667318,2.43930509402,25.0491,12.1631616378
 02/24  11:00:00,42.0619235398,4.0151943007,0.00780788751884,0.0,9.17985065927,26.9147,52.1636546588,0.0,41.7485,10.4151546588
 02/24  12:00:00,43.120461966,4.0151943007,0.324498346117,0.0,9.17985065927,26.9147,53.9113506061,0.0,41.7485,12.1628506061
 02/24  13:00:00,43.9769558587,4.0151943007,1.82703997837,0.0,9.17985065927,26.9147,52.163207317,0.0,41.7485,10.414707317
 02/24  14:00:00,37.1944111318,4.0151943007,2.55150663808,0.0,9.17985065927,19.4245,42.6485264274,0.0,33.3988,9.24972642736
 02/24  15:00:00,37.790246206,4.0151943007,3.1139399845,0.0,9.17985065927,19.4245,33.1338807724,0.0,25.0491,8.08478077238
 02/24  16:00:00,37.5855779615,4.0151943007,2.91388922182,0.0,9.17985065927,19.4245,41.484070002,0.0,33.3988,8.08527000195
 02/24  17:00:00,46.1401756157,4.0151943007,4.05260290363,0.0,9.17985065927,26.9147,58.1838782365,0.0,50.0982,8.08567823654
 02/24  18:00:00,46.313132273,4.0151943007,4.23683240518,0.0,9.17985065927,26.9147,60.5135807303,0.0,50.0982,10.4153807303
 02/24  19:00:00,48.4110796295,4.0151943007,3.18533066813,0.0,9.17985065927,26.9147,64.6106665196,0.0,50.0982,14.5124665196
 02/24  20:00:00,39.3538698098,4.0151943007,0.593061088635,0.0,9.17985065927,19.4245,49.0900583806,0.0,33.3988,15.6912583806
 02/24  21:00:00,38.8039026279,4.0151943007,0.0611655166897,0.0,9.17985065927,19.4245,46.7348088222,0.0,33.3988,13.3360088222
 02/24  22:00:00,38.6893918713,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.6275503118,0.0662741402898,25.0491,14.5121761715
 02/24  23:00:00,38.6655436969,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.6521437536,1.36690396986,16.6994,11.5858397838
 02/24  24:00:00,39.4184398999,4.0151943007,0.0,0.0,9.17985065927,19.4245,21.4059213823,6.13019551217,8.3497,6.9260258701
 02/25  01:00:00,22.713287564,4.0151943007,0.0,0.0,4.58992532963,8.1892,21.1871107276,12.6548075019,3.33988,5.19242322566
 02/25  02:00:00,14.87467609,0.0,0.0,0.0,1.52997510988,7.4902,3.93197075035,0.0,3.33988,0.592090750352
 02/25  03:00:00,14.9093913997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.9370222286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196928739,0.0,3.33988,0.592089287385
 02/25  05:00:00,15.125313848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.9079638906,4.0151943007,0.0,0.0,4.58992532963,8.1892,13.916983746,4.97518858414,8.3497,0.592095161883
 02/25  07:00:00,38.873290736,4.0151943007,0.028656865091,0.0,9.17985065927,19.4245,24.8596439977,4.12218518629,16.6994,4.03805881138
 02/25  08:00:00,42.1363328377,4.0151943007,0.0471003738852,0.0,9.17985065927,26.9147,29.086594235,0.0,25.0491,4.03749423501
 02/25  09:00:00,42.1892984875,4.0151943007,0.0472733415053,0.0,9.17985065927,26.9147,37.437288864,0.0,33.3988,4.038488864
 02/25  10:00:00,34.723865411,4.0151943007,0.0492740109325,0.0,9.17985065927,19.4245,38.4073663337,0.0219024002792,25.0491,13.3363639334
 02/25  11:00:00,44.0202379795,4.0151943007,1.83495539837,0.0,9.17985065927,26.9147,53.4433283239,0.0,41.7485,11.6948283239
 02/25  12:00:00,47.9181052175,4.0151943007,4.9933274164,0.0,9.17985065927,26.9147,54.9737975862,0.0,41.7485,13.2252975862
 02/25  13:00:00,47.9516936792,4.0151943007,5.67354134344,0.0,9.17985065927,26.9147,55.0832373765,0.0,41.7485,13.3347373765
 02/25  14:00:00,39.1929348637,4.0151943007,4.48222534095,0.0,9.17985065927,19.4245,44.9840602342,0.0,33.3988,11.5852602342
 02/25  15:00:00,40.0943228119,4.0151943007,5.3544982077,0.0,9.17985065927,19.4245,36.0431903739,0.0,25.0491,10.9940903739
 02/25  16:00:00,40.3657731017,4.0151943007,5.61841641261,0.0,9.17985065927,19.4245,43.8140650713,0.0,33.3988,10.4152650713
 02/25  17:00:00,49.0489845253,4.0151943007,6.81262049957,0.0,9.17985065927,26.9147,59.34719011,0.0,50.0982,9.24899011
 02/25  18:00:00,49.3236938197,4.0151943007,7.13143080579,0.0,9.17985065927,26.9147,60.5130982377,0.0,50.0982,10.4148982377
 02/25  19:00:00,53.7280301712,4.0151943007,8.38687352028,0.0,9.17985065927,26.9147,64.6085718604,0.0,50.0982,14.5103718604
 02/25  20:00:00,46.502718238,4.0151943007,7.41625203257,0.0,9.17985065927,19.4245,47.9090112599,0.0,33.3988,14.5102112599
 02/25  21:00:00,45.1262969545,4.0151943007,6.05898704852,0.0,9.17985065927,19.4245,46.7340446803,0.0,33.3988,13.3352446803
 02/25  22:00:00,43.9851267696,4.0151943007,5.02436207797,0.0,9.17985065927,19.4245,39.5604252104,0.0,25.0491,14.5113252104
 02/25  23:00:00,42.5774430086,4.0151943007,3.75700570374,0.0,9.17985065927,19.4245,27.1140381687,0.0,16.6994,10.4146381687
 02/25  24:00:00,41.8865005065,4.0151943007,2.29951108471,0.0,9.17985065927,19.4245,16.4338741412,0.0,8.3497,8.08417414123
 02/26  01:00:00,22.8665949012,4.0151943007,0.0,0.0,4.58992532963,8.1892,10.4478705244,0.183929416247,3.33988,6.92406110812
 02/26  02:00:00,14.9854446972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.9844884752,0.0,0.0,0.0,1.52997510988,7.4902,3.9319372248,0.0,3.33988,0.592057224796
 02/26  04:00:00,14.9877114772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,15.1592042046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.9375286872,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.9081124043,2.9663320086,8.3497,0.592080395702
 02/26  07:00:00,38.9304879514,4.0151943007,0.0422546216302,0.0,9.17985065927,19.4245,20.7379424014,0.0,16.6994,4.03854240144
 02/26  08:00:00,42.2560328469,4.0151943007,0.112447895084,0.0,9.17985065927,26.9147,29.0873328719,0.0,25.0491,4.03823287186
 02/26  09:00:00,43.8420582217,4.0151943007,1.66785067192,0.0,9.17985065927,26.9147,37.4371528376,0.0,33.3988,4.03835283764
 02/26  10:00:00,34.7006179368,4.0151943007,0.0111284838829,0.0,9.17985065927,19.4245,29.6610056744,0.0,25.0491,4.6119056744
 02/26  11:00:00,45.0710561482,4.0151943007,2.87766519029,0.0,9.17985065927,26.9147,54.5053855833,0.0,41.7485,12.7568855833
 02/26  12:00:00,47.9196889887,4.0151943007,4.99406356906,0.0,9.17985065927,26.9147,55.0847621073,0.0,41.7485,13.3362621073
 02/26  13:00:00,49.4029845373,4.0151943007,7.11144744595,0.0,9.17985065927,26.9147,52.163399509,0.0,41.7485,10.414899509
 02/26  14:00:00,41.2681997868,4.0151943007,6.53344766369,0.0,9.17985065927,19.4245,44.3922239683,0.0,33.3988,10.9934239683
 02/26  15:00:00,40.0358172998,4.0151943007,5.30133821519,0.0,9.17985065927,19.4245,32.5581074409,0.0,25.0491,7.50900744095
 02/26  16:00:00,39.1931293545,4.0151943007,4.46393565078,0.0,9.17985065927,19.4245,41.4845923111,0.0,33.3988,8.08579231112
 02/26  17:00:00,47.7166065534,4.0151943007,5.50442499218,0.0,9.17985065927,26.9147,58.1839115437,0.0,50.0982,8.08571154367
 02/26  18:00:00,48.5449960205,4.0151943007,6.33107085534,0.0,9.17985065927,26.9147,60.513479346,0.0,50.0982,10.415279346
 02/26  19:00:00,52.1090898072,4.0151943007,6.78449024431,0.0,9.17985065927,26.9147,63.4340235525,0.0,50.0982,13.3358235525
 02/26  20:00:00,43.9416774493,4.0151943007,4.88696469006,0.0,9.17985065927,19.4245,46.7338468757,0.0,33.3988,13.3350468757
 02/26  21:00:00,43.5303052815,4.0151943007,4.49219347967,0.0,9.17985065927,19.4245,43.8145688826,0.0,33.3988,10.4157688826
 02/26  22:00:00,40.7529490962,4.0151943007,1.81638774313,0.0,9.17985065927,19.4245,38.3845957774,0.0,25.0491,13.3354957774
 02/26  23:00:00,39.2926343447,4.0151943007,0.493210513489,0.0,9.17985065927,19.4245,27.114968766,0.0,16.6994,10.415568766
 02/26  24:00:00,39.635608688,4.0151943007,0.0682263244376,0.0,9.17985065927,19.4245,13.5418213386,0.0,8.3497,5.19212133864
 02/27  01:00:00,22.8460365077,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.26877935304,0.161606887618,3.33988,5.76729246543
 02/27  02:00:00,14.9793224932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.9976302129,0.0,0.0,0.0,1.52997510988,7.4902,3.93195451616,0.0,3.33988,0.592074516158
 02/27  04:00:00,15.011180477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,15.1819641749,0.0,0.0,0.0,1.52997510988,7.4902,3.93196041566,0.0,3.33988,0.592080415664
 02/27  06:00:00,22.9645760057,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.58336692068,0.21366692068,8.3497,0.02
 02/27  07:00:00,38.9737203866,4.0151943007,0.0557477819826,0.0,9.17985065927,19.4245,20.7372795283,0.0,16.6994,4.03787952834
 02/27  08:00:00,42.2064336685,4.0151943007,0.0626756549111,0.0,9.17985065927,26.9147,40.7637732232,0.0238237540467,25.0491,15.6908494691
 02/27  09:00:00,43.4038102567,4.0151943007,1.2343011016,0.0,9.17985065927,26.9147,47.9091319054,0.0,33.3988,14.5103319054
 02/27  10:00:00,34.6308774771,4.0151943007,0.00472002362607,0.0,9.17985065927,19.4245,38.9750027919,1.76187238694,25.0491,12.1640304049
 02/27  11:00:00,42.0835126349,4.0151943007,0.00938864769544,0.0,9.17985065927,26.9147,60.8416567055,8.6787611176,41.7485,10.4143955879
 02/27  12:00:00,42.8036159892,4.0151943007,0.00707532745211,0.0,9.17985065927,26.9147,53.6823504644,0.350914615362,41.7485,11.582935849
 02/27  13:00:00,42.9175616306,4.0151943007,0.768836420291,0.0,9.17985065927,26.9147,52.7417543848,0.0,41.7485,10.9932543848
 02/27  14:00:00,36.7021897131,4.0151943007,2.03241009289,0.0,9.17985065927,19.4245,42.6482332928,0.0,33.3988,9.24943329283
 02/27  15:00:00,37.4707018405,4.0151943007,2.77884067482,0.0,9.17985065927,19.4245,32.5585069027,0.0,25.0491,7.50940690269
 02/27  16:00:00,36.512383325,4.0151943007,1.84379559402,0.0,9.17985065927,19.4245,41.4855038244,0.0,33.3988,8.08670382442
 02/27  17:00:00,43.8339045566,4.0151943007,1.77366281177,0.0,9.17985065927,26.9147,58.183541541,0.0,50.0982,8.085341541
 02/27  18:00:00,43.4608521336,4.0151943007,1.42213748074,0.0,9.17985065927,26.9147,60.5134224785,0.0,50.0982,10.4152224785
 02/27  19:00:00,46.1858925861,4.0151943007,1.00056184315,0.0,9.17985065927,26.9147,64.6101364581,0.0,50.0982,14.5119364581
 02/27  20:00:00,38.8911126605,4.0151943007,0.0143271234821,0.0,9.17985065927,19.4245,49.1464245397,0.0562550859266,33.3988,15.6913694538
 02/27  21:00:00,38.8135700528,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.0814044531,2.34711633752,33.3988,13.3354881156
 02/27  22:00:00,38.7015836935,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.83619921,16.2760308813,25.0491,14.5110683286
 02/27  23:00:00,38.5703201247,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.3514880186,26.0681510443,16.6994,11.5839369743
 02/27  24:00:00,39.3249682234,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.4628685408,33.1880711753,8.3497,6.92509736547
 02/28  01:00:00,22.5972743106,4.0151943007,0.00185807830923,0.0,4.58992532963,8.1892,53.9458695921,45.4139352682,3.33988,5.1920543239
 02/28  02:00:00,14.7536145341,0.0,0.0,0.0,1.52997510988,7.4902,3.93195137357,0.0,3.33988,0.592071373572
 02/28  03:00:00,14.7769876385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.7835710116,0.0,0.0,0.0,1.52997510988,7.4902,3.93195727807,0.0,3.33988,0.592077278071
 02/28  05:00:00,15.4418442168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,23.2009470934,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.150270078,56.780570078,8.3497,0.02
 02/28  07:00:00,38.8632498107,4.0151943007,0.0143451136857,0.0,9.17985065927,19.4245,77.77604456,56.4645918255,16.6994,4.61205273451
 02/28  08:00:00,41.8568669841,4.0151943007,0.0174582362409,0.0,9.17985065927,26.9147,94.3248997887,53.5868112691,25.0491,15.6889885196
 02/28  09:00:00,41.8498429858,4.0151943007,0.00354655903755,0.0,9.17985065927,26.9147,103.468660036,56.1396249883,33.3988,13.9302350481
 02/28  10:00:00,34.3576568916,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.1770767316,57.965165841,25.0491,12.1628108905
 02/28  11:00:00,41.8554267724,4.0151943007,0.00833704660561,0.0,9.17985065927,26.9147,111.255590796,59.0920345368,41.7485,10.4150562593
 02/28  12:00:00,42.6103125265,4.0151943007,0.0,0.0,9.17985065927,26.9147,105.483797496,51.572061695,41.7485,12.163235801
 02/28  13:00:00,41.915533956,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.3070013372,40.1440544468,41.7485,10.4144468904
 02/28  14:00:00,34.3925990901,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.9235267078,42.2776680942,33.3988,9.24705861359
 02/28  15:00:00,34.3903046902,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.8222045488,49.6877161826,25.0491,8.08538836615
 02/28  16:00:00,34.3745706987,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.6580455572,54.3632232733,33.3988,7.89602228398
 02/28  17:00:00,41.8150765617,4.0151943007,0.0128214893366,0.0,9.17985065927,26.9147,108.427364939,50.631583361,50.0982,7.69758157825
 02/28  18:00:00,41.8173711342,4.0151943007,0.0,0.0,9.17985065927,26.9147,105.315522513,44.2234923848,50.0982,10.9938301286
 02/28  19:00:00,45.0019451452,4.0151943007,0.00183464267752,0.0,9.17985065927,26.9147,101.91342615,37.8852599267,50.0982,13.9299662228
 02/28  20:00:00,38.5577881866,4.0151943007,0.0,0.0,9.17985065927,19.4245,88.612471275,39.5248694087,33.3988,15.6888018663
 02/28  21:00:00,38.5428104363,4.0151943007,0.0,0.0,9.17985065927,19.4245,88.1710926024,41.4363877537,33.3988,13.3359048486
 02/28  22:00:00,38.505854646,4.0151943007,0.0,0.0,9.17985065927,19.4245,85.4970817332,45.9364343682,25.0491,14.5115473649
 02/28  23:00:00,38.5121661097,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.8041712931,44.5208969925,16.6994,11.5838743007
 02/28  24:00:00,39.3028734884,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.3152889379,43.0405070194,8.3497,6.92508191856
 03/01  01:00:00,22.5918477177,4.0151943007,0.0,0.0,4.58992532963,8.1892,54.6690658944,46.1372662393,3.33988,5.19191965515
 03/01  02:00:00,14.7755717463,0.0,0.0,0.0,1.52997510988,7.4902,3.93197288633,0.0,3.33988,0.592092886334
 03/01  03:00:00,14.8181207968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.8497411661,0.0,0.0,0.0,1.52997510988,7.4902,3.93192703111,0.0,3.33988,0.592047031106
 03/01  05:00:00,15.0144563247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.7845839319,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.3721450971,31.4303921243,8.3497,0.592052972757
 03/01  07:00:00,38.7374583754,4.0151943007,0.020345823279,0.0,9.17985065927,19.4245,50.3409622048,29.6035482705,16.6994,4.03801393437
 03/01  08:00:00,41.9742644102,4.0151943007,0.0222336155223,0.0,9.17985065927,26.9147,59.638085127,18.9001875162,25.0491,15.6887976108
 03/01  09:00:00,41.9964257818,4.0151943007,0.0012264649181,0.0,9.17985065927,26.9147,57.4631862698,10.1323024303,33.3988,13.9320838395
 03/01  10:00:00,34.554181138,4.0151943007,0.00309051462853,0.0,9.17985065927,19.4245,38.3985646432,1.18630052884,25.0491,12.1631641144
 03/01  11:00:00,42.0937850218,4.0151943007,0.0117462004186,0.0,9.17985065927,26.9147,52.1635011492,0.0,41.7485,10.4150011492
 03/01  12:00:00,44.2847883576,4.0151943007,1.44296406262,0.0,9.17985065927,26.9147,53.3347283882,0.0,41.7485,11.5862283882
 03/01  13:00:00,46.0491359024,4.0151943007,3.85436281554,0.0,9.17985065927,26.9147,52.7417653648,0.0,41.7485,10.9932653648
 03/01  14:00:00,38.1686983246,4.0151943007,3.50298414569,0.0,9.17985065927,19.4245,42.6447997314,0.0,33.3988,9.24599973141
 03/01  15:00:00,37.9924645796,4.0151943007,3.30799581651,0.0,9.17985065927,19.4245,33.1334653563,0.0,25.0491,8.08436535634
 03/01  16:00:00,37.0185212246,4.0151943007,2.35160256183,0.0,9.17985065927,19.4245,40.9075732707,0.0,33.3988,7.50877327071
 03/01  17:00:00,45.3011191645,4.0151943007,3.22506391316,0.0,9.17985065927,26.9147,58.1838723557,0.0,50.0982,8.08567235575
 03/01  18:00:00,45.9023731537,4.0151943007,3.82859026405,0.0,9.17985065927,26.9147,60.512679792,0.0,50.0982,10.414479792
 03/01  19:00:00,47.5308780295,4.0151943007,2.31474913089,0.0,9.17985065927,26.9147,64.6080215803,0.0,50.0982,14.5098215803
 03/01  20:00:00,39.4478482443,4.0151943007,0.519078360085,0.0,9.17985065927,19.4245,49.0876250773,0.0,33.3988,15.6888250773
 03/01  21:00:00,39.009046489,4.0151943007,0.103908727621,0.0,9.17985065927,19.4245,46.733598803,0.0,33.3988,13.334798803
 03/01  22:00:00,38.7877243922,4.0151943007,0.00288998003981,0.0,9.17985065927,19.4245,40.0615741291,0.501137193187,25.0491,14.5113369359
 03/01  23:00:00,38.6413200374,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.7325442293,5.45102072135,16.6994,11.582123508
 03/01  24:00:00,39.3531167936,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.4939782605,20.2195282553,8.3497,6.92475000521
 03/02  01:00:00,22.6359425406,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.2477119319,34.7156781148,3.33988,5.19215381714
 03/02  02:00:00,14.8054142769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.8382566693,0.0,0.0,0.0,1.52997510988,7.4902,3.93195788236,0.0,3.33988,0.59207788236
 03/02  04:00:00,14.842471357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.9818154666,0.0,0.0,0.0,1.52997510988,7.4902,3.93196377652,0.0,3.33988,0.59208377652
 03/02  06:00:00,22.7495421766,4.0151943007,0.0,0.0,4.58992532963,8.1892,47.5050130264,39.1353130264,8.3497,0.02
 03/02  07:00:00,37.66053026,4.0151943007,0.0196587947331,0.0,9.17985065927,19.4245,53.9406768148,33.2039373211,16.6994,4.03733949368
 03/02  08:00:00,41.9692712416,4.0151943007,0.0143987173136,0.0,9.17985065927,26.9147,59.6043957099,18.866927908,25.0491,15.6883678018
 03/02  09:00:00,42.0043950048,4.0151943007,0.0,0.0,9.17985065927,26.9147,56.5071529804,8.59887062789,33.3988,14.5094823525
 03/02  10:00:00,34.5412499671,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.3889392875,2.75579132451,25.0491,11.584047963
 03/02  11:00:00,42.0615689408,4.0151943007,0.00770476761534,0.0,9.17985065927,26.9147,53.0458070509,0.304282868311,41.7485,10.9930241826
 03/02  12:00:00,43.0286036605,4.0151943007,0.218986532518,0.0,9.17985065927,26.9147,53.3314220696,0.0,41.7485,11.5829220696
 03/02  13:00:00,44.9575964087,4.0151943007,2.7681490159,0.0,9.17985065927,26.9147,52.1624821359,0.0,41.7485,10.4139821359
 03/02  14:00:00,36.8486917245,4.0151943007,2.18241858319,0.0,9.17985065927,19.4245,42.6480928363,0.0,33.3988,9.24929283627
 03/02  15:00:00,35.1005485387,4.0151943007,0.433297914703,0.0,9.17985065927,19.4245,33.1348346634,0.0,25.0491,8.08573466337
 03/02  16:00:00,34.7513718474,4.0151943007,0.0929338288325,0.0,9.17985065927,19.4245,41.4840828249,0.0,33.3988,8.08528282488
 03/02  17:00:00,42.1454227572,4.0151943007,0.114275619348,0.0,9.17985065927,26.9147,58.4551278037,0.272417615089,50.0982,8.08451018859
 03/02  18:00:00,42.0066548426,4.0151943007,0.0,0.0,9.17985065927,26.9147,60.7465617153,0.234214988348,50.0982,10.4141467269
 03/02  19:00:00,45.2000518933,4.0151943007,0.00938557810212,0.0,9.17985065927,26.9147,64.1838572227,0.0,50.0982,14.0856572227
 03/02  20:00:00,38.9093993203,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.0168716873,0.0850371639131,33.3988,15.5330345234
 03/02  21:00:00,38.8897933229,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.7350778749,0.0,33.3988,13.3362778749
 03/02  22:00:00,38.8053973247,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.5983754968,4.0386019042,25.0491,14.5106735926
 03/02  23:00:00,38.6802450328,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.4657087649,7.18359075028,16.6994,11.5827180146
 03/02  24:00:00,39.4397673906,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.2527808217,10.978829059,8.3497,6.92425176278
 03/03  01:00:00,22.730244973,4.0151943007,0.0,0.0,4.58992532963,8.1892,27.178794857,18.6465971625,3.33988,5.19231769444
 03/03  02:00:00,14.8868923433,0.0,0.0,0.0,1.52997510988,7.4902,3.93194738442,0.0,3.33988,0.592067384418
 03/03  03:00:00,14.9133232496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.9265944942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.6410181185,0.0,0.0,0.0,1.52997510988,7.4902,3.93195329526,0.0,3.33988,0.592073295258
 03/03  06:00:00,23.4535556379,4.0151943007,0.0173230899937,0.0,4.58992532963,8.1892,26.7211762484,18.3514762484,8.3497,0.02
 03/03  07:00:00,38.0677384892,4.0151943007,0.033555397873,0.0,9.17985065927,19.4245,32.9374985192,12.2004042703,16.6994,4.03769424887
 03/03  08:00:00,42.1168745218,4.0151943007,0.0448934895823,0.0,9.17985065927,26.9147,41.8727918253,1.13628171451,25.0491,15.6874101108
 03/03  09:00:00,42.1297302541,4.0151943007,0.0209946329853,0.0,9.17985065927,26.9147,47.9081056157,0.0,33.3988,14.5093056157
 03/03  10:00:00,34.6413694566,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.6594983008,0.0264503882763,25.0491,11.5839479125
 03/03  11:00:00,42.171233065,4.0151943007,0.0241686959938,0.0,9.17985065927,26.9147,52.7400341129,0.0,41.7485,10.9915341129
 03/03  12:00:00,45.1708783596,4.0151943007,2.27893506829,0.0,9.17985065927,26.9147,53.3316985451,0.0,41.7485,11.5831985451
 03/03  13:00:00,48.3218909665,4.0151943007,6.07191522297,0.0,9.17985065927,26.9147,52.1628793119,0.0,41.7485,10.4143793119
 03/03  14:00:00,39.8104588641,4.0151943007,5.11184180391,0.0,9.17985065927,19.4245,42.6473121532,0.0,33.3988,9.24851215316
 03/03  15:00:00,39.1597512772,4.0151943007,4.44739083872,0.0,9.17985065927,19.4245,33.1345489083,0.0,25.0491,8.0854489083
 03/03  16:00:00,38.2986261414,4.0151943007,3.58161213172,0.0,9.17985065927,19.4245,41.4836380739,0.0,33.3988,8.08483807386
 03/03  17:00:00,46.5857886092,4.0151943007,4.38766470392,0.0,9.17985065927,26.9147,57.6068294673,0.0,50.0982,7.50862946735
 03/03  18:00:00,47.8804123621,4.0151943007,5.6873493156,0.0,9.17985065927,26.9147,61.0903911122,0.0,50.0982,10.9921911122
 03/03  19:00:00,52.365664607,4.0151943007,7.00527364769,0.0,9.17985065927,26.9147,64.0279880915,0.0,50.0982,13.9297880915
 03/03  20:00:00,43.9583296227,4.0151943007,5.08684754072,0.0,9.17985065927,19.4245,49.0878494676,0.0,33.3988,15.6890494676
 03/03  21:00:00,43.5657787498,4.0151943007,4.69740645652,0.0,9.17985065927,19.4245,46.7329100424,0.0,33.3988,13.3341100424
 03/03  22:00:00,40.0844706268,4.0151943007,1.28365068631,0.0,9.17985065927,19.4245,39.5606504347,0.0,25.0491,14.5115504347
 03/03  23:00:00,39.0064075843,4.0151943007,0.205201940342,0.0,9.17985065927,19.4245,28.2806931177,0.0,16.6994,11.5812931177
 03/03  24:00:00,39.55681316,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.2572223628,0.0778917450618,8.3497,6.8296306177
 03/04  01:00:00,22.8371362521,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.87145038893,0.246410046855,3.33988,5.28516034208
 03/04  02:00:00,14.9988284706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,15.0209730031,0.0,0.0,0.0,1.52997510988,7.4902,3.93193573759,0.0,3.33988,0.592055737586
 03/04  04:00:00,15.0274921279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,15.2119080152,0.0,0.0,0.0,1.52997510988,7.4902,3.93194166696,0.0,3.33988,0.592061666959
 03/04  06:00:00,22.9960333616,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.55764794373,0.187947943733,8.3497,0.02
 03/04  07:00:00,37.9271777187,4.0151943007,0.0543151075281,0.0,9.17985065927,19.4245,20.7371742735,0.0,16.6994,4.03777427351
 03/04  08:00:00,42.200329227,4.0151943007,0.0495529728781,0.0,9.17985065927,26.9147,29.0865089218,0.0,25.0491,4.03740892183
 03/04  09:00:00,42.2695511194,4.0151943007,0.116109176963,0.0,9.17985065927,26.9147,37.4366861402,0.0,33.3988,4.03788614018
 03/04  10:00:00,34.6619396295,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.4395679579,0.0550625844099,25.0491,13.3354053735
 03/04  11:00:00,42.4368122433,4.0151943007,0.284682211785,0.0,9.17985065927,26.9147,53.3315827534,0.0,41.7485,11.5830827534
 03/04  12:00:00,45.3656430924,4.0151943007,2.47369980041,0.0,9.17985065927,26.9147,55.0840042447,0.0,41.7485,13.3355042447
 03/04  13:00:00,48.2416789253,4.0151943007,5.97746925235,0.0,9.17985065927,26.9147,54.5032548605,0.0,41.7485,12.7547548605
 03/04  14:00:00,38.926862419,4.0151943007,4.2278065046,0.0,9.17985065927,19.4245,45.561242184,0.0,33.3988,12.162442184
 03/04  15:00:00,35.05030524,4.0151943007,0.387095569522,0.0,9.17985065927,19.4245,35.4778299514,0.0138044035029,25.0491,10.4149255479
 03/04  16:00:00,34.6112471614,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.7263364375,1.91306785032,33.3988,10.4144685872
 03/04  17:00:00,42.0954530518,4.0151943007,0.00855961826875,0.0,9.17985065927,26.9147,62.0274912054,2.68128075898,50.0982,9.24801044646
 03/04  18:00:00,42.092574416,4.0151943007,0.0,0.0,9.17985065927,26.9147,62.0737214593,1.56076273792,50.0982,10.4147587214
 03/04  19:00:00,45.5141275353,4.0151943007,0.269063057007,0.0,9.17985065927,26.9147,64.6088842762,0.0,50.0982,14.5106842762
 03/04  20:00:00,38.931772644,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.3839400761,0.0291509089174,33.3988,13.9559891672
 03/04  21:00:00,38.9155516514,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.7747627533,0.0654433979454,33.3988,13.3105193553
 03/04  22:00:00,38.8251021456,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.6265338125,0.0674695250665,25.0491,14.5099642874
 03/04  23:00:00,38.681190116,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.0547662826,0.941770233469,16.6994,10.4135960491
 03/04  24:00:00,39.4184625565,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.2110171001,9.77638672939,8.3497,8.08493037067
 03/05  01:00:00,22.6923905928,4.0151943007,0.0,0.0,4.58992532963,8.1892,34.9197958169,25.2307260108,3.33988,6.34918980612
 03/05  02:00:00,14.8512538847,0.0,0.0,0.0,1.52997510988,7.4902,3.93197087813,0.0,3.33988,0.592090878133
 03/05  03:00:00,14.8766245124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  04:00:00,14.9098022669,0.0,0.0,0.0,1.52997510988,7.4902,3.93195092488,0.0,3.33988,0.592070924885
 03/05  05:00:00,15.0471876306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  06:00:00,22.7872340567,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.4882018432,35.1185018432,8.3497,0.02
 03/05  07:00:00,37.6902133195,4.0151943007,0.0218769170283,0.0,9.17985065927,19.4245,51.9514639244,30.6404471649,16.6994,4.6116167595
 03/05  08:00:00,41.9875686572,4.0151943007,0.0141348934009,0.0,9.17985065927,26.9147,41.7652238906,12.6774915783,25.0491,4.03863231237
 03/05  09:00:00,42.0112814784,4.0151943007,0.0,0.0,9.17985065927,26.9147,42.314267397,4.87651794487,33.3988,4.03894945211
 03/05  10:00:00,34.548139922,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.5325571594,4.44481947427,25.0491,4.03863768512
 03/05  11:00:00,42.1208782627,4.0151943007,0.0313117766241,0.0,9.17985065927,26.9147,54.5156612912,0.0122750933803,41.7485,12.7548861978
 03/05  12:00:00,43.5841737338,4.0151943007,0.738298699672,0.0,9.17985065927,26.9147,55.0838893679,0.0,41.7485,13.3353893679
 03/05  13:00:00,44.7335802523,4.0151943007,2.53087458944,0.0,9.17985065927,26.9147,52.1638286154,0.0,41.7485,10.4153286154
 03/05  14:00:00,37.4446234291,4.0151943007,2.76062138983,0.0,9.17985065927,19.4245,43.8124494043,0.0,33.3988,10.4136494043
 03/05  15:00:00,36.8227212299,4.0151943007,2.12806130467,0.0,9.17985065927,19.4245,33.1341361014,0.0,25.0491,8.08503610143
 03/05  16:00:00,36.5739942775,4.0151943007,1.89110602525,0.0,9.17985065927,19.4245,41.4844678494,0.0,33.3988,8.08566784942
 03/05  17:00:00,45.2693985116,4.0151943007,3.17480169944,0.0,9.17985065927,26.9147,57.6065453764,0.0,50.0982,7.50834537637
 03/05  18:00:00,45.9365075296,4.0151943007,3.83682569368,0.0,9.17985065927,26.9147,60.5127533769,0.0,50.0982,10.4145533769
 03/05  19:00:00,48.1233811329,4.0151943007,2.86989519462,0.0,9.17985065927,26.9147,63.4325885004,0.0,50.0982,13.3343885004
 03/05  20:00:00,39.8109791602,4.0151943007,0.842532281679,0.0,9.17985065927,19.4245,46.1535444128,0.0,33.3988,12.7547444128
 03/05  21:00:00,39.7062397619,4.0151943007,0.74827455935,0.0,9.17985065927,19.4245,44.3917548301,0.0,33.3988,10.9929548301
 03/05  22:00:00,38.8506600889,4.0151943007,0.00922428522802,0.0,9.17985065927,19.4245,37.8956744932,0.0915687349935,25.0491,12.7550057582
 03/05  23:00:00,38.6597610671,4.0151943007,0.00178374117529,0.0,9.17985065927,19.4245,34.5967431132,7.48415420522,16.6994,10.413188908
 03/05  24:00:00,39.4140574114,4.0151943007,0.0,0.0,9.17985065927,19.4245,24.5566033722,11.0143068285,8.3497,5.1925965437
 03/06  01:00:00,22.6936411554,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.9445731447,22.8373646054,3.33988,5.76732853939
 03/06  02:00:00,14.8317864586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.838982372,0.0,0.0,0.0,1.52997510988,7.4902,3.93196036309,0.0,3.33988,0.592080363087
 03/06  04:00:00,14.8418284212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.9850784005,0.0,0.0,0.0,1.52997510988,7.4902,3.93196627098,0.0,3.33988,0.592086270978
 03/06  06:00:00,22.7480928012,4.0151943007,0.0,0.0,4.58992532963,8.1892,54.2681889292,45.8984889292,8.3497,0.02
 03/06  07:00:00,37.6492308944,4.0151943007,0.0204731310055,0.0,9.17985065927,19.4245,64.861394049,44.1242846211,16.6994,4.03770942789
 03/06  08:00:00,41.9571522126,4.0151943007,0.0239155853043,0.0,9.17985065927,26.9147,72.1257569822,31.3892599705,25.0491,15.6873970117
 03/06  09:00:00,41.9873049259,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.4646175378,18.5561542615,33.3988,14.5096632763
 03/06  10:00:00,34.5299127049,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.7877677089,11.1544965692,25.0491,11.5841711397
 03/06  11:00:00,42.031432496,4.0151943007,0.00237555553279,0.0,9.17985065927,26.9147,60.9877093509,8.82364859499,41.7485,10.4155607559
 03/06  12:00:00,42.8051913091,4.0151943007,0.0143699660125,0.0,9.17985065927,26.9147,53.3325175241,0.0,41.7485,11.5840175241
 03/06  13:00:00,43.0049396193,4.0151943007,0.846255992779,0.0,9.17985065927,26.9147,52.1626131746,0.0,41.7485,10.4141131746
 03/06  14:00:00,35.3226947435,4.0151943007,0.679259479346,0.0,9.17985065927,19.4245,42.6482592316,0.0,33.3988,9.24945923161
 03/06  15:00:00,35.7088146313,4.0151943007,1.03816483918,0.0,9.17985065927,19.4245,33.1337065581,0.0,25.0491,8.08460655809
 03/06  16:00:00,35.7103832853,4.0151943007,1.04694578471,0.0,9.17985065927,19.4245,41.4833682732,0.0,33.3988,8.08456827315
 03/06  17:00:00,44.4460224036,4.0151943007,2.36235227875,0.0,9.17985065927,26.9147,57.6076296204,0.0,50.0982,7.50942962041
 03/06  18:00:00,44.5092546806,4.0151943007,2.43365590626,0.0,9.17985065927,26.9147,60.5136407293,0.0,50.0982,10.4154407293
 03/06  19:00:00,47.1575134424,4.0151943007,1.92835853086,0.0,9.17985065927,26.9147,64.6055165159,0.0,50.0982,14.5073165159
 03/06  20:00:00,39.3752947089,4.0151943007,0.435649272509,0.0,9.17985065927,19.4245,49.086711104,0.0,33.3988,15.687911104
 03/06  21:00:00,38.9171569706,4.0151943007,0.00871677655951,0.0,9.17985065927,19.4245,46.1940483397,0.0415108355059,33.3988,12.7537375042
 03/06  22:00:00,38.7995580967,4.0151943007,0.00380496435137,0.0,9.17985065927,19.4245,40.0879087483,0.530944071809,25.0491,14.5078646765
 03/06  23:00:00,38.6711865713,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.1753454606,2.89215925078,16.6994,11.5837862098
 03/06  24:00:00,39.4193064369,4.0151943007,0.0,0.0,9.17985065927,19.4245,23.3708073066,8.09657054879,8.3497,6.92453675786
 03/07  01:00:00,22.6955078673,4.0151943007,0.0,0.0,4.58992532963,8.1892,28.8304360305,20.2982462197,3.33988,5.19230981074
 03/07  02:00:00,14.8421961156,0.0,0.0,0.0,1.52997510988,7.4902,3.93194816722,0.0,3.33988,0.592068167221
 03/07  03:00:00,14.8571138959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.8804337286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.5939103981,0.0,0.0,0.0,1.52997510988,7.4902,3.93195407682,0.0,3.33988,0.592074076816
 03/07  06:00:00,23.3606519391,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.9300091145,24.5603091145,8.3497,0.02
 03/07  07:00:00,37.9673318868,4.0151943007,0.0224675541065,0.0,9.17985065927,19.4245,40.8980363495,20.1610618179,16.6994,4.03757453159
 03/07  08:00:00,42.0094840518,4.0151943007,0.0158999398768,0.0,9.17985065927,26.9147,51.7014912847,10.9653865551,25.0491,15.6870047296
