Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  09:00:00,42.0488028765,4.0151943007,0.00377161246138,0.0,9.17985065927,26.9147,50.3311292431,2.42501020562,33.3988,14.5073190375
 03/07  10:00:00,34.594530877,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.6398639947,0.00812694575904,25.0491,11.5826370489
 03/07  11:00:00,42.1075023399,4.0151943007,0.00917648041483,0.0,9.17985065927,26.9147,52.1624870016,0.0,41.7485,10.4139870016
 03/07  12:00:00,43.5304956035,4.0151943007,0.697680905881,0.0,9.17985065927,26.9147,53.3318993778,0.0,41.7485,11.5833993778
 03/07  13:00:00,44.9682669191,4.0151943007,2.7851120937,0.0,9.17985065927,26.9147,52.1642274783,0.0,41.7485,10.4157274783
 03/07  14:00:00,37.4053317017,4.0151943007,2.74770173649,0.0,9.17985065927,19.4245,42.6494368055,0.0,33.3988,9.25063680553
 03/07  15:00:00,36.4669157975,4.0151943007,1.80362232948,0.0,9.17985065927,19.4245,33.1334639609,0.0,25.0491,8.0843639609
 03/07  16:00:00,35.1800401087,4.0151943007,0.536902874747,0.0,9.17985065927,19.4245,41.4838040018,0.0,33.3988,8.08500400185
 03/07  17:00:00,42.996950455,4.0151943007,0.951933011366,0.0,9.17985065927,26.9147,57.6074525196,0.0,50.0982,7.50925251961
 03/07  18:00:00,43.1467639269,4.0151943007,1.11411134867,0.0,9.17985065927,26.9147,60.5123692548,0.0,50.0982,10.4141692548
 03/07  19:00:00,46.2653222332,4.0151943007,1.07745336546,0.0,9.17985065927,26.9147,64.6079834578,0.0,50.0982,14.5097834578
 03/07  20:00:00,38.7679480902,4.0151943007,0.0444834858233,0.0,9.17985065927,19.4245,49.1228446023,0.0362530724563,33.3988,15.6877915298
 03/07  21:00:00,38.6874360109,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.2348252487,0.0811007572945,33.3988,12.7549244914
 03/07  22:00:00,38.6187825092,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.0494696296,8.49145475109,25.0491,14.5089148785
 03/07  23:00:00,38.5959383013,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.1751828772,16.8929986795,16.6994,11.5827841976
 03/07  24:00:00,39.3511706729,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.8244856945,22.5501278792,8.3497,6.92465781533
 03/08  01:00:00,22.6374475615,4.0151943007,0.0,0.0,4.58992532963,8.1892,39.1561266104,30.6242453236,3.33988,5.19200128689
 03/08  02:00:00,14.7970389383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.8172928899,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468809,0.0,3.33988,0.592074688089
 03/08  04:00:00,14.8001390825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.9346310012,0.0,0.0,0.0,1.52997510988,7.4902,3.93196058138,0.0,3.33988,0.592080581377
 03/08  06:00:00,22.7016953729,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.7510434858,54.3813434858,8.3497,0.02
 03/08  07:00:00,37.6106024798,4.0151943007,0.0170351160244,0.0,9.17985065927,19.4245,70.7406200684,50.0032519934,16.6994,4.03796807498
 03/08  08:00:00,41.9229001947,4.0151943007,0.0130403377452,0.0,9.17985065927,26.9147,73.7189040018,32.9822977329,25.0491,15.6875062689
 03/08  09:00:00,41.9733136895,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.5077734819,15.9213504679,33.3988,14.187623014
 03/08  10:00:00,34.5333268911,4.0151943007,0.00108153210982,0.0,9.17985065927,19.4245,39.5188271665,2.56575848293,25.0491,11.9039686836
 03/08  11:00:00,42.0687111445,4.0151943007,0.00719244272449,0.0,9.17985065927,26.9147,52.1632175055,0.0,41.7485,10.4147175055
 03/08  12:00:00,43.3203055457,4.0151943007,0.506956691419,0.0,9.17985065927,26.9147,53.3304958641,0.0,41.7485,11.5819958641
 03/08  13:00:00,44.1784679882,4.0151943007,2.01560130691,0.0,9.17985065927,26.9147,52.1615711797,0.0,41.7485,10.4130711797
 03/08  14:00:00,36.9354530395,4.0151943007,2.28668512956,0.0,9.17985065927,19.4245,42.6461514177,0.0,33.3988,9.24735141767
 03/08  15:00:00,36.4430077135,4.0151943007,1.77836124314,0.0,9.17985065927,19.4245,33.1337636297,0.0,25.0491,8.08466362967
 03/08  16:00:00,35.7498910297,4.0151943007,1.09732532412,0.0,9.17985065927,19.4245,40.9069872258,0.0,33.3988,7.50818722584
 03/08  17:00:00,44.4151293688,4.0151943007,2.34780763152,0.0,9.17985065927,26.9147,58.1832684548,0.0,50.0982,8.08506845481
 03/08  18:00:00,44.3667582961,4.0151943007,2.30995188817,0.0,9.17985065927,26.9147,60.513514818,0.0,50.0982,10.415314818
 03/08  19:00:00,47.3926581784,4.0151943007,2.17258134913,0.0,9.17985065927,26.9147,64.60843292,0.0,50.0982,14.51023292
 03/08  20:00:00,39.4372940779,4.0151943007,0.508487382849,0.0,9.17985065927,19.4245,48.5045896924,0.0,33.3988,15.1057896924
 03/08  21:00:00,38.9330896215,4.0151943007,0.0310140751412,0.0,9.17985065927,19.4245,46.7324330642,0.0,33.3988,13.3336330642
 03/08  22:00:00,38.7911936319,4.0151943007,0.00287928856567,0.0,9.17985065927,19.4245,39.3369758282,0.360450155815,25.0491,13.9274256724
 03/08  23:00:00,38.6519360376,4.0151943007,0.0,0.0,9.17985065927,19.4245,30.7133717824,2.42979590599,16.6994,11.5841758764
 03/08  24:00:00,39.4136033518,4.0151943007,0.0,0.0,9.17985065927,19.4245,20.4590596423,5.18424108147,8.3497,6.92511856085
 03/09  01:00:00,22.6918769989,4.0151943007,0.0,0.0,4.58992532963,8.1892,24.3491925935,15.8177906032,3.33988,5.19152199032
 03/09  02:00:00,14.8390035608,0.0,0.0,0.0,1.52997510988,7.4902,3.93193201068,0.0,3.33988,0.592052010684
 03/09  03:00:00,14.8635661431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.8691859378,0.0,0.0,0.0,1.52997510988,7.4902,3.93193794599,0.0,3.33988,0.592057945995
 03/09  05:00:00,15.0220370068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  06:00:00,22.7891557546,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.0053098625,28.6356098625,8.3497,0.02
 03/09  07:00:00,37.6874798998,4.0151943007,0.0202488377755,0.0,9.17985065927,19.4245,48.2155509841,26.904586609,16.6994,4.61156437504
 03/09  08:00:00,41.9957340832,4.0151943007,0.0196139941131,0.0,9.17985065927,26.9147,54.2079634038,14.0542831624,25.0491,15.1045802414
 03/09  09:00:00,42.0356859363,4.0151943007,0.00253764090845,0.0,9.17985065927,26.9147,50.3039137121,2.39581722575,33.3988,14.5092964863
 03/09  10:00:00,34.5868475226,4.0151943007,0.00277862307921,0.0,9.17985065927,19.4245,36.6392493811,0.0078551703108,25.0491,11.5822942108
 03/09  11:00:00,42.1605578348,4.0151943007,0.0588999231597,0.0,9.17985065927,26.9147,52.1632149292,0.0,41.7485,10.4147149292
 03/09  12:00:00,43.6302597663,4.0151943007,0.809821807155,0.0,9.17985065927,26.9147,53.3308821895,0.0,41.7485,11.5823821895
 03/09  13:00:00,44.32641247,4.0151943007,2.16773387207,0.0,9.17985065927,26.9147,52.1621120392,0.0,41.7485,10.4136120392
 03/09  14:00:00,36.3701492727,4.0151943007,1.73650573434,0.0,9.17985065927,19.4245,42.646571374,0.0,33.3988,9.247771374
 03/09  15:00:00,34.9960854967,4.0151943007,0.360944054394,0.0,9.17985065927,19.4245,33.1350192773,0.0,25.0491,8.08591927734
 03/09  16:00:00,34.8253405088,4.0151943007,0.198083349505,0.0,9.17985065927,19.4245,40.9075493567,0.0,33.3988,7.5087493567
 03/09  17:00:00,42.9543712045,4.0151943007,0.916943523076,0.0,9.17985065927,26.9147,58.1829266034,0.0,50.0982,8.08472660338
 03/09  18:00:00,43.1458699642,4.0151943007,1.11913742499,0.0,9.17985065927,26.9147,60.5119479308,0.0,50.0982,10.4137479308
 03/09  19:00:00,46.112143467,4.0151943007,0.936453061743,0.0,9.17985065927,26.9147,64.0280772126,0.0,50.0982,13.9298772126
 03/09  20:00:00,38.8748557313,4.0151943007,0.00435713149285,0.0,9.17985065927,19.4245,49.1192029926,0.032334813527,33.3988,15.688068179
 03/09  21:00:00,38.813841682,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.1354768987,0.982835999053,33.3988,12.7538408997
 03/09  22:00:00,38.7009847632,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.0133616704,15.458272974,25.0491,14.5059886965
 03/09  23:00:00,38.5724184699,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.7950826711,25.5145069743,16.6994,11.5811756968
 03/09  24:00:00,39.3437663917,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.1869324068,25.9136810303,8.3497,6.92355137645
 03/10  01:00:00,22.6125282419,4.0151943007,0.0,0.0,4.58992532963,8.1892,47.2250971297,38.6930286434,3.33988,5.19218848628
 03/10  02:00:00,14.7577408235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.7752468787,0.0,0.0,0.0,1.52997510988,7.4902,3.93197611211,0.0,3.33988,0.592096112107
 03/10  04:00:00,14.7819753315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.4448004228,0.0,0.0,0.0,1.52997510988,7.4902,3.93193027342,0.0,3.33988,0.592050273418
 03/10  06:00:00,23.2057836518,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.7939967723,57.4242967723,8.3497,0.02
 03/10  07:00:00,37.8135403415,4.0151943007,0.0154009122435,0.0,9.17985065927,19.4245,77.8874818541,57.1500892026,16.6994,4.03799265155
 03/10  08:00:00,41.9016651047,4.0151943007,0.0103020207933,0.0,9.17985065927,26.9147,79.8323137165,39.0970517915,25.0491,15.686161925
 03/10  09:00:00,41.9512851209,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.5338541625,23.2055498271,33.3988,13.9295043355
 03/10  10:00:00,34.4991426012,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.5045031389,13.2944458313,25.0491,12.1609573076
 03/10  11:00:00,42.0305633561,4.0151943007,0.00359713599414,0.0,9.17985065927,26.9147,56.5753702268,4.41350745043,41.7485,10.4133627764
 03/10  12:00:00,42.8866193586,4.0151943007,0.0891934222657,0.0,9.17985065927,26.9147,53.3391354698,0.00774288514692,41.7485,11.5828925847
 03/10  13:00:00,43.0136496567,4.0151943007,0.858506973286,0.0,9.17985065927,26.9147,52.1630579975,0.0,41.7485,10.4145579975
 03/10  14:00:00,35.2027272504,4.0151943007,0.572048690331,0.0,9.17985065927,19.4245,42.0663756058,0.0,33.3988,8.66757560583
 03/10  15:00:00,35.0172972258,4.0151943007,0.367749243836,0.0,9.17985065927,19.4245,33.1347451777,0.0,25.0491,8.08564517775
 03/10  16:00:00,35.1998014528,4.0151943007,0.549302047945,0.0,9.17985065927,19.4245,41.4829967264,0.0,33.3988,8.08419672638
 03/10  17:00:00,44.2117477196,4.0151943007,2.1420715768,0.0,9.17985065927,26.9147,57.6065450824,0.0,50.0982,7.50834508236
 03/10  18:00:00,44.863660559,4.0151943007,2.7949829097,0.0,9.17985065927,26.9147,60.5123087889,0.0,50.0982,10.4141087889
 03/10  19:00:00,47.227940551,4.0151943007,2.00747463963,0.0,9.17985065927,26.9147,64.605985466,0.0,50.0982,14.507785466
 03/10  20:00:00,39.1142734208,4.0151943007,0.348693117132,0.0,9.17985065927,19.4245,48.5041380324,0.0,33.3988,15.1053380324
 03/10  21:00:00,38.7469958571,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.7852827154,0.052542059906,33.3988,13.3339406555
 03/10  22:00:00,38.6612202904,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.9939301955,3.01655150562,25.0491,13.9282786899
 03/10  23:00:00,38.6350759417,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.2805897645,9.99776502048,16.6994,11.583424744
 03/10  24:00:00,39.3821046022,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.0973547257,16.8234113066,8.3497,6.92424341915
 03/11  01:00:00,22.6709635329,4.0151943007,0.0,0.0,4.58992532963,8.1892,35.0296588615,26.498418875,3.33988,5.1913599865
 03/11  02:00:00,14.8305118403,0.0,0.0,0.0,1.52997510988,7.4902,3.9319669048,0.0,3.33988,0.592086904802
 03/11  03:00:00,14.8683404066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  04:00:00,14.8814466936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,15.0268690458,0.0,0.0,0.0,1.52997510988,7.4902,3.93197278465,0.0,3.33988,0.592092784646
 03/11  06:00:00,22.7844820199,4.0151943007,0.0,0.0,4.58992532963,8.1892,45.459717068,37.090017068,8.3497,0.02
 03/11  07:00:00,37.6961629652,4.0151943007,0.0238025964114,0.0,9.17985065927,19.4245,52.2735418195,31.5365748673,16.6994,4.03756695219
 03/11  08:00:00,41.9954730529,4.0151943007,0.0170170380074,0.0,9.17985065927,26.9147,45.1975740197,15.5365301466,25.0491,4.61194387312
 03/11  09:00:00,42.0187599995,4.0151943007,0.0,0.0,9.17985065927,26.9147,45.0883649825,7.6510163517,33.3988,4.03854863083
 03/11  10:00:00,34.5706155101,4.0151943007,0.00247427024992,0.0,9.17985065927,19.4245,39.7971149348,1.99400767443,25.0491,12.7540072604
 03/11  11:00:00,42.0558374776,4.0151943007,0.00382151248707,0.0,9.17985065927,26.9147,55.9582165298,2.62836558134,41.7485,11.5813509485
 03/11  12:00:00,42.7984019587,4.0151943007,0.00680890276043,0.0,9.17985065927,26.9147,54.502712156,0.0,41.7485,12.754212156
 03/11  13:00:00,42.8385383335,4.0151943007,0.670048055729,0.0,9.17985065927,26.9147,55.080857413,0.0,41.7485,13.332357413
 03/11  14:00:00,35.4628710679,4.0151943007,0.802672056996,0.0,9.17985065927,19.4245,44.9801700105,0.0,33.3988,11.5813700105
 03/11  15:00:00,34.9661707223,4.0151943007,0.307188989327,0.0,9.17985065927,19.4245,35.4612050013,0.0,25.0491,10.4121050013
 03/11  16:00:00,34.8105721471,4.0151943007,0.159759773127,0.0,9.17985065927,19.4245,43.8117002101,0.0,33.3988,10.4129002101
 03/11  17:00:00,42.7793060079,4.0151943007,0.729763905081,0.0,9.17985065927,26.9147,58.7694228591,0.0,50.0982,8.67122285906
 03/11  18:00:00,42.7696189671,4.0151943007,0.728191515386,0.0,9.17985065927,26.9147,60.511962321,0.0,50.0982,10.413762321
 03/11  19:00:00,45.9542110865,4.0151943007,0.762986363537,0.0,9.17985065927,26.9147,64.6047296738,0.0,50.0982,14.5065296738
 03/11  20:00:00,38.8845132761,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.3631179271,0.0347030725842,33.3988,13.9296148545
 03/11  21:00:00,38.8344580413,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.1859491122,0.616918542674,33.3988,13.1702305695
 03/11  22:00:00,38.733931414,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.1927107588,6.05707030729,25.0491,14.0865404515
 03/11  23:00:00,38.613653117,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.5699749096,10.456191356,16.6994,10.4143835536
 03/11  24:00:00,39.3602292999,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.3836759783,17.9496130096,8.3497,8.08436296867
 03/12  01:00:00,14.8521894852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.836914988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.8498617325,0.0,0.0,0.0,1.52997510988,7.4902,3.93193763737,0.0,3.33988,0.592057637367
 03/12  04:00:00,15.0101695725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.7715423256,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.0323855523,34.0906219902,8.3497,0.592063562145
 03/12  06:00:00,38.7324544291,4.0151943007,0.0190041967097,0.0,9.17985065927,19.4245,50.4263244565,29.6892090186,16.6994,4.03771543786
 03/12  07:00:00,45.1380248115,4.0151943007,0.0167489862334,0.0,9.17985065927,26.9147,47.2251516867,18.1385942177,25.0491,4.03745746896
 03/12  08:00:00,41.9591798391,4.0151943007,0.0,0.0,9.17985065927,26.9147,54.7437548454,17.3074550161,33.3988,4.03749982929
 03/12  09:00:00,34.4783729056,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.34042197,22.2536709088,25.0491,4.03765106114
 03/12  10:00:00,41.9908871558,4.0151943007,0.0205171725956,0.0,9.17985065927,26.9147,73.6860238355,19.1845710743,41.7485,12.7529527611
 03/12  11:00:00,42.70750492,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.5587505474,14.0573575537,41.7485,12.7528929937
 03/12  12:00:00,42.0436993374,4.0151943007,0.0,0.0,9.17985065927,26.9147,59.8955135835,7.73303873244,41.7485,10.4139748511
 03/12  13:00:00,34.5152288864,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.7878964275,8.97570021037,33.3988,10.4133962172
 03/12  14:00:00,34.5117647405,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.0711205387,15.9383893652,25.0491,8.08363117351
 03/12  15:00:00,34.5061924675,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.7267700196,17.243806054,33.3988,8.08416396561
 03/12  16:00:00,41.9449784087,4.0151943007,0.0187276785997,0.0,9.17985065927,26.9147,73.4155288252,15.8094583324,50.0982,7.50787049276
 03/12  17:00:00,41.9459382092,4.0151943007,0.00543095321523,0.0,9.17985065927,26.9147,73.0591452026,12.5493439968,50.0982,10.4116012058
 03/12  18:00:00,41.9512774034,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.4891346719,6.63849225264,50.0982,12.7524424193
 03/12  19:00:00,37.7795773748,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.7933606844,6.06230181281,33.3988,13.3322588715
 03/12  20:00:00,38.8200816788,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.2597866956,5.02500970557,33.3988,9.83597699008
 03/12  21:00:00,38.7319042145,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.6177130447,15.2359568847,25.0491,13.33265616
 03/12  22:00:00,38.6107683478,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.5755609585,20.4636924517,16.6994,10.4124685068
 03/12  23:00:00,39.3607705677,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.0611243451,23.5204290926,8.3497,5.19099525249
 03/12  24:00:00,22.6586795955,4.0151943007,0.0,0.0,4.58992532963,8.1892,42.2513947872,32.5636841264,3.33988,6.34783066079
 03/13  01:00:00,14.8147606431,0.0,0.0,0.0,1.52997510988,7.4902,3.9319615618,0.0,3.33988,0.592081561803
 03/13  02:00:00,14.8400997347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.8455323786,0.0,0.0,0.0,1.52997510988,7.4902,3.93193298234,0.0,3.33988,0.592052982339
 03/13  04:00:00,14.9859946785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.7537232834,4.0151943007,0.0,0.0,4.58992532963,8.1892,51.8604667319,42.9187078176,8.3497,0.592058914308
 03/13  06:00:00,38.7243947149,4.0151943007,0.0220033510798,0.0,9.17985065927,19.4245,59.1929914389,38.455960571,16.6994,4.03763086786
 03/13  07:00:00,45.1469326919,4.0151943007,0.0292792030354,0.0,9.17985065927,26.9147,70.1559229857,30.0024511491,25.0491,15.1043718366
 03/13  08:00:00,41.963343367,4.0151943007,0.00630269276316,0.0,9.17985065927,26.9147,76.4806262235,29.1521723682,33.3988,13.9296538552
 03/13  09:00:00,34.478348596,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.3244069123,27.6905532617,25.0491,11.5847536507
 03/13  10:00:00,41.9955952336,4.0151943007,0.0147274113988,0.0,9.17985065927,26.9147,78.0638561477,25.9010347091,41.7485,10.4143214386
 03/13  11:00:00,42.7213551881,4.0151943007,0.0,0.0,9.17985065927,26.9147,67.9776359818,14.6453229717,41.7485,11.5838130101
 03/13  12:00:00,42.0739504305,4.0151943007,0.0,0.0,9.17985065927,26.9147,55.2713245375,3.10893550187,41.7485,10.4138890357
 03/13  13:00:00,34.5662417259,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.3020906328,0.654746165088,33.3988,9.24854446769
 03/13  14:00:00,34.5934080653,4.0151943007,0.00722559012265,0.0,9.17985065927,19.4245,34.2301418182,1.09648418735,25.0491,8.0845576308
 03/13  15:00:00,34.5748152136,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.1679276056,3.26129794324,33.3988,7.50782966232
 03/13  16:00:00,42.0259408423,4.0151943007,0.024183166035,0.0,9.17985065927,26.9147,58.7377098577,0.55551083709,50.0982,8.08399902056
 03/13  17:00:00,42.0392734382,4.0151943007,0.0146508797101,0.0,9.17985065927,26.9147,60.512013701,0.0,50.0982,10.413813701
 03/13  18:00:00,42.0416034419,4.0151943007,0.0159346660193,0.0,9.17985065927,26.9147,64.0385176125,0.0151246123233,50.0982,13.9251930002
 03/13  19:00:00,37.8467680384,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1714260782,0.0877027123068,33.3988,15.6849233659
 03/13  20:00:00,38.8861817985,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.1515328932,0.0,33.3988,12.7527328932
 03/13  21:00:00,38.802445118,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.2607012336,5.28588117544,25.0491,13.9257200582
 03/13  22:00:00,38.6815105117,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.8443167368,8.56240562878,16.6994,11.582511108
 03/13  23:00:00,39.4260578338,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.935793036,14.6629948927,8.3497,6.92309814329
 03/13  24:00:00,22.7174555347,4.0151943007,0.0,0.0,4.58992532963,8.1892,29.6294581359,21.0972863547,3.33988,5.19229178126
 03/14  01:00:00,14.8739220271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.8945615485,0.0,0.0,0.0,1.52997510988,7.4902,3.93194696652,0.0,3.33988,0.592066966521
 03/14  03:00:00,14.9072331108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.6078780706,0.0,0.0,0.0,1.52997510988,7.4902,3.93195287803,0.0,3.33988,0.592072878026
 03/14  05:00:00,23.3842523762,4.0151943007,0.0,0.0,4.58992532963,8.1892,34.1820990266,25.8123990266,8.3497,0.02
 03/14  06:00:00,39.0528921294,4.0151943007,0.0285340709997,0.0,9.17985065927,19.4245,44.6365359424,23.8998064584,16.6994,4.03732948398
 03/14  07:00:00,44.1539511191,4.0151943007,0.0355227926252,0.0,9.17985065927,26.9147,57.3381235458,16.9344607686,25.0491,15.3545627772
 03/14  08:00:00,42.0225241579,4.0151943007,0.0075638760366,0.0,9.17985065927,26.9147,63.7498467879,16.0968889018,33.3988,14.2541578861
 03/14  09:00:00,34.5302056904,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.2858795316,16.6551040738,25.0491,11.5816754577
 03/14  10:00:00,42.0361862765,4.0151943007,0.020631248488,0.0,9.17985065927,26.9147,71.4522802245,19.2904476911,41.7485,10.4133325334
 03/14  11:00:00,42.7400181194,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.4365382673,10.109591555,41.7485,11.5784467123
 03/14  12:00:00,42.0809985314,4.0151943007,0.0,0.0,9.17985065927,26.9147,53.7921039509,1.63105647117,41.7485,10.4125474797
 03/14  13:00:00,34.566599696,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.9504742068,1.88128561253,33.3988,8.67038859427
 03/14  14:00:00,34.5895577677,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.8130354905,1.6792787466,25.0491,8.08465674386
 03/14  15:00:00,34.6008030694,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.0380651965,0.130801231637,33.3988,7.50846396489
 03/14  16:00:00,42.063165327,4.0151943007,0.0306032564609,0.0,9.17985065927,26.9147,58.1816752548,0.0,50.0982,8.08347525477
 03/14  17:00:00,42.4098509577,4.0151943007,0.362486355262,0.0,9.17985065927,26.9147,60.512676277,0.0,50.0982,10.414476277
 03/14  18:00:00,43.2382248048,4.0151943007,1.18589780389,0.0,9.17985065927,26.9147,64.0262381281,0.0,50.0982,13.9280381281
 03/14  19:00:00,37.9299111081,4.0151943007,0.199418566082,0.0,9.17985065927,19.4245,49.0842608888,0.0,33.3988,15.6854608888
 03/14  20:00:00,38.7581746541,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.2020719766,0.0500119270091,33.3988,12.7532600496
 03/14  21:00:00,38.6753749829,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.8061791832,5.83141049928,25.0491,13.9256686839
 03/14  22:00:00,38.6490639632,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.4818295764,14.2019451269,16.6994,11.5804844494
 03/14  23:00:00,39.414275226,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.7997972079,17.1025547386,8.3497,6.3475424693
 03/14  24:00:00,22.6853886269,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.6778870845,28.5715535314,3.33988,5.76645355307
 03/15  01:00:00,14.8347434987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.8680105055,0.0,0.0,0.0,1.52997510988,7.4902,3.93195702065,0.0,3.33988,0.592077020645
 03/15  03:00:00,14.88553791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  04:00:00,15.0438535802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.8189957218,4.0151943007,0.0,0.0,4.58992532963,8.1892,38.5192200511,29.5774242327,8.3497,0.592095818386
 03/15  06:00:00,38.7947781542,4.0151943007,0.0278336598131,0.0,9.17985065927,19.4245,45.8687325386,25.1315113795,16.6994,4.03782115918
 03/15  07:00:00,44.1461736088,4.0151943007,0.0281009013939,0.0,9.17985065927,26.9147,56.6871017479,16.5346437291,25.0491,15.1033580188
 03/15  08:00:00,42.0276383713,4.0151943007,0.0,0.0,9.17985065927,26.9147,60.5591335571,12.653433547,33.3988,14.5069000101
 03/15  09:00:00,34.5511025692,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.8161165328,12.1883172077,25.0491,11.5786993251
 03/15  10:00:00,42.0700698269,4.0151943007,0.01675484891,0.0,9.17985065927,26.9147,60.9585046932,9.37574888428,41.7485,9.83425580892
 03/15  11:00:00,42.8044255041,4.0151943007,0.0114449481047,0.0,9.17985065927,26.9147,53.3324744441,0.0,41.7485,11.5839744441
 03/15  12:00:00,42.3767941279,4.0151943007,0.213622104339,0.0,9.17985065927,26.9147,52.1605304878,0.0,41.7485,10.4120304878
 03/15  13:00:00,34.6307185401,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.7127931875,0.0663098299645,33.3988,9.2476833575
 03/15  14:00:00,34.6297117346,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.6296651457,0.072495820128,25.0491,7.50806932562
 03/15  15:00:00,34.6377213986,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.5062565907,0.0236054201538,33.3988,8.08385117057
 03/15  16:00:00,42.2858585493,4.0151943007,0.195024407571,0.0,9.17985065927,26.9147,58.1825381036,0.0,50.0982,8.08433810358
 03/15  17:00:00,43.3920681386,4.0151943007,1.30576963016,0.0,9.17985065927,26.9147,59.9329654401,0.0,50.0982,9.83476544008
 03/15  18:00:00,44.1421422178,4.0151943007,2.06382443956,0.0,9.17985065927,26.9147,64.6060437543,0.0,50.0982,14.5078437543
 03/15  19:00:00,37.8207938504,4.0151943007,0.952414609686,0.0,9.17985065927,19.4245,48.502787966,0.0,33.3988,15.103987966
 03/15  20:00:00,39.3908007063,4.0151943007,0.428147271972,0.0,9.17985065927,19.4245,46.151012675,0.0,33.3988,12.752212675
 03/15  21:00:00,38.8415501673,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.082020594,0.103660930397,25.0491,13.9292596636
 03/15  22:00:00,38.6777590871,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.4776128473,7.19587046713,16.6994,11.5823423802
 03/15  23:00:00,39.4191010772,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.9675667656,14.6939694214,8.3497,6.92389734418
 03/15  24:00:00,22.7040354276,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.2562562283,22.724696183,3.33988,5.19168004533
 03/16  01:00:00,14.8483572721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.8556735407,0.0,0.0,0.0,1.52997510988,7.4902,3.93192892785,0.0,3.33988,0.592048927849
 03/16  03:00:00,14.8692971578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,15.0274490385,0.0,0.0,0.0,1.52997510988,7.4902,3.93193486562,0.0,3.33988,0.592054865621
 03/16  05:00:00,22.7979807873,4.0151943007,0.0,0.0,4.58992532963,8.1892,42.1656366584,33.7959366584,8.3497,0.02
 03/16  06:00:00,38.759134294,4.0151943007,0.0237372606347,0.0,9.17985065927,19.4245,50.0519409917,29.3146873444,16.6994,4.03785364734
 03/16  07:00:00,44.0963402294,4.0151943007,0.0273923222746,0.0,9.17985065927,26.9147,64.0655581138,23.3311757003,25.0491,15.6852824136
 03/16  08:00:00,41.9783691861,4.0151943007,0.00310314344652,0.0,9.17985065927,26.9147,65.4122950812,18.0886660985,33.3988,13.9248289827
 03/16  09:00:00,34.5070109152,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.8832101422,12.2528386139,25.0491,11.5812715283
 03/16  10:00:00,42.011070104,4.0151943007,0.00206007932107,0.0,9.17985065927,26.9147,61.822454439,9.66120211819,41.7485,10.4127523208
 03/16  11:00:00,42.7660393001,4.0151943007,0.00567399627386,0.0,9.17985065927,26.9147,52.7514920805,0.0,41.7485,11.0029920805
 03/16  12:00:00,42.732688755,4.0151943007,0.594039528786,0.0,9.17985065927,26.9147,52.1617728103,0.0,41.7485,10.4132728103
 03/16  13:00:00,34.9280707625,4.0151943007,0.300881970213,0.0,9.17985065927,19.4245,42.6462366197,0.0,33.3988,9.24743661969
 03/16  14:00:00,34.636356317,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.5563881561,0.0,25.0491,7.50728815614
 03/16  15:00:00,34.7408068065,4.0151943007,0.101822732449,0.0,9.17985065927,19.4245,41.4834635696,0.0,33.3988,8.08466356957
 03/16  16:00:00,43.2094936932,4.0151943007,1.14608592475,0.0,9.17985065927,26.9147,57.6059796724,0.0,50.0982,7.50777967235
 03/16  17:00:00,43.918733397,4.0151943007,1.85839462918,0.0,9.17985065927,26.9147,60.5117375143,0.0,50.0982,10.4135375143
 03/16  18:00:00,44.3208824361,4.0151943007,2.26659496274,0.0,9.17985065927,26.9147,64.0264504172,0.0,50.0982,13.9282504172
 03/16  19:00:00,37.8478017169,4.0151943007,1.00366407244,0.0,9.17985065927,19.4245,49.0831558725,0.0,33.3988,15.6843558725
 03/16  20:00:00,39.453523174,4.0151943007,0.518046526089,0.0,9.17985065927,19.4245,46.1520763916,0.0,33.3988,12.7532763916
 03/16  21:00:00,38.8200850815,4.0151943007,0.00153101408111,0.0,9.17985065927,19.4245,39.0592408163,0.0828490992318,25.0491,13.9272917171
 03/16  22:00:00,38.6622054057,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.7877568761,3.50849981901,16.6994,11.5798570571
 03/16  23:00:00,39.3997439144,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.6248665318,11.9271490364,8.3497,6.3480174954
 03/16  24:00:00,22.6697180538,4.0151943007,0.0,0.0,4.58992532963,8.1892,36.1009993149,26.9945213005,3.33988,5.76659801447
 03/17  01:00:00,14.8235954977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.8505246218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.8617454304,0.0,0.0,0.0,1.52997510988,7.4902,3.9319710649,0.0,3.33988,0.592091064898
 03/17  04:00:00,15.5370232075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.2890810394,4.0151943007,0.0,0.0,4.58992532963,8.1892,44.5753074812,35.6335234464,8.3497,0.592084034852
 03/17  06:00:00,38.9641637135,4.0151943007,0.0213548959461,0.0,9.17985065927,19.4245,53.6588414398,32.9217034699,16.6994,4.03773796997
 03/17  07:00:00,44.0836350138,4.0151943007,0.0221093767954,0.0,9.17985065927,26.9147,67.2430721447,27.0916744489,25.0491,15.1022976958
 03/17  08:00:00,41.9916802353,4.0151943007,0.0018355450804,0.0,9.17985065927,26.9147,64.057822457,16.730939929,33.3988,13.928082528
 03/17  09:00:00,34.5782144241,4.0151943007,0.00351704933364,0.0,9.17985065927,19.4245,38.8472415894,2.21629045999,25.0491,11.5818511295
 03/17  10:00:00,42.1528694788,4.0151943007,0.0221397667241,0.0,9.17985065927,26.9147,52.1662367159,0.00399947966015,41.7485,10.4137372363
 03/17  11:00:00,45.3587606255,4.0151943007,2.46681733429,0.0,9.17985065927,26.9147,53.3302160141,0.0,41.7485,11.5817160141
 03/17  12:00:00,49.4995688941,4.0151943007,7.22919260211,0.0,9.17985065927,26.9147,52.1610240536,0.0,41.7485,10.4125240536
 03/17  13:00:00,43.5183081081,4.0151943007,8.77592346703,0.0,9.17985065927,19.4245,42.0688259536,0.0,33.3988,8.67002595365
 03/17  14:00:00,43.2350915065,4.0151943007,8.46897549655,0.0,9.17985065927,19.4245,33.1338735437,0.0,25.0491,8.08477354366
 03/17  15:00:00,42.2832238078,4.0151943007,7.51279053995,0.0,9.17985065927,19.4245,40.9058926548,0.0,33.3988,7.50709265483
 03/17  16:00:00,51.2383372763,4.0151943007,8.97810601996,0.0,9.17985065927,26.9147,58.181900729,0.0,50.0982,8.08370072895
 03/17  17:00:00,52.8012067731,4.0151943007,10.580063503,0.0,9.17985065927,26.9147,60.5095774974,0.0,50.0982,10.4113774974
 03/17  18:00:00,54.4106677421,4.0151943007,12.2192425677,0.0,9.17985065927,26.9147,64.0248192376,0.0,50.0982,13.9266192376
 03/17  19:00:00,46.4277697402,4.0151943007,9.62929043247,0.0,9.17985065927,19.4245,48.5024500811,0.0,33.3988,15.1036500811
 03/17  20:00:00,46.4719616867,4.0151943007,7.57320685328,0.0,9.17985065927,19.4245,46.1511401247,0.0,33.3988,12.7523401247
 03/17  21:00:00,44.0681690398,4.0151943007,5.23112785313,0.0,9.17985065927,19.4245,38.9763472328,0.0,25.0491,13.9272472328
 03/17  22:00:00,42.3457670881,4.0151943007,3.51821722648,0.0,9.17985065927,19.4245,28.280735229,0.0,16.6994,11.581335229
 03/17  23:00:00,40.6329486053,4.0151943007,1.04922751677,0.0,9.17985065927,19.4245,14.6972779676,0.0,8.3497,6.34757796758
 03/17  24:00:00,22.8723360367,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.30303162555,0.196753907456,3.33988,5.76639771809
 03/18  01:00:00,15.0077525452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  02:00:00,15.015171723,0.0,0.0,0.0,1.52997510988,7.4902,3.93192729159,0.0,3.33988,0.592047291588
 03/18  03:00:00,15.0128742176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,15.1734300231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.9523870742,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.556395277,2.61460754903,8.3497,0.592087727952
 03/18  06:00:00,38.9386082912,4.0151943007,0.0410092341065,0.0,9.17985065927,19.4245,20.7371496304,0.0,16.6994,4.03774963044
 03/18  07:00:00,44.2846678218,4.0151943007,0.0372097539988,0.0,9.17985065927,26.9147,29.0867053783,0.0,25.0491,4.03760537827
 03/18  08:00:00,42.1450680944,4.0151943007,0.00757236307544,0.0,9.17985065927,26.9147,37.4369436004,0.0,33.3988,4.03814360044
 03/18  09:00:00,34.6588044259,4.0151943007,0.00297499489051,0.0,9.17985065927,19.4245,37.8266504131,0.0255984661098,25.0491,12.751951947
 03/18  10:00:00,43.6926477204,4.0151943007,1.52390165349,0.0,9.17985065927,26.9147,53.328870056,0.0,41.7485,11.580370056
 03/18  11:00:00,48.952238092,4.0151943007,6.03305870976,0.0,9.17985065927,26.9147,54.4999225498,0.0,41.7485,12.7514225498
 03/18  12:00:00,51.3115410847,4.0151943007,9.01674521437,0.0,9.17985065927,26.9147,54.5004540574,0.0,41.7485,12.7519540574
 03/18  13:00:00,44.1166801797,4.0151943007,9.36405376976,0.0,9.17985065927,19.4245,44.9782354573,0.0,33.3988,11.5794354573
 03/18  14:00:00,44.0429979854,4.0151943007,9.27709050201,0.0,9.17985065927,19.4245,34.8835188793,0.0,25.0491,9.83441887929
 03/18  15:00:00,44.3906406384,4.0151943007,9.6196444439,0.0,9.17985065927,19.4245,43.8104549198,0.0,33.3988,10.4116549198
 03/18  16:00:00,53.5737320135,4.0151943007,11.3123755951,0.0,9.17985065927,26.9147,59.3440306686,0.0,50.0982,9.2458306686
 03/18  17:00:00,53.1740106164,4.0151943007,10.9210344312,0.0,9.17985065927,26.9147,59.9329592368,0.0,50.0982,9.83475923683
 03/18  18:00:00,55.3152085703,4.0151943007,13.0854935305,0.0,9.17985065927,26.9147,64.6044098318,0.0,50.0982,14.5062098318
 03/18  19:00:00,48.3739314655,4.0151943007,11.3820751227,0.0,9.17985065927,19.4245,47.3247686824,0.0,33.3988,13.9259686824
 03/18  20:00:00,47.1587595369,4.0151943007,8.08322973082,0.0,9.17985065927,19.4245,46.1509536007,0.0,33.3988,12.7521536007
 03/18  21:00:00,45.9625212064,4.0151943007,6.98670672359,0.0,9.17985065927,19.4245,38.9711945355,0.0,25.0491,13.9220945355
 03/18  22:00:00,44.7958413202,4.0151943007,5.95342407214,0.0,9.17985065927,19.4245,27.1109063126,0.0,16.6994,10.4115063126
 03/18  23:00:00,43.2673224483,4.0151943007,3.66731004776,0.0,9.17985065927,19.4245,15.8563014177,0.0,8.3497,7.50660141773
 03/18  24:00:00,22.8886882342,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.70913897538,0.178227667965,3.33988,5.19103130742
 03/19  01:00:00,15.0291672482,0.0,0.0,0.0,1.52997510988,7.4902,3.93195349653,0.0,3.33988,0.592073496525
 03/19  02:00:00,15.041329584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  03:00:00,15.0434440805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,15.2022133961,0.0,0.0,0.0,1.52997510988,7.4902,3.93195939765,0.0,3.33988,0.592079397651
 03/19  05:00:00,23.0154646312,4.0151943007,0.0310058591646,0.0,4.58992532963,8.1892,8.6595583336,0.289858333596,8.3497,0.02
 03/19  06:00:00,38.9874441055,4.0151943007,0.0525388692997,0.0,9.17985065927,19.4245,20.7366408058,0.0,16.6994,4.03724080582
 03/19  07:00:00,44.3164757556,4.0151943007,0.0472691789764,0.0,9.17985065927,26.9147,29.0862759363,0.0,25.0491,4.03717593626
 03/19  08:00:00,42.4637347746,4.0151943007,0.310136282763,0.0,9.17985065927,26.9147,37.4358424443,0.0,33.3988,4.03704244432
 03/19  09:00:00,34.6625784856,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.1278305547,0.0409923104525,25.0491,4.03773824428
 03/19  10:00:00,43.25373326,4.0151943007,1.08346188654,0.0,9.17985065927,26.9147,54.5007099405,0.0,41.7485,12.7522099405
 03/19  11:00:00,46.7689911387,4.0151943007,3.86171107805,0.0,9.17985065927,26.9147,54.5006816904,0.0,41.7485,12.7521816904
 03/19  12:00:00,48.6045415986,4.0151943007,6.3424517669,0.0,9.17985065927,26.9147,52.1607922594,0.0,41.7485,10.4122922594
 03/19  13:00:00,40.2548573585,4.0151943007,5.55074428901,0.0,9.17985065927,19.4245,43.8112537764,0.0,33.3988,10.4124537764
 03/19  14:00:00,39.4838803735,4.0151943007,4.77111030828,0.0,9.17985065927,19.4245,32.5560436801,0.0,25.0491,7.50694368011
 03/19  15:00:00,39.3520019513,4.0151943007,4.63411636707,0.0,9.17985065927,19.4245,40.9061133318,0.0,33.3988,7.50731333183
 03/19  16:00:00,48.8144159966,4.0151943007,6.60633511771,0.0,9.17985065927,26.9147,58.182665871,0.0,50.0982,8.08446587097
 03/19  17:00:00,50.3404648167,4.0151943007,8.13240717356,0.0,9.17985065927,26.9147,60.4563849237,0.0,50.0982,10.3581849237
 03/19  18:00:00,52.7909402657,4.0151943007,10.5741631941,0.0,9.17985065927,26.9147,62.3244724309,0.0,50.0982,12.2262724309
 03/19  19:00:00,45.5328029578,4.0151943007,8.50777315881,0.0,9.17985065927,19.4245,46.1514719881,0.0,33.3988,12.7526719881
 03/19  20:00:00,46.0875997329,4.0151943007,6.97925399101,0.0,9.17985065927,19.4245,43.8107087369,0.0,33.3988,10.4119087369
 03/19  21:00:00,42.0506687919,4.0151943007,3.09307374179,0.0,9.17985065927,19.4245,37.8005623186,0.0,25.0491,12.7514623186
 03/19  22:00:00,39.7414935313,4.0151943007,0.915827127866,0.0,9.17985065927,19.4245,27.1114422422,0.0,16.6994,10.4120422422
 03/19  23:00:00,39.6395489831,4.0151943007,0.0707718478343,0.0,9.17985065927,19.4245,13.6144153875,0.0737472786899,8.3497,5.19096810877
 03/19  24:00:00,22.85403172,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.86473455922,0.177501615711,3.33988,6.34735294351
 03/20  01:00:00,15.0177323937,0.0,0.0,0.0,1.52997510988,7.4902,3.93193983212,0.0,3.33988,0.592059832122
 03/20  02:00:00,15.0448149206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,15.0500627826,0.0,0.0,0.0,1.52997510988,7.4902,3.93194575258,0.0,3.33988,0.592065752582
 03/20  04:00:00,15.2227781166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,23.0119469443,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.50573590804,0.136035908043,8.3497,0.02
 03/20  06:00:00,39.0192185598,4.0151943007,0.0613760901473,0.0,9.17985065927,19.4245,20.7368658125,0.0,16.6994,4.0374658125
 03/20  07:00:00,44.7121134154,4.0151943007,0.427918427667,0.0,9.17985065927,26.9147,40.7319933986,0.0,25.0491,15.6828933986
 03/20  08:00:00,44.4393226387,4.0151943007,2.26369181926,0.0,9.17985065927,26.9147,47.3222142138,0.0,33.3988,13.9234142138
 03/20  09:00:00,37.8923787661,4.0151943007,3.19347388606,0.0,9.17985065927,19.4245,36.0509716055,0.0,25.0491,11.0018716055
 03/20  10:00:00,47.3159480331,4.0151943007,5.11327417311,0.0,9.17985065927,26.9147,52.160587872,0.0,41.7485,10.412087872
 03/20  11:00:00,52.3070933821,4.0151943007,9.36088823182,0.0,9.17985065927,26.9147,53.3290187869,0.0,41.7485,11.5805187869
 03/20  12:00:00,55.4166380415,4.0151943007,13.1015072667,0.0,9.17985065927,26.9147,52.1604703546,0.0,41.7485,10.4119703546
 03/20  13:00:00,46.4713259833,4.0151943007,11.7132506489,0.0,9.17985065927,19.4245,42.0694797138,0.0,33.3988,8.6706797138
 03/20  14:00:00,45.0755553407,4.0151943007,10.3086041798,0.0,9.17985065927,19.4245,32.5565077328,0.0,25.0491,7.50740773281
 03/20  15:00:00,44.4479314708,4.0151943007,9.67612559154,0.0,9.17985065927,19.4245,41.4834996695,0.0,33.3988,8.08469966947
 03/20  16:00:00,54.0234569242,4.0151943007,11.7614805269,0.0,9.17985065927,26.9147,57.6050702297,0.0,50.0982,7.50687022969
 03/20  17:00:00,56.8353387483,4.0151943007,14.5648836079,0.0,9.17985065927,26.9147,60.510590615,0.0,50.0982,10.412390615
 03/20  18:00:00,58.0639983496,4.0151943007,15.8055709015,0.0,9.17985065927,26.9147,64.0224228127,0.0,50.0982,13.9242228127
 03/20  19:00:00,48.8795118402,4.0151943007,11.8430068213,0.0,9.17985065927,19.4245,48.5024309433,0.0,33.3988,15.1036309433
 03/20  20:00:00,48.669727442,4.0151943007,9.59033383836,0.0,9.17985065927,19.4245,46.1502547792,0.0,33.3988,12.7514547792
 03/20  21:00:00,44.9670905033,4.0151943007,5.99644719157,0.0,9.17985065927,19.4245,38.9741691951,0.0,25.0491,13.9250691951
 03/20  22:00:00,43.6592192686,4.0151943007,4.8163454879,0.0,9.17985065927,19.4245,28.2783703148,0.0,16.6994,11.5789703148
 03/20  23:00:00,42.3089669604,4.0151943007,2.70636203726,0.0,9.17985065927,19.4245,14.6979746341,0.0,8.3497,6.3482746341
 03/20  24:00:00,22.8757646008,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.70637629233,0.175108489727,3.33988,5.19138780261
 03/21  01:00:00,14.9862773229,0.0,0.0,0.0,1.52997510988,7.4902,3.93196648119,0.0,3.33988,0.592086481188
 03/21  02:00:00,14.991961085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.9884571405,0.0,0.0,0.0,1.52997510988,7.4902,3.93194653867,0.0,3.33988,0.592066538667
 03/21  04:00:00,15.7526697386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.4887656669,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.6994838782,3.32978387822,8.3497,0.02
 03/21  06:00:00,39.0917929948,4.0151943007,0.0243379121361,0.0,9.17985065927,19.4245,23.7687116513,3.03182133077,16.6994,4.03749032051
 03/21  07:00:00,44.1422547796,4.0151943007,0.021081881856,0.0,9.17985065927,26.9147,42.1368687134,1.98505459031,25.0491,15.1027141231
 03/21  08:00:00,42.0044189361,4.0151943007,0.0,0.0,9.17985065927,26.9147,51.2352692736,3.90660543466,33.3988,13.929863839
 03/21  09:00:00,34.5173217274,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4961754512,4.86652328985,25.0491,11.5805521613
 03/21  10:00:00,42.0259951567,4.0151943007,0.00417385811768,0.0,9.17985065927,26.9147,54.210598094,2.05017155629,41.7485,10.4119265377
 03/21  11:00:00,42.8575530172,4.0151943007,0.0801600750201,0.0,9.17985065927,26.9147,53.3342958749,0.00681482022804,41.7485,11.5789810547
 03/21  12:00:00,43.5453712303,4.0151943007,1.40265303273,0.0,9.17985065927,26.9147,51.5825431022,0.0,41.7485,9.8340431022
 03/21  13:00:00,36.4255449552,4.0151943007,1.79140339812,0.0,9.17985065927,19.4245,42.644909254,0.0,33.3988,9.24610925401
 03/21  14:00:00,36.123009882,4.0151943007,1.47142822299,0.0,9.17985065927,19.4245,32.5568165317,0.0,25.0491,7.50771653171
 03/21  15:00:00,35.7957096856,4.0151943007,1.15224675301,0.0,9.17985065927,19.4245,40.9071955586,0.0,33.3988,7.50839555857
 03/21  16:00:00,44.485914397,4.0151943007,2.42682687823,0.0,9.17985065927,26.9147,58.1821290633,0.0,50.0982,8.08392906332
 03/21  17:00:00,45.2026510433,4.0151943007,3.14692021676,0.0,9.17985065927,26.9147,59.9327899655,0.0,50.0982,9.83458996549
 03/21  18:00:00,45.5821807533,4.0151943007,3.53463096751,0.0,9.17985065927,26.9147,64.0241454153,0.0,50.0982,13.9259454153
 03/21  19:00:00,37.7939076199,4.0151943007,1.14242275387,0.0,9.17985065927,19.4245,49.0811126751,0.0,33.3988,15.6823126751
 03/21  20:00:00,39.0499247047,4.0151943007,0.300498542045,0.0,9.17985065927,19.4245,45.5708342039,0.0,33.3988,12.1720342039
 03/21  21:00:00,38.6787519161,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.0775486338,0.0990684711392,25.0491,13.9293801627
 03/21  22:00:00,38.6412665433,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.055944,2.77595576522,16.6994,11.5805882348
 03/21  23:00:00,39.3794996343,4.0151943007,0.0,0.0,9.17985065927,19.4245,25.8988929212,11.2018797989,8.3497,6.34731312228
 03/21  24:00:00,22.6562341827,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.2206223694,23.689460603,3.33988,5.19128176641
 03/22  01:00:00,14.8080120473,0.0,0.0,0.0,1.52997510988,7.4902,3.93197339877,0.0,3.33988,0.592093398772
 03/22  02:00:00,14.825187968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.8323821726,0.0,0.0,0.0,1.52997510988,7.4902,3.9319275735,0.0,3.33988,0.592047573501
 03/22  04:00:00,14.9920932226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.7620950674,4.0151943007,0.0,0.0,4.58992532963,8.1892,41.6069324803,32.6651789671,8.3497,0.59205351312
 03/22  06:00:00,38.7346691869,4.0151943007,0.0186219426027,0.0,9.17985065927,19.4245,46.2933180245,25.555985085,16.6994,4.03793293958
 03/22  07:00:00,44.0992068094,4.0151943007,0.0227084807818,0.0,9.17985065927,26.9147,55.6474011628,15.4963537424,25.0491,15.1019474205
 03/22  08:00:00,41.9779054272,4.0151943007,0.0,0.0,9.17985065927,26.9147,61.7482179788,14.4288578583,33.3988,13.9205601204
 03/22  09:00:00,34.492214118,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.5457629954,15.4963124793,25.0491,11.0003505161
 03/22  10:00:00,42.0026239077,4.0151943007,0.00424680213695,0.0,9.17985065927,26.9147,64.6156232739,12.4556987143,41.7485,10.4114245596
 03/22  11:00:00,42.744366298,4.0151943007,0.000772536990573,0.0,9.17985065927,26.9147,53.7117015089,0.383581184788,41.7485,11.5796203241
 03/22  12:00:00,42.2003032038,4.0151943007,0.0854315074828,0.0,9.17985065927,26.9147,51.5898631488,0.00640542741992,41.7485,9.83495772137
 03/22  13:00:00,34.5919458532,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.7238570413,0.0788818489347,33.3988,9.24617519237
 03/22  14:00:00,34.5915883785,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.5856287191,0.0299298685066,25.0491,7.50659885059
 03/22  15:00:00,34.5925066869,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.9238184981,0.0177375620284,33.3988,7.50728093607
 03/22  16:00:00,42.2995389819,4.0151943007,0.274688131182,0.0,9.17985065927,26.9147,58.1819611012,0.0,50.0982,8.08376110123
 03/22  17:00:00,42.7854489323,4.0151943007,0.758843949035,0.0,9.17985065927,26.9147,59.9334973085,0.0,50.0982,9.8352973085
 03/22  18:00:00,43.2662614046,4.0151943007,1.24066327965,0.0,9.17985065927,26.9147,64.0234315839,0.0,50.0982,13.9252315839
 03/22  19:00:00,37.0267424915,4.0151943007,0.232995393131,0.0,9.17985065927,19.4245,48.500016609,0.0,33.3988,15.101216609
 03/22  20:00:00,38.8661412018,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.1868683993,0.037461624064,33.3988,12.7506067752
 03/22  21:00:00,38.7679897399,4.0151943007,0.00250640579414,0.0,9.17985065927,19.4245,40.8352503373,1.86007325748,25.0491,13.9260770798
 03/22  22:00:00,38.6418085519,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.379346633,6.10038421798,16.6994,11.579562415
 03/22  23:00:00,39.3911855615,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.4287657572,12.7315465114,8.3497,6.34751924583
 03/22  24:00:00,22.6705344042,4.0151943007,0.0,0.0,4.58992532963,8.1892,33.4463446788,24.9152966401,3.33988,5.19116803869
 03/23  01:00:00,14.8211588608,0.0,0.0,0.0,1.52997510988,7.4902,3.93196141337,0.0,3.33988,0.592081413367
 03/23  02:00:00,14.8363619013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.8429550149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,14.9924453182,0.0,0.0,0.0,1.52997510988,7.4902,3.93196730192,0.0,3.33988,0.592087301922
 03/23  05:00:00,22.7513015781,4.0151943007,0.0,0.0,4.58992532963,8.1892,48.6062675083,40.2365675083,8.3497,0.02
 03/23  06:00:00,38.7133067888,4.0151943007,0.0197155178036,0.0,9.17985065927,19.4245,58.2034929179,37.4670482546,16.6994,4.03704466334
 03/23  07:00:00,44.0710679121,4.0151943007,0.0209225384318,0.0,9.17985065927,26.9147,69.1007428745,28.9511653004,25.0491,15.100477574
 03/23  08:00:00,41.9679871724,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.5151335559,22.1909169893,33.3988,13.9254165666
 03/23  09:00:00,34.5256953486,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.9497552226,11.3206634603,25.0491,11.5799917623
 03/23  10:00:00,42.0557889582,4.0151943007,0.00568818871737,0.0,9.17985065927,26.9147,54.9375406863,3.35437220167,41.7485,9.83466848468
 03/23  11:00:00,42.9387924525,4.0151943007,0.122181562737,0.0,9.17985065927,26.9147,53.3360038228,0.00716218520039,41.7485,11.5803416376
 03/23  12:00:00,44.4539573865,4.0151943007,2.25540530701,0.0,9.17985065927,26.9147,52.1604721291,0.0,41.7485,10.4119721291
 03/23  13:00:00,37.9036604452,4.0151943007,3.21524802597,0.0,9.17985065927,19.4245,42.0693481313,0.0,33.3988,8.67054813133
 03/23  14:00:00,37.358271852,4.0151943007,2.6599599837,0.0,9.17985065927,19.4245,32.556828064,0.0,25.0491,7.50772806397
 03/23  15:00:00,36.613615331,4.0151943007,1.9143533562,0.0,9.17985065927,19.4245,41.4827241666,0.0,33.3988,8.08392416662
 03/23  16:00:00,45.0501305852,4.0151943007,2.8957530207,0.0,9.17985065927,26.9147,57.6047897649,0.0,50.0982,7.50658976488
 03/23  17:00:00,46.1972926752,4.0151943007,4.08813389664,0.0,9.17985065927,26.9147,60.510221143,0.0,50.0982,10.412021143
