Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  18:00:00,47.744161512,4.0151943007,5.63120132731,0.0,9.17985065927,26.9147,63.4427515206,0.0,50.0982,13.3445515206
 03/23  19:00:00,40.0231675489,4.0151943007,3.12663333037,0.0,9.17985065927,19.4245,48.4998995149,0.0,33.3988,15.1010995149
 03/23  20:00:00,40.1835869915,4.0151943007,1.20383647074,0.0,9.17985065927,19.4245,46.148113061,0.0,33.3988,12.749313061
 03/23  21:00:00,39.2541069165,4.0151943007,0.359596524363,0.0,9.17985065927,19.4245,38.9750062048,0.0,25.0491,13.9259062048
 03/23  22:00:00,38.7726084157,4.0151943007,0.00811892280578,0.0,9.17985065927,19.4245,28.3071944743,0.029279471504,16.6994,11.5785150028
 03/23  23:00:00,39.5147144478,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.8130181116,0.115253762693,8.3497,6.3480643489
 03/23  24:00:00,22.7905334396,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.76285699967,0.232119219266,3.33988,5.1908577804
 03/24  01:00:00,14.93769096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.960075863,0.0,0.0,0.0,1.52997510988,7.4902,3.93196909614,0.0,3.33988,0.592089096144
 03/24  03:00:00,14.9650702725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.705396537,0.0,0.0,0.0,1.52997510988,7.4902,3.93197497251,0.0,3.33988,0.592094972513
 03/24  05:00:00,23.4789892793,4.0151943007,0.0,0.0,4.58992532963,8.1892,19.0807512232,10.7110512232,8.3497,0.02
 03/24  06:00:00,39.1361697569,4.0151943007,0.0322098951983,0.0,9.17985065927,19.4245,29.8128322989,9.0756614544,16.6994,4.03777084447
 03/24  07:00:00,44.2227400823,4.0151943007,0.0415565212665,0.0,9.17985065927,26.9147,42.493645764,2.34499142806,25.0491,15.0995543359
 03/24  08:00:00,42.0864296388,4.0151943007,0.00890244418155,0.0,9.17985065927,26.9147,49.0065702412,1.68388048304,33.3988,13.9238897582
 03/24  09:00:00,34.6020780486,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.378382502,0.751010018067,25.0491,11.5782724839
 03/24  10:00:00,42.1400454845,4.0151943007,0.0329371767356,0.0,9.17985065927,26.9147,51.7412924883,0.160209286038,41.7485,9.83258320227
 03/24  11:00:00,42.9769066429,4.0151943007,0.132642014478,0.0,9.17985065927,26.9147,53.3439210096,0.0149698935569,41.7485,11.580451116
 03/24  12:00:00,43.9043795522,4.0151943007,1.69437522849,0.0,9.17985065927,26.9147,51.5816944497,0.0,41.7485,9.83319444971
 03/24  13:00:00,37.3375622203,4.0151943007,2.65903021589,0.0,9.17985065927,19.4245,42.6445983375,0.0,33.3988,9.24579833753
 03/24  14:00:00,36.5785234046,4.0151943007,1.890172806,0.0,9.17985065927,19.4245,32.5556688723,0.0,25.0491,7.50656887234
 03/24  15:00:00,35.437372921,4.0151943007,0.749175480634,0.0,9.17985065927,19.4245,40.9051903502,0.0,33.3988,7.50639035023
 03/24  16:00:00,44.6204415631,4.0151943007,2.44187431746,0.0,9.17985065927,26.9147,58.1806508199,0.0,50.0982,8.08245081991
 03/24  17:00:00,44.7885013583,4.0151943007,2.63712374957,0.0,9.17985065927,26.9147,59.931325106,0.0,50.0982,9.83312510601
 03/24  18:00:00,44.899047028,4.0151943007,2.80258440164,0.0,9.17985065927,26.9147,64.0212007838,0.0,50.0982,13.9230007838
 03/24  19:00:00,38.6629722145,4.0151943007,1.93466659927,0.0,9.17985065927,19.4245,48.5005268458,0.0,33.3988,15.1017268458
 03/24  20:00:00,40.1708427261,4.0151943007,1.32966626034,0.0,9.17985065927,19.4245,46.1483573626,0.0,33.3988,12.7495573626
 03/24  21:00:00,38.936141202,4.0151943007,0.147564795915,0.0,9.17985065927,19.4245,38.3920949779,0.0,25.0491,13.3429949779
 03/24  22:00:00,38.7807786036,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.3547351344,0.0745779815271,16.6994,11.5807571529
 03/24  23:00:00,39.5301261205,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.8021053167,0.104574906461,8.3497,6.34783041023
 03/24  24:00:00,22.8075456043,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.77105290088,0.239851323914,3.33988,5.19132157697
 03/25  01:00:00,14.954595634,0.0,0.0,0.0,1.52997510988,7.4902,3.93195418124,0.0,3.33988,0.592074181245
 03/25  02:00:00,14.9755358945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.9862924256,0.0,0.0,0.0,1.52997510988,7.4902,3.93196008128,0.0,3.33988,0.592080081283
 03/25  04:00:00,15.1577809263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.9480863986,4.0151943007,0.0,0.0,4.58992532963,8.1892,12.2664284936,3.89672849358,8.3497,0.02
 03/25  06:00:00,38.9340630438,4.0151943007,0.0393028535768,0.0,9.17985065927,19.4245,20.7366666125,0.0,16.6994,4.03726661248
 03/25  07:00:00,43.2191494871,4.0151943007,0.0314654648957,0.0,9.17985065927,26.9147,29.0861793034,0.0,25.0491,4.03707930344
 03/25  08:00:00,42.1546010429,4.0151943007,0.017101382887,0.0,9.17985065927,26.9147,37.4362070016,0.0,33.3988,4.03740700162
 03/25  09:00:00,34.6475303472,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.8696034493,0.0714975057795,25.0491,12.7490059435
 03/25  10:00:00,42.208490446,4.0151943007,0.0617122402661,0.0,9.17985065927,26.9147,52.7492237879,0.0,41.7485,11.0007237879
 03/25  11:00:00,44.1578598684,4.0151943007,1.27785581374,0.0,9.17985065927,26.9147,54.4978673182,0.0,41.7485,12.7493673182
 03/25  12:00:00,45.5463036765,4.0151943007,3.3052339703,0.0,9.17985065927,26.9147,54.4969688378,0.0,41.7485,12.7484688378
 03/25  13:00:00,39.391744201,4.0151943007,4.68503364767,0.0,9.17985065927,19.4245,44.3999852335,0.0,33.3988,11.0011852335
 03/25  14:00:00,40.2756690766,4.0151943007,5.54962487361,0.0,9.17985065927,19.4245,35.4597405952,0.0,25.0491,10.4106405952
 03/25  15:00:00,40.6541768368,4.0151943007,5.92316543134,0.0,9.17985065927,19.4245,43.2315063215,0.0,33.3988,9.83270632154
 03/25  16:00:00,49.5194665553,4.0151943007,7.29847176491,0.0,9.17985065927,26.9147,59.3438559784,0.0,50.0982,9.24565597839
 03/25  17:00:00,50.2382248575,4.0151943007,8.00924220788,0.0,9.17985065927,26.9147,59.9309300054,0.0,50.0982,9.83273000536
 03/25  18:00:00,52.5472498679,4.0151943007,10.3218170374,0.0,9.17985065927,26.9147,64.0221608449,0.0,50.0982,13.9239608449
 03/25  19:00:00,46.0321235825,4.0151943007,9.05241006828,0.0,9.17985065927,19.4245,47.3240711514,0.0,33.3988,13.9252711514
 03/25  20:00:00,45.4786970912,4.0151943007,6.4185218051,0.0,9.17985065927,19.4245,45.5692762863,0.0,33.3988,12.1704762863
 03/25  21:00:00,44.4011842543,4.0151943007,5.43898648628,0.0,9.17985065927,19.4245,38.9762384915,0.0,25.0491,13.9271384915
 03/25  22:00:00,43.2568722893,4.0151943007,4.42544325893,0.0,9.17985065927,19.4245,27.1103898651,0.0,16.6994,10.4109898651
 03/25  23:00:00,41.6779002919,4.0151943007,2.08895674393,0.0,9.17985065927,19.4245,15.8560830621,0.0,8.3497,7.50638306207
 03/25  24:00:00,22.8822718446,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.73540390166,0.203794638197,3.33988,5.19172926346
 03/26  01:00:00,15.0268003315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,15.0387078592,0.0,0.0,0.0,1.52997510988,7.4902,3.93194777274,0.0,3.33988,0.592067772735
 03/26  03:00:00,15.03083399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,15.1906417958,0.0,0.0,0.0,1.52997510988,7.4902,3.93195368296,0.0,3.33988,0.592073682958
 03/26  05:00:00,22.976016337,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.65772246305,0.288022463053,8.3497,0.02
 03/26  06:00:00,38.9811390612,4.0151943007,0.0555108470323,0.0,9.17985065927,19.4245,20.7369202584,0.0,16.6994,4.03752025841
 03/26  07:00:00,43.2415823652,4.0151943007,0.0433166157848,0.0,9.17985065927,26.9147,29.0862369566,0.0,25.0491,4.03713695663
 03/26  08:00:00,42.24582423,4.0151943007,0.0986039697245,0.0,9.17985065927,26.9147,37.4360252151,0.0,33.3988,4.03722521507
 03/26  09:00:00,34.6617251203,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.1348863326,0.0485471471325,25.0491,4.03723918543
 03/26  10:00:00,42.6824451239,4.0151943007,0.5211460975,0.0,9.17985065927,26.9147,53.9177759245,0.0,41.7485,12.1692759245
 03/26  11:00:00,44.862463199,4.0151943007,1.96881439771,0.0,9.17985065927,26.9147,54.4987452001,0.0,41.7485,12.7502452001
 03/26  12:00:00,47.9129174236,4.0151943007,5.64866896697,0.0,9.17985065927,26.9147,51.5818797179,0.0,41.7485,9.83337971794
 03/26  13:00:00,40.055158445,4.0151943007,5.33888122354,0.0,9.17985065927,19.4245,43.8081951395,0.0,33.3988,10.4093951395
 03/26  14:00:00,40.1592803936,4.0151943007,5.42622242235,0.0,9.17985065927,19.4245,32.5552615887,0.0,25.0491,7.5061615887
 03/26  15:00:00,39.8636890415,4.0151943007,5.12862705857,0.0,9.17985065927,19.4245,40.9051230685,0.0,33.3988,7.5063230685
 03/26  16:00:00,48.5234745644,4.0151943007,6.30380611294,0.0,9.17985065927,26.9147,58.1806710263,0.0,50.0982,8.08247102633
 03/26  17:00:00,50.0543504456,4.0151943007,7.82608172623,0.0,9.17985065927,26.9147,59.9304404432,0.0,50.0982,9.83224044315
 03/26  18:00:00,51.0901073023,4.0151943007,8.86530037489,0.0,9.17985065927,26.9147,62.8476674264,0.0,50.0982,12.7494674264
 03/26  19:00:00,43.411556221,4.0151943007,6.45512483568,0.0,9.17985065927,19.4245,45.5702502895,0.0,33.3988,12.1714502895
 03/26  20:00:00,44.5825753262,4.0151943007,5.5323801646,0.0,9.17985065927,19.4245,43.8099062374,0.0,33.3988,10.4111062374
 03/26  21:00:00,42.3559626022,4.0151943007,3.39844199872,0.0,9.17985065927,19.4245,37.2181036205,0.0,25.0491,12.1690036205
 03/26  22:00:00,40.1993680785,4.0151943007,1.38127624928,0.0,9.17985065927,19.4245,27.11129984,0.0,16.6994,10.41189984
 03/26  23:00:00,39.8788063359,4.0151943007,0.295857576167,0.0,9.17985065927,19.4245,13.5404668633,0.0,8.3497,5.1907668633
 03/26  24:00:00,22.8607908856,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.81314507037,0.125680022808,3.33988,6.34758504756
 03/27  01:00:00,14.9898032863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.9973345615,0.0,0.0,0.0,1.52997510988,7.4902,3.93197250561,0.0,3.33988,0.592092505615
 03/27  03:00:00,15.0031054354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,15.1720866439,0.0,0.0,0.0,1.52997510988,7.4902,3.93192664598,0.0,3.33988,0.592046645978
 03/27  05:00:00,22.9396384048,4.0151943007,0.0,0.0,4.58992532963,8.1892,12.650919872,4.28121987202,8.3497,0.02
 03/27  06:00:00,38.9249795607,4.0151943007,0.0453226735842,0.0,9.17985065927,19.4245,22.2481558669,1.51161251001,16.6994,4.0371433569
 03/27  07:00:00,43.2282429754,4.0151943007,0.0567526127186,0.0,9.17985065927,26.9147,40.1675578697,0.0182577249154,25.0491,15.1002001448
 03/27  08:00:00,42.1681448501,4.0151943007,0.0364797745688,0.0,9.17985065927,26.9147,46.7930476965,0.0,33.3988,13.3942476965
 03/27  09:00:00,34.6584941813,4.0151943007,0.0119787120156,0.0,9.17985065927,19.4245,36.6760012241,0.101292858559,25.0491,11.5256083655
 03/27  10:00:00,42.4230289935,4.0151943007,0.268554579392,0.0,9.17985065927,26.9147,51.5814738613,0.0,41.7485,9.83297386127
 03/27  11:00:00,45.7784736411,4.0151943007,2.88482484045,0.0,9.17985065927,26.9147,53.327837917,0.0,41.7485,11.579337917
 03/27  12:00:00,48.7387078091,4.0151943007,6.48301917983,0.0,9.17985065927,26.9147,51.5814562365,0.0,41.7485,9.83295623645
 03/27  13:00:00,40.9479675022,4.0151943007,6.23694680203,0.0,9.17985065927,19.4245,42.6446751989,0.0,33.3988,9.24587519895
 03/27  14:00:00,39.6825296548,4.0151943007,4.96674110128,0.0,9.17985065927,19.4245,32.555096813,0.0,25.0491,7.505996813
 03/27  15:00:00,38.5975969088,4.0151943007,3.8824723102,0.0,9.17985065927,19.4245,40.905706158,0.0,33.3988,7.506906158
 03/27  16:00:00,47.6276294473,4.0151943007,5.42196360635,0.0,9.17985065927,26.9147,57.6051485202,0.0,50.0982,7.5069485202
 03/27  17:00:00,50.0488906342,4.0151943007,7.83435323996,0.0,9.17985065927,26.9147,60.508454487,0.0,50.0982,10.410254487
 03/27  18:00:00,52.2851454591,4.0151943007,10.1122808963,0.0,9.17985065927,26.9147,63.4416643486,0.0,50.0982,13.3434643486
 03/27  19:00:00,45.0671678033,4.0151943007,8.10071899225,0.0,9.17985065927,19.4245,48.4975419222,0.0,33.3988,15.0987419222
 03/27  20:00:00,46.3808894134,4.0151943007,7.31450197595,0.0,9.17985065927,19.4245,46.1476670031,0.0,33.3988,12.7488670031
 03/27  21:00:00,44.0140269006,4.0151943007,5.05007718119,0.0,9.17985065927,19.4245,38.3909904128,0.0,25.0491,13.3418904128
 03/27  22:00:00,42.2762806666,4.0151943007,3.44618455556,0.0,9.17985065927,19.4245,28.2786331604,0.0,16.6994,11.5792331604
 03/27  23:00:00,40.7391852629,4.0151943007,1.15148421844,0.0,9.17985065927,19.4245,14.6970022681,0.0,8.3497,6.34730226815
 03/27  24:00:00,22.879405301,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.72641929089,0.195251875419,3.33988,5.19128741547
 03/28  01:00:00,15.0258455879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,15.0464776265,0.0,0.0,0.0,1.52997510988,7.4902,3.93195318673,0.0,3.33988,0.592073186726
 03/28  03:00:00,15.0453957588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.8305647901,0.0,0.0,0.0,1.52997510988,7.4902,3.93195908834,0.0,3.33988,0.592079088344
 03/28  05:00:00,23.602686286,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.57163331894,0.201933318943,8.3497,0.02
 03/28  06:00:00,39.3031204743,4.0151943007,0.0728210583444,0.0,9.17985065927,19.4245,20.7364893922,0.0,16.6994,4.03708939222
 03/28  07:00:00,43.6771910199,4.0151943007,0.454375376267,0.0,9.17985065927,26.9147,40.147704862,0.0,25.0491,15.098604862
 03/28  08:00:00,43.1752704625,4.0151943007,1.00948487904,0.0,9.17985065927,26.9147,46.7390572054,0.0,33.3988,13.3402572054
 03/28  09:00:00,34.766837962,4.0151943007,0.100580368092,0.0,9.17985065927,19.4245,36.627235832,0.0,25.0491,11.578135832
 03/28  10:00:00,42.9275566387,4.0151943007,0.766953708494,0.0,9.17985065927,26.9147,51.5810276726,0.0,41.7485,9.83252767262
 03/28  11:00:00,46.4094490746,4.0151943007,3.51580027396,0.0,9.17985065927,26.9147,53.3268319708,0.0,41.7485,11.5783319708
 03/28  12:00:00,49.2357263319,4.0151943007,6.97991740051,0.0,9.17985065927,26.9147,51.5806490699,0.0,41.7485,9.83214906986
 03/28  13:00:00,43.1649498406,4.0151943007,8.43568779181,0.0,9.17985065927,19.4245,42.0679881129,0.0,33.3988,8.66918811292
 03/28  14:00:00,41.6917725674,4.0151943007,6.95575690678,0.0,9.17985065927,19.4245,32.5547821837,0.0,25.0491,7.50568218372
 03/28  15:00:00,35.6177092567,4.0151943007,0.957588397713,0.0,9.17985065927,19.4245,41.5004163419,0.0187614043938,33.3988,8.08285493747
 03/28  16:00:00,42.1130776134,4.0151943007,0.00524180650661,0.0,9.17985065927,26.9147,57.6101903161,0.00413535287864,50.0982,7.50785496327
 03/28  17:00:00,42.68606187,4.0151943007,0.569527004051,0.0,9.17985065927,26.9147,59.9320774147,0.0,50.0982,9.8338774147
 03/28  18:00:00,43.6650325022,4.0151943007,1.54308228222,0.0,9.17985065927,26.9147,64.0201923946,0.0,50.0982,13.9219923946
 03/28  19:00:00,37.1666767424,4.0151943007,0.473487538928,0.0,9.17985065927,19.4245,47.9170002066,0.0,33.3988,14.5182002066
 03/28  20:00:00,38.8198171411,4.0151943007,0.0447017696658,0.0,9.17985065927,19.4245,46.1463757589,0.0,33.3988,12.7475757589
 03/28  21:00:00,38.7152419976,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.0394396399,0.070523982682,25.0491,13.9198156572
 03/28  22:00:00,38.7032010336,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.7904401893,0.0895300264355,16.6994,11.0015101629
 03/28  23:00:00,39.4592306025,4.0151943007,0.0,0.0,9.17985065927,19.4245,16.0041892448,1.3073312942,8.3497,6.34715795057
 03/28  24:00:00,22.7255256716,4.0151943007,0.0,0.0,4.58992532963,8.1892,17.0583559021,8.52773050024,3.33988,5.19074540189
 03/29  01:00:00,14.8741103599,0.0,0.0,0.0,1.52997510988,7.4902,3.9319450697,0.0,3.33988,0.592065069697
 03/29  02:00:00,14.9053399172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  03:00:00,14.907420511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,15.0425518959,0.0,0.0,0.0,1.52997510988,7.4902,3.93195098186,0.0,3.33988,0.592070981858
 03/29  05:00:00,22.8130056218,4.0151943007,0.0131174658146,0.0,4.58992532963,8.1892,36.7739734844,28.4042734844,8.3497,0.02
 03/29  06:00:00,38.7583148518,4.0151943007,0.0214705535691,0.0,9.17985065927,19.4245,47.5782325524,26.8411193105,16.6994,4.03771324189
 03/29  07:00:00,43.0537614103,4.0151943007,0.028638616537,0.0,9.17985065927,26.9147,59.907335859,19.7596665679,25.0491,15.0985692911
 03/29  08:00:00,42.005717409,4.0151943007,0.00217907934315,0.0,9.17985065927,26.9147,59.7135470831,12.972420735,33.3988,13.3423263481
 03/29  09:00:00,34.5602619222,4.0151943007,0.00123852909682,0.0,9.17985065927,19.4245,39.4316641619,2.80365749457,25.0491,11.5789066673
 03/29  10:00:00,42.0967689725,4.0151943007,0.00833323922432,0.0,9.17985065927,26.9147,51.5821383022,0.0,41.7485,9.83363830221
 03/29  11:00:00,43.4832996586,4.0151943007,0.649165261496,0.0,9.17985065927,26.9147,53.3263364372,0.0,41.7485,11.5778364372
 03/29  12:00:00,45.5421869205,4.0151943007,3.34701890078,0.0,9.17985065927,26.9147,51.5805236453,0.0,41.7485,9.83202364533
 03/29  13:00:00,37.7425726354,4.0151943007,3.07664082475,0.0,9.17985065927,19.4245,42.0668852439,0.0,33.3988,8.66808524393
 03/29  14:00:00,37.0053088324,4.0151943007,2.32467162834,0.0,9.17985065927,19.4245,32.5558935956,0.0,25.0491,7.5067935956
 03/29  15:00:00,37.3068336071,4.0151943007,2.62312276389,0.0,9.17985065927,19.4245,40.9052135903,0.0,33.3988,7.50641359033
 03/29  16:00:00,46.4845219009,4.0151943007,4.37940912383,0.0,9.17985065927,26.9147,58.1801332143,0.0,50.0982,8.08193321429
 03/29  17:00:00,47.8963742125,4.0151943007,5.78585957191,0.0,9.17985065927,26.9147,59.9300146506,0.0,50.0982,9.8318146506
 03/29  18:00:00,48.7354726691,4.0151943007,6.63122355112,0.0,9.17985065927,26.9147,63.4398247121,0.0,50.0982,13.3416247121
 03/29  19:00:00,40.1921121017,4.0151943007,3.31793747572,0.0,9.17985065927,19.4245,48.4965347555,0.0,33.3988,15.0977347555
 03/29  20:00:00,39.8660544718,4.0151943007,0.922165806121,0.0,9.17985065927,19.4245,46.1469443933,0.0,33.3988,12.7481443933
 03/29  21:00:00,38.8560218143,4.0151943007,0.00950126921156,0.0,9.17985065927,19.4245,38.39331529,0.0,25.0491,13.34421529
 03/29  22:00:00,38.7038043725,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.4058321183,0.12871821565,16.6994,11.5777139026
 03/29  23:00:00,39.4336779393,4.0151943007,0.0,0.0,9.17985065927,19.4245,17.251061689,2.5539326282,8.3497,6.34742906077
 03/29  24:00:00,22.706235668,4.0151943007,0.0,0.0,4.58992532963,8.1892,23.3100997528,14.7790413428,3.33988,5.19117840993
 03/30  01:00:00,14.8688903714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.8950636041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.9108755645,0.0,0.0,0.0,1.52997510988,7.4902,3.93193318144,0.0,3.33988,0.592053181437
 03/30  04:00:00,15.0819297632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.8395852918,4.0151943007,0.0,0.0,4.58992532963,8.1892,27.0287259026,18.0869667893,8.3497,0.59205911331
 03/30  06:00:00,38.7629822674,4.0151943007,0.0139652265359,0.0,9.17985065927,19.4245,43.8101581219,23.0733533073,16.6994,4.03740481459
 03/30  07:00:00,43.0574507601,4.0151943007,0.028807357852,0.0,9.17985065927,26.9147,58.7922726839,19.226486282,25.0491,14.5166864019
 03/30  08:00:00,42.032700074,4.0151943007,0.00349162585705,0.0,9.17985065927,26.9147,52.8726009397,5.55308512604,33.3988,13.9207158137
 03/30  09:00:00,34.5906503759,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.0555629022,0.00596111130695,25.0491,11.0005017909
 03/30  10:00:00,42.1516433618,4.0151943007,0.0485925786382,0.0,9.17985065927,26.9147,51.5820539831,0.0,41.7485,9.8335539831
 03/30  11:00:00,44.7450968223,4.0151943007,1.89383356802,0.0,9.17985065927,26.9147,53.3270023839,0.0,41.7485,11.5785023839
 03/30  12:00:00,47.15013178,4.0151943007,4.93941301881,0.0,9.17985065927,26.9147,51.5806289376,0.0,41.7485,9.83212893763
 03/30  13:00:00,38.9244575162,4.0151943007,4.24943657965,0.0,9.17985065927,19.4245,42.0661151161,0.0,33.3988,8.66731511606
 03/30  14:00:00,37.511632381,4.0151943007,2.8316786859,0.0,9.17985065927,19.4245,32.5558550546,0.0,25.0491,7.50675505458
 03/30  15:00:00,37.4256730371,4.0151943007,2.75013527786,0.0,9.17985065927,19.4245,40.9046485879,0.0,33.3988,7.5058485879
 03/30  16:00:00,46.5735976854,4.0151943007,4.4803811303,0.0,9.17985065927,26.9147,58.1800601359,0.0,50.0982,8.08186013588
 03/30  17:00:00,48.0317008914,4.0151943007,5.93129402711,0.0,9.17985065927,26.9147,59.9300389585,0.0,50.0982,9.83183895847
 03/30  18:00:00,48.8564542315,4.0151943007,6.76161500077,0.0,9.17985065927,26.9147,63.4399835721,0.0,50.0982,13.3417835721
 03/30  19:00:00,40.2368492649,4.0151943007,3.37178977537,0.0,9.17985065927,19.4245,48.4953574784,0.0,33.3988,15.0965574784
 03/30  20:00:00,39.8025430207,4.0151943007,0.871411032267,0.0,9.17985065927,19.4245,45.5687045246,0.0,33.3988,12.1699045246
 03/30  21:00:00,38.8420567701,4.0151943007,0.00754458694101,0.0,9.17985065927,19.4245,38.9712964656,0.0,25.0491,13.9221964656
 03/30  22:00:00,38.6801356034,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.8375546684,0.138712858241,16.6994,10.9994418101
 03/30  23:00:00,39.3802140831,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.3003883582,11.6036468995,8.3497,6.34704145868
 03/30  24:00:00,22.6600487855,4.0151943007,0.0,0.0,4.58992532963,8.1892,33.4436264744,24.9130577718,3.33988,5.19068870257
 03/31  01:00:00,14.8233704582,0.0,0.0,0.0,1.52997510988,7.4902,3.93197338226,0.0,3.33988,0.592093382258
 03/31  02:00:00,14.8232888134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.8307105116,0.0,0.0,0.0,1.52997510988,7.4902,3.9319275223,0.0,3.33988,0.592047522303
 03/31  04:00:00,15.4943730466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,23.2614830538,4.0151943007,0.0,0.0,4.58992532963,8.1892,46.6416127282,38.2719127282,8.3497,0.02
 03/31  06:00:00,38.9316444449,4.0151943007,0.0176936909308,0.0,9.17985065927,19.4245,58.4686016369,37.732195533,16.6994,4.03700610389
 03/31  07:00:00,42.9981354413,4.0151943007,0.0220070300079,0.0,9.17985065927,26.9147,72.4645724964,32.3190750799,25.0491,15.0963974165
 03/31  08:00:00,41.9766128188,4.0151943007,0.00124309723703,0.0,9.17985065927,26.9147,64.469624594,17.7296547352,33.3988,13.3411698588
 03/31  09:00:00,34.534671529,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.3389241373,4.71178673389,25.0491,11.5780374034
 03/31  10:00:00,42.0560505155,4.0151943007,0.00606123087315,0.0,9.17985065927,26.9147,51.9723417548,0.390675569941,41.7485,9.83316618482
 03/31  11:00:00,43.2412055216,4.0151943007,0.421408874225,0.0,9.17985065927,26.9147,52.7487609518,0.0,41.7485,11.0002609518
 03/31  12:00:00,44.2037853431,4.0151943007,2.02969051323,0.0,9.17985065927,26.9147,51.5808966151,0.0,41.7485,9.83239661514
 03/31  13:00:00,36.29790405,4.0151943007,1.64556511505,0.0,9.17985065927,19.4245,42.066728884,0.0,33.3988,8.66792888398
 03/31  14:00:00,35.9560293425,4.0151943007,1.28609791632,0.0,9.17985065927,19.4245,33.1314373237,0.0,25.0491,8.08233732372
 03/31  15:00:00,36.2648084691,4.0151943007,1.59312434887,0.0,9.17985065927,19.4245,40.9048102358,0.0,33.3988,7.50601023584
 03/31  16:00:00,46.0387539956,4.0151943007,3.937006968,0.0,9.17985065927,26.9147,57.6043659592,0.0,50.0982,7.50616595921
 03/31  17:00:00,47.1919040167,4.0151943007,5.08505205855,0.0,9.17985065927,26.9147,59.9307061363,0.0,50.0982,9.83250613628
 03/31  18:00:00,47.6388153123,4.0151943007,5.54264233655,0.0,9.17985065927,26.9147,63.4373633705,0.0,50.0982,13.3391633705
 03/31  19:00:00,39.6036595384,4.0151943007,2.90397023273,0.0,9.17985065927,19.4245,48.4970464735,0.0,33.3988,15.0982464735
 03/31  20:00:00,39.6854641194,4.0151943007,0.896344109996,0.0,9.17985065927,19.4245,45.5670817956,0.0,33.3988,12.1682817956
 03/31  21:00:00,38.7339575528,4.0151943007,0.00648269065129,0.0,9.17985065927,19.4245,38.9699704409,0.0,25.0491,13.9208704409
 03/31  22:00:00,38.7058712256,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.8272932191,0.12855191513,16.6994,10.999341304
 03/31  23:00:00,39.4365030118,4.0151943007,0.0,0.0,9.17985065927,19.4245,18.196513329,3.49967982886,8.3497,6.34713350011
 03/31  24:00:00,22.7058453358,4.0151943007,0.0,0.0,4.58992532963,8.1892,24.9694545569,16.4390457415,3.33988,5.19052881535
 04/01  01:00:00,14.8504195624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.865605953,0.0,0.0,0.0,1.52997510988,7.4902,3.93195173998,0.0,3.33988,0.592071739977
 04/01  03:00:00,14.8633971964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,15.0005694453,0.0,0.0,0.0,1.52997510988,7.4902,3.93195765444,0.0,3.33988,0.592077654438
 04/01  05:00:00,22.7538289646,4.0151943007,0.0,0.0,4.58992532963,8.1892,52.636403927,44.266703927,8.3497,0.02
 04/01  06:00:00,38.7117652324,4.0151943007,0.0201903658687,0.0,9.17985065927,19.4245,62.2162154794,41.4795821014,16.6994,4.03723337798
 04/01  07:00:00,42.9945192887,4.0151943007,0.0106572409587,0.0,9.17985065927,26.9147,58.7601126972,29.6738771936,25.0491,4.03713550354
 04/01  08:00:00,41.970633959,4.0151943007,0.0,0.0,9.17985065927,26.9147,55.1507013245,17.7139386183,33.3988,4.0379627062
 04/01  09:00:00,34.5232103824,4.0151943007,0.00151111669086,0.0,9.17985065927,19.4245,48.6097868837,11.3918537421,25.0491,12.1688331416
 04/01  10:00:00,42.0500374938,4.0151943007,0.00509532257006,0.0,9.17985065927,26.9147,56.7703826623,4.02195047805,41.7485,10.9999321842
 04/01  11:00:00,42.8467109425,4.0151943007,0.0437246083958,0.0,9.17985065927,26.9147,54.5031129993,0.00614597443904,41.7485,12.7484670249
 04/01  12:00:00,43.0869030822,4.0151943007,0.909018333161,0.0,9.17985065927,26.9147,53.9147419318,0.0,41.7485,12.1662419318
 04/01  13:00:00,35.3035201647,4.0151943007,0.646448678849,0.0,9.17985065927,19.4245,44.3984233438,0.0,33.3988,10.9996233438
 04/01  14:00:00,35.1764124595,4.0151943007,0.510171515903,0.0,9.17985065927,19.4245,34.8821615838,0.0,25.0491,9.83306158384
 04/01  15:00:00,36.0744492404,4.0151943007,1.3937259856,0.0,9.17985065927,19.4245,43.8085476336,0.0,33.3988,10.4097476336
 04/01  16:00:00,46.2593029212,4.0151943007,4.08374320043,0.0,9.17985065927,26.9147,58.7653776317,0.0,50.0982,8.6671776317
 04/01  17:00:00,46.9037650465,4.0151943007,4.77191682104,0.0,9.17985065927,26.9147,59.9301765336,0.0,50.0982,9.83197653364
 04/01  18:00:00,49.0646231455,4.0151943007,6.93247249521,0.0,9.17985065927,26.9147,63.4383868852,0.0,50.0982,13.3401868852
 04/01  19:00:00,43.0034722033,4.0151943007,6.07374473735,0.0,9.17985065927,19.4245,47.3187650385,0.0,33.3988,13.9199650385
 04/01  20:00:00,43.3696093943,4.0151943007,4.34017918134,0.0,9.17985065927,19.4245,45.5678323648,0.0,33.3988,12.1690323648
 04/01  21:00:00,41.2437187035,4.0151943007,2.3223461032,0.0,9.17985065927,19.4245,38.3873937758,0.0,25.0491,13.3382937758
 04/01  22:00:00,39.3705014205,4.0151943007,0.581947049033,0.0,9.17985065927,19.4245,27.1088236896,0.0,16.6994,10.4094236896
 04/01  23:00:00,39.5396936183,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.8947239991,0.0387977882374,8.3497,7.50622621088
 04/01  24:00:00,22.8130204209,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.81478146594,0.283642841466,3.33988,5.19125862448
 04/02  01:00:00,14.9627337769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,14.9888316555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,15.0013209884,0.0,0.0,0.0,1.52997510988,7.4902,3.9319568336,0.0,3.33988,0.592076833597
 04/02  04:00:00,15.1631713622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.935757279,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.9323600196,6.99057729178,8.3497,0.59208272786
 04/02  06:00:00,38.9247617159,4.0151943007,0.0449581830682,0.0,9.17985065927,19.4245,22.9204312524,2.18462304634,16.6994,4.03640820603
 04/02  07:00:00,43.2063784506,4.0151943007,0.0336172866292,0.0,9.17985065927,26.9147,28.5123152813,0.0,25.0491,3.46321528125
 04/02  08:00:00,42.170088246,4.0151943007,0.0382126005014,0.0,9.17985065927,26.9147,37.4360320805,0.0,33.3988,4.0372320805
 04/02  09:00:00,34.6462612938,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.1453499006,0.0587601142594,25.0491,4.03748978632
 04/02  10:00:00,42.3173125015,4.0151943007,0.171554691177,0.0,9.17985065927,26.9147,53.9172696177,0.0,41.7485,12.1687696177
 04/02  11:00:00,43.7165210942,4.0151943007,0.848452675949,0.0,9.17985065927,26.9147,53.916874036,0.0,41.7485,12.168374036
 04/02  12:00:00,45.3813680135,4.0151943007,3.14555444198,0.0,9.17985065927,26.9147,52.1571725598,0.0,41.7485,10.4086725598
 04/02  13:00:00,38.9823928242,4.0151943007,4.28390884718,0.0,9.17985065927,19.4245,43.2306933205,0.0,33.3988,9.83189332055
 04/02  14:00:00,38.9160434235,4.0151943007,4.2039781911,0.0,9.17985065927,19.4245,32.555529793,0.0,25.0491,7.506429793
 04/02  15:00:00,39.0810356439,4.0151943007,4.36374495117,0.0,9.17985065927,19.4245,40.9046092783,0.0,33.3988,7.50580927828
 04/02  16:00:00,48.5436450194,4.0151943007,6.33638208864,0.0,9.17985065927,26.9147,57.6030869929,0.0,50.0982,7.50488699286
 04/02  17:00:00,49.7239854073,4.0151943007,7.51703322781,0.0,9.17985065927,26.9147,59.9295904536,0.0,50.0982,9.83139045359
 04/02  18:00:00,51.270884689,4.0151943007,9.06570719593,0.0,9.17985065927,26.9147,62.2668664503,0.0,50.0982,12.1686664503
 04/02  19:00:00,44.4068398672,4.0151943007,7.4507604977,0.0,9.17985065927,19.4245,46.1450180524,0.0,33.3988,12.7462180524
 04/02  20:00:00,45.882182262,4.0151943007,6.82431362601,0.0,9.17985065927,19.4245,43.2298946554,0.0,33.3988,9.83109465541
 04/02  21:00:00,42.2993857508,4.0151943007,3.34267436227,0.0,9.17985065927,19.4245,37.2174805647,0.0,25.0491,12.1683805647
 04/02  22:00:00,40.0442578781,4.0151943007,1.21952454087,0.0,9.17985065927,19.4245,26.5301932248,0.0,16.6994,9.83079322477
 04/02  23:00:00,40.2503342019,4.0151943007,0.656788211532,0.0,9.17985065927,19.4245,13.5400975105,0.0,8.3497,5.19039751055
 04/02  24:00:00,22.8900160761,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.85484499926,0.167844524362,3.33988,6.3471204749
 04/03  01:00:00,15.0365465831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,15.0565367621,0.0,0.0,0.0,1.52997510988,7.4902,3.93196679947,0.0,3.33988,0.592086799467
 04/03  03:00:00,15.0579926591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,15.2303588193,0.0,0.0,0.0,1.52997510988,7.4902,3.93197267948,0.0,3.33988,0.592092679478
 04/03  05:00:00,23.0334006249,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.50939881151,0.13969881151,8.3497,0.02
 04/03  06:00:00,39.037199656,4.0151943007,0.0580389336618,0.0,9.17985065927,19.4245,20.7362629933,0.0,16.6994,4.03686299333
 04/03  07:00:00,43.9982019343,4.0151943007,0.771796911362,0.0,9.17985065927,26.9147,39.5633095909,0.0,25.0491,14.5142095909
 04/03  08:00:00,44.9038412223,4.0151943007,2.72737649461,0.0,9.17985065927,26.9147,47.3171765063,0.0,33.3988,13.9183765063
 04/03  09:00:00,38.1073813373,4.0151943007,3.4077676099,0.0,9.17985065927,19.4245,36.0470038166,0.0,25.0491,10.9979038166
 04/03  10:00:00,47.3359264457,4.0151943007,5.1325727956,0.0,9.17985065927,26.9147,51.5792376948,0.0,41.7485,9.83073769476
 04/03  11:00:00,50.9711000011,4.0151943007,8.0485254887,0.0,9.17985065927,26.9147,52.7470553586,0.0,41.7485,10.9985553586
 04/03  12:00:00,53.4892433138,4.0151943007,11.2124870273,0.0,9.17985065927,26.9147,51.5793548519,0.0,41.7485,9.83085485186
 04/03  13:00:00,45.0754446276,4.0151943007,10.3489395528,0.0,9.17985065927,19.4245,42.0658051086,0.0,33.3988,8.6670051086
 04/03  14:00:00,43.69706883,4.0151943007,8.95652955188,0.0,9.17985065927,19.4245,32.5549717508,0.0,25.0491,7.50587175083
 04/03  15:00:00,42.031430867,4.0151943007,7.2942665345,0.0,9.17985065927,19.4245,40.9046717185,0.0,33.3988,7.50587171846
 04/03  16:00:00,51.1831582572,4.0151943007,8.96084778977,0.0,9.17985065927,26.9147,57.6039447377,0.0,50.0982,7.50574473774
 04/03  17:00:00,53.4605916999,4.0151943007,11.2386871851,0.0,9.17985065927,26.9147,59.9304222242,0.0,50.0982,9.83222222423
 04/03  18:00:00,55.9750841547,4.0151943007,13.7535115996,0.0,9.17985065927,26.9147,64.0162927698,0.0,50.0982,13.9180927698
 04/03  19:00:00,48.6048635914,4.0151943007,11.5794972185,0.0,9.17985065927,19.4245,47.9127427848,0.0,33.3988,14.5139427848
 04/03  20:00:00,49.0499620555,4.0151943007,9.93544596337,0.0,9.17985065927,19.4245,45.5666319488,0.0,33.3988,12.1678319488
 04/03  21:00:00,45.6241542057,4.0151943007,6.63868361199,0.0,9.17985065927,19.4245,38.3871956279,0.0,25.0491,13.3380956279
 04/03  22:00:00,42.6456069626,4.0151943007,3.81017463594,0.0,9.17985065927,19.4245,28.2762194623,0.0,16.6994,11.5768194623
 04/03  23:00:00,40.6583829593,4.0151943007,1.05636218612,0.0,9.17985065927,19.4245,14.6960648797,0.0,8.3497,6.34636487974
 04/03  24:00:00,22.8811959861,4.0151943007,0.00834759400655,0.0,4.58992532963,8.1892,8.17942751554,0.223695582227,3.33988,4.61585193331
 04/04  01:00:00,15.0016998942,0.0,0.0,0.0,1.52997510988,7.4902,3.9319660203,0.0,3.33988,0.592086020304
 04/04  02:00:00,15.024463333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,15.0285176398,0.0,0.0,0.0,1.52997510988,7.4902,3.93195471024,0.0,3.33988,0.592074710242
 04/04  04:00:00,15.7864760967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.5774320149,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.42212866654,0.480348058879,8.3497,0.592080607657
 04/04  06:00:00,39.2950409752,4.0151943007,0.0736636435962,0.0,9.17985065927,19.4245,20.1624138036,0.0,16.6994,3.46301380356
 04/04  07:00:00,43.3133351675,4.0151943007,0.1026522123,0.0,9.17985065927,26.9147,40.1679012163,0.0241222043256,25.0491,15.094679012
 04/04  08:00:00,44.1221337122,4.0151943007,1.95089638428,0.0,9.17985065927,26.9147,46.7400329294,0.0,33.3988,13.3412329294
 04/04  09:00:00,37.1654417192,4.0151943007,2.47327836554,0.0,9.17985065927,19.4245,36.0471632159,0.0,25.0491,10.9980632159
 04/04  10:00:00,48.7188359755,4.0151943007,6.51041307624,0.0,9.17985065927,26.9147,51.5796775197,0.0,41.7485,9.83117751973
 04/04  11:00:00,55.1930253572,4.0151943007,12.2451398246,0.0,9.17985065927,26.9147,52.746566876,0.0,41.7485,10.998066876
 04/04  12:00:00,59.5833162209,4.0151943007,17.257926808,0.0,9.17985065927,26.9147,51.5808974031,0.0,41.7485,9.83239740305
 04/04  13:00:00,51.9546157085,4.0151943007,17.1727785233,0.0,9.17985065927,19.4245,42.0673241147,0.0,33.3988,8.66852411472
 04/04  14:00:00,49.1141190496,4.0151943007,14.3276173445,0.0,9.17985065927,19.4245,32.554764899,0.0,25.0491,7.50566489904
 04/04  15:00:00,47.342814477,4.0151943007,12.5563861401,0.0,9.17985065927,19.4245,40.904317326,0.0,33.3988,7.505517326
 04/04  16:00:00,57.0444530363,4.0151943007,14.7762472654,0.0,9.17985065927,26.9147,57.6042824168,0.0,50.0982,7.50608241678
 04/04  17:00:00,59.5346501063,4.0151943007,17.2630754646,0.0,9.17985065927,26.9147,59.9291375634,0.0,50.0982,9.83093756345
 04/04  18:00:00,61.3221510958,4.0151943007,19.0544703834,0.0,9.17985065927,26.9147,63.4385886661,0.0,50.0982,13.3403886661
 04/04  19:00:00,52.0334396866,4.0151943007,15.1608340219,0.0,9.17985065927,19.4245,48.4939475595,0.0,33.3988,15.0951475595
 04/04  20:00:00,52.6513220067,4.0151943007,13.6796909393,0.0,9.17985065927,19.4245,45.56566387,0.0,33.3988,12.16686387
 04/04  21:00:00,48.8584357712,4.0151943007,9.99348909796,0.0,9.17985065927,19.4245,38.3887236788,0.0,25.0491,13.3396236788
 04/04  22:00:00,45.5329064077,4.0151943007,6.68328986198,0.0,9.17985065927,19.4245,27.6981621027,0.0,16.6994,10.9987621027
 04/04  23:00:00,42.0316146995,4.0151943007,2.42731352416,0.0,9.17985065927,19.4245,14.696426875,0.0,8.3497,6.34672687502
 04/04  24:00:00,22.8995361977,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.69557031801,0.16458310112,3.33988,5.19110721689
 04/05  01:00:00,15.0452191591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,15.0642017133,0.0,0.0,0.0,1.52997510988,7.4902,3.93195295694,0.0,3.33988,0.592072956936
 04/05  03:00:00,15.0622241188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.2348296241,0.0,0.0,0.0,1.52997510988,7.4902,3.93195885892,0.0,3.33988,0.592078858919
 04/05  05:00:00,23.0460338163,4.0151943007,0.00414406478016,0.0,4.58992532963,8.1892,8.52253554746,0.152835547458,8.3497,0.02
 04/05  06:00:00,39.0753642206,4.0151943007,0.0781866454403,0.0,9.17985065927,19.4245,20.7368438826,0.0,16.6994,4.03744388264
 04/05  07:00:00,46.4915976595,4.0151943007,3.25043745965,0.0,9.17985065927,26.9147,39.5639307568,0.0,25.0491,14.5148307568
 04/05  08:00:00,46.3784328475,4.0151943007,4.19651797374,0.0,9.17985065927,26.9147,46.7376583549,0.0,33.3988,13.3388583549
 04/05  09:00:00,38.7788175455,4.0151943007,4.07850518527,0.0,9.17985065927,19.4245,36.0460217335,0.0,25.0491,10.9969217335
 04/05  10:00:00,48.0315724924,4.0151943007,5.82745612841,0.0,9.17985065927,26.9147,51.5795112929,0.0,41.7485,9.83101129291
 04/05  11:00:00,52.1025468039,4.0151943007,9.17997229149,0.0,9.17985065927,26.9147,52.7458619374,0.0,41.7485,10.9973619374
 04/05  12:00:00,54.1886597857,4.0151943007,11.9117380325,0.0,9.17985065927,26.9147,51.5798976939,0.0,41.7485,9.83139769389
 04/05  13:00:00,44.5958594127,4.0151943007,9.87817556156,0.0,9.17985065927,19.4245,42.0661213043,0.0,33.3988,8.6673213043
 04/05  14:00:00,43.3048535045,4.0151943007,8.57805604218,0.0,9.17985065927,19.4245,32.5546394767,0.0,25.0491,7.50553947675
 04/05  15:00:00,42.0652563229,4.0151943007,7.33262735713,0.0,9.17985065927,19.4245,40.9044318309,0.0,33.3988,7.50563183088
 04/05  16:00:00,52.1973097035,4.0151943007,9.96631563162,0.0,9.17985065927,26.9147,57.6035613857,0.0,50.0982,7.5053613857
 04/05  17:00:00,55.6654780122,4.0151943007,13.4212902943,0.0,9.17985065927,26.9147,59.9291406065,0.0,50.0982,9.83094060653
 04/05  18:00:00,57.2070361882,4.0151943007,14.966771969,0.0,9.17985065927,26.9147,63.4361448965,0.0,50.0982,13.3379448965
 04/05  19:00:00,47.830494403,4.0151943007,11.8474327559,0.0,9.17985065927,19.4245,48.4927111116,0.0,33.3988,15.0939111116
 04/05  20:00:00,48.8474652711,4.0151943007,9.71685334953,0.0,9.17985065927,19.4245,45.5662040368,0.0,33.3988,12.1674040368
 04/05  21:00:00,45.0098173602,4.0151943007,6.01190197955,0.0,9.17985065927,19.4245,38.3881531154,0.0,25.0491,13.3390531154
 04/05  22:00:00,42.9284159155,4.0151943007,4.09382765162,0.0,9.17985065927,19.4245,27.6974935348,0.0,16.6994,10.9980935348
 04/05  23:00:00,41.1602657684,4.0151943007,1.56871501729,0.0,9.17985065927,19.4245,14.6964946743,0.0,8.3497,6.34679467431
 04/05  24:00:00,22.8832187881,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.71330437011,0.182319719078,3.33988,5.19110465104
 04/06  01:00:00,15.0221753721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,15.0457330777,0.0,0.0,0.0,1.52997510988,7.4902,3.9319301233,0.0,3.33988,0.592050123303
 04/06  03:00:00,15.0582393141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,15.2212451486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,23.0112948586,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.1463948231,0.204604280543,8.3497,0.592090542555
 04/06  06:00:00,39.058749135,4.0151943007,0.0843523075902,0.0,9.17985065927,19.4245,20.7361484969,0.0,16.6994,4.03674849694
 04/06  07:00:00,44.7301863703,4.0151943007,2.54896578341,0.0,9.17985065927,26.9147,39.5627448624,0.0,25.0491,14.5136448624
 04/06  08:00:00,46.7197260818,4.0151943007,4.52996614621,0.0,9.17985065927,26.9147,46.7375935437,0.0,33.3988,13.3387935437
 04/06  09:00:00,38.8749349338,4.0151943007,4.17053771721,0.0,9.17985065927,19.4245,36.0465796317,0.0,25.0491,10.9974796317
 04/06  10:00:00,47.3797879153,4.0151943007,5.1767957489,0.0,9.17985065927,26.9147,51.5794354169,0.0,41.7485,9.83093541687
 04/06  11:00:00,51.5668825647,4.0151943007,8.63246207303,0.0,9.17985065927,26.9147,52.7461870902,0.0,41.7485,10.9976870902
 04/06  12:00:00,53.862612223,4.0151943007,11.5713041223,0.0,9.17985065927,26.9147,51.5782228038,0.0,41.7485,9.82972280375
 04/06  13:00:00,44.6288456871,4.0151943007,9.88993925174,0.0,9.17985065927,19.4245,42.0659980431,0.0,33.3988,8.66719804307
 04/06  14:00:00,42.9956517546,4.0151943007,8.24350793157,0.0,9.17985065927,19.4245,32.554203834,0.0,25.0491,7.50510383403
 04/06  15:00:00,42.2068541929,4.0151943007,7.44997457716,0.0,9.17985065927,19.4245,40.9043072516,0.0,33.3988,7.50550725156
 04/06  16:00:00,51.4693695487,4.0151943007,9.22228985527,0.0,9.17985065927,26.9147,57.0279627402,0.0,50.0982,6.92976274022
 04/06  17:00:00,52.4328943978,4.0151943007,10.194235982,0.0,9.17985065927,26.9147,59.9286648622,0.0,50.0982,9.83046486224
 04/06  18:00:00,53.2274716748,4.0151943007,11.0025351703,0.0,9.17985065927,26.9147,64.0160556585,0.0,50.0982,13.9178556585
 04/06  19:00:00,44.7687034591,4.0151943007,8.82431063443,0.0,9.17985065927,19.4245,47.9111673439,0.0,33.3988,14.5123673439
 04/06  20:00:00,46.9873852005,4.0151943007,7.91800085841,0.0,9.17985065927,19.4245,45.563963169,0.0,33.3988,12.165163169
 04/06  21:00:00,45.0675841327,4.0151943007,6.09552196185,0.0,9.17985065927,19.4245,38.3871575072,0.0,25.0491,13.3380575072
 04/06  22:00:00,43.3239311721,4.0151943007,4.49010046153,0.0,9.17985065927,19.4245,27.6969348794,0.0,16.6994,10.9975348794
 04/06  23:00:00,42.2374524618,4.0151943007,2.63504897488,0.0,9.17985065927,19.4245,14.6960383113,0.0,8.3497,6.34633831129
 04/06  24:00:00,22.9033130503,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.63505265979,0.104708402751,3.33988,5.19046425704
 04/07  01:00:00,15.0473721318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,15.06671796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,15.0749296435,0.0,0.0,0.0,1.52997510988,7.4902,3.93193268404,0.0,3.33988,0.592052684042
 04/07  04:00:00,15.8776605709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.6665791434,4.0151943007,0.00377027492959,0.0,4.58992532963,8.1892,9.09404419791,0.152285581206,8.3497,0.592058616707
 04/07  06:00:00,39.35140912,4.0151943007,0.0692019495892,0.0,9.17985065927,19.4245,20.1627757342,0.0,16.6994,3.46337573416
 04/07  07:00:00,44.6919109049,4.0151943007,2.51167887004,0.0,9.17985065927,26.9147,40.1416578315,0.0,25.0491,15.0925578315
 04/07  08:00:00,45.7115870787,4.0151943007,3.5313157417,0.0,9.17985065927,26.9147,46.7356878717,0.0,33.3988,13.3368878717
 04/07  09:00:00,37.2858341901,4.0151943007,2.595014677,0.0,9.17985065927,19.4245,36.0458081157,0.0,25.0491,10.9967081157
 04/07  10:00:00,44.7840504694,4.0151943007,2.60310129264,0.0,9.17985065927,26.9147,51.5782718868,0.0,41.7485,9.82977188684
 04/07  11:00:00,47.9417069826,4.0151943007,5.04635301498,0.0,9.17985065927,26.9147,52.1669764443,0.0,41.7485,10.4184764443
 04/07  12:00:00,47.6469854825,4.0151943007,5.41820635401,0.0,9.17985065927,26.9147,51.5795878508,0.0,41.7485,9.83108785079
 04/07  13:00:00,38.9818725596,4.0151943007,4.30312183185,0.0,9.17985065927,19.4245,42.0661265258,0.0,33.3988,8.66732652583
 04/07  14:00:00,37.8228838215,4.0151943007,3.13342946807,0.0,9.17985065927,19.4245,32.5544015104,0.0,25.0491,7.50530151037
 04/07  15:00:00,38.3975734963,4.0151943007,3.69052348013,0.0,9.17985065927,19.4245,40.9040232414,0.0,33.3988,7.5052232414
 04/07  16:00:00,48.7306041739,4.0151943007,6.5233926254,0.0,9.17985065927,26.9147,57.6037959882,0.0,50.0982,7.50559598818
 04/07  17:00:00,51.4028513763,4.0151943007,9.18721896035,0.0,9.17985065927,26.9147,59.9283349211,0.0,50.0982,9.83013492107
 04/07  18:00:00,54.3030077587,4.0151943007,12.0824191816,0.0,9.17985065927,26.9147,63.4358023486,0.0,50.0982,13.3376023486
 04/07  19:00:00,45.6813285024,4.0151943007,9.90100782379,0.0,9.17985065927,19.4245,47.9112439896,0.0,33.3988,14.5124439896
 04/07  20:00:00,47.9504064846,4.0151943007,9.02971339942,0.0,9.17985065927,19.4245,45.5662227269,0.0,33.3988,12.1674227269
 04/07  21:00:00,45.5838339189,4.0151943007,6.73764180411,0.0,9.17985065927,19.4245,38.3869381318,0.0,25.0491,13.3378381318
 04/07  22:00:00,43.4420384944,4.0151943007,4.6040931583,0.0,9.17985065927,19.4245,27.6953429914,0.0,16.6994,10.9959429914
 04/07  23:00:00,42.170924586,4.0151943007,2.56806933788,0.0,9.17985065927,19.4245,14.696306052,0.0,8.3497,6.346606052
 04/07  24:00:00,22.9015320212,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.63856119084,0.108099362017,3.33988,5.19058182882
 04/08  01:00:00,15.0389325787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,15.0530998387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,15.0605305002,0.0,0.0,0.0,1.52997510988,7.4902,3.93194626067,0.0,3.33988,0.592066260672
 04/08  04:00:00,15.2332476976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,23.0326849998,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.09643568974,0.15466351801,8.3497,0.592072171732
 04/08  06:00:00,39.063192741,4.0151943007,0.0740796991427,0.0,9.17985065927,19.4245,20.1628076299,0.0,16.6994,3.46340762994
 04/08  07:00:00,45.2985997407,4.0151943007,3.11724130184,0.0,9.17985065927,26.9147,29.0864665692,0.0,25.0491,4.03736656923
 04/08  08:00:00,47.1009587933,4.0151943007,4.91106763348,0.0,9.17985065927,26.9147,37.4356558428,0.0,33.3988,4.03685584281
 04/08  09:00:00,39.4404589247,4.0151943007,4.72760284873,0.0,9.17985065927,19.4245,37.2148483915,0.0,25.0491,12.1657483915
 04/08  10:00:00,48.0442337438,4.0151943007,5.83650125714,0.0,9.17985065927,26.9147,52.7464271694,0.0,41.7485,10.9979271694
 04/08  11:00:00,51.7016306836,4.0151943007,8.76721019129,0.0,9.17985065927,26.9147,53.9135612333,0.0,41.7485,12.1650612333
 04/08  12:00:00,54.0633844602,4.0151943007,11.7533497756,0.0,9.17985065927,26.9147,53.9154521549,0.0,41.7485,12.1669521549
 04/08  13:00:00,46.6386068179,4.0151943007,11.8749238083,0.0,9.17985065927,19.4245,44.3961472145,0.0,33.3988,10.9973472145
 04/08  14:00:00,45.520804816,4.0151943007,10.7510215541,0.0,9.17985065927,19.4245,34.3021101889,0.0,25.0491,9.25301018887
 04/08  15:00:00,45.4608326371,4.0151943007,10.6892289335,0.0,9.17985065927,19.4245,43.2291104528,0.0,33.3988,9.83031045282
 04/08  16:00:00,55.31343078,4.0151943007,13.0430297504,0.0,9.17985065927,26.9147,58.7644760228,0.0,50.0982,8.66627602282
 04/08  17:00:00,55.2942126341,4.0151943007,13.0271854548,0.0,9.17985065927,26.9147,59.9294113201,0.0,50.0982,9.83121132013
 04/08  18:00:00,56.8387062614,4.0151943007,14.5852976056,0.0,9.17985065927,26.9147,63.4363768245,0.0,50.0982,13.3381768245
 04/08  19:00:00,49.8179908083,4.0151943007,13.8100260656,0.0,9.17985065927,19.4245,46.7370036628,0.0,33.3988,13.3382036628
 04/08  20:00:00,49.774808256,4.0151943007,10.6750724053,0.0,9.17985065927,19.4245,45.5647918439,0.0,33.3988,12.1659918439
 04/08  21:00:00,47.385722086,4.0151943007,8.40157481516,0.0,9.17985065927,19.4245,38.3863756562,0.0,25.0491,13.3372756562
 04/08  22:00:00,45.6135078025,4.0151943007,6.76733684561,0.0,9.17985065927,19.4245,26.5305485761,0.0,16.6994,9.83114857606
 04/08  23:00:00,43.6889863446,4.0151943007,4.08645648213,0.0,9.17985065927,19.4245,15.8544038899,0.0,8.3497,7.50470388991
 04/08  24:00:00,22.8879028557,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.11845231,0.162958837838,3.33988,4.61561347216
 04/09  01:00:00,15.0282106533,0.0,0.0,0.0,1.52997510988,7.4902,3.93196975199,0.0,3.33988,0.592089751989
 04/09  02:00:00,15.0496132145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,15.0523796116,0.0,0.0,0.0,1.52997510988,7.4902,3.93195844951,0.0,3.33988,0.592078449512
 04/09  04:00:00,15.2184213753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,23.0033429818,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.19770672393,0.255922382731,8.3497,0.592084341199
 04/09  06:00:00,39.0211011371,4.0151943007,0.0656139592562,0.0,9.17985065927,19.4245,20.1625114547,0.0,16.6994,3.46311145474
