Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  07:00:00,44.503460351,4.0151943007,2.32815984195,0.0,9.17985065927,26.9147,29.0859865455,0.0,25.0491,4.03688654547
 04/09  08:00:00,46.697016256,4.0151943007,4.50795909479,0.0,9.17985065927,26.9147,37.4358504137,0.0,33.3988,4.03705041374
 04/09  09:00:00,37.9999013147,4.0151943007,3.28713866332,0.0,9.17985065927,19.4245,28.5124968912,0.0,25.0491,3.4633968912
 04/09  10:00:00,48.9927597603,4.0151943007,6.77567122727,0.0,9.17985065927,26.9147,53.9145537749,0.0,41.7485,12.1660537749
 04/09  11:00:00,51.0055518256,4.0151943007,8.06944284571,0.0,9.17985065927,26.9147,53.9140610415,0.0,41.7485,12.1655610415
 04/09  12:00:00,52.0451809344,4.0151943007,9.75296276689,0.0,9.17985065927,26.9147,51.5789340401,0.0,41.7485,9.83043404008
 04/09  13:00:00,45.7090237512,4.0151943007,10.96032953,0.0,9.17985065927,19.4245,43.2285772182,0.0,33.3988,9.82977721821
 04/09  14:00:00,45.2503561142,4.0151943007,10.4912325172,0.0,9.17985065927,19.4245,32.5539452801,0.0,25.0491,7.50484528014
 04/09  15:00:00,45.0317423457,4.0151943007,10.2638809066,0.0,9.17985065927,19.4245,40.3273006886,0.0,33.3988,6.92850068858
 04/09  16:00:00,54.8105499191,4.0151943007,12.5478689589,0.0,9.17985065927,26.9147,57.6029740006,0.0,50.0982,7.50477400064
 04/09  17:00:00,54.4710099585,4.0151943007,12.2172696826,0.0,9.17985065927,26.9147,59.9272933352,0.0,50.0982,9.82909333519
 04/09  18:00:00,55.0193629533,4.0151943007,12.7711179651,0.0,9.17985065927,26.9147,62.2645308591,0.0,50.0982,12.1663308591
 04/09  19:00:00,46.5007645116,4.0151943007,10.5116771759,0.0,9.17985065927,19.4245,45.5646004177,0.0,33.3988,12.1658004177
 04/09  20:00:00,47.8923668784,4.0151943007,8.80785735481,0.0,9.17985065927,19.4245,43.2288227248,0.0,33.3988,9.83002272482
 04/09  21:00:00,44.8168928858,4.0151943007,5.83788120922,0.0,9.17985065927,19.4245,37.2149821871,0.0,25.0491,12.1658821871
 04/09  22:00:00,43.2691815239,4.0151943007,4.42323667944,0.0,9.17985065927,19.4245,25.9511450828,0.0,16.6994,9.25174508282
 04/09  23:00:00,43.4265971185,4.0151943007,3.81148906232,0.0,9.17985065927,19.4245,13.539590155,0.0,8.3497,5.189890155
 04/09  24:00:00,23.3095699867,4.0151943007,0.402902974987,0.0,4.58992532963,8.1892,9.7780978224,0.0910503045987,3.33988,6.3471675178
 04/10  01:00:00,15.052290285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,15.0630542758,0.0,0.0,0.0,1.52997510988,7.4902,3.9319356261,0.0,3.33988,0.592055626097
 04/10  03:00:00,15.0707356312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,15.2413050368,0.0,0.0,0.0,1.52997510988,7.4902,3.93194155565,0.0,3.33988,0.592061555649
 04/10  05:00:00,23.0359397233,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.52350104146,0.153801041456,8.3497,0.02
 04/10  06:00:00,39.0659434055,4.0151943007,0.0738885467666,0.0,9.17985065927,19.4245,20.7364207551,0.0,16.6994,4.03702075506
 04/10  07:00:00,46.3199791134,4.0151943007,4.12981003094,0.0,9.17985065927,26.9147,39.5599555468,0.0,25.0491,14.5108555468
 04/10  08:00:00,48.2150940256,4.0151943007,6.01973420504,0.0,9.17985065927,26.9147,46.1564522176,0.0,33.3988,12.7576522176
 04/10  09:00:00,40.6630245847,4.0151943007,5.94927721122,0.0,9.17985065927,19.4245,36.0449680137,0.0,25.0491,10.9958680137
 04/10  10:00:00,49.0094828203,4.0151943007,6.80047812372,0.0,9.17985065927,26.9147,51.5781366183,0.0,41.7485,9.82963661829
 04/10  11:00:00,53.3241953365,4.0151943007,10.3897748448,0.0,9.17985065927,26.9147,52.7443016553,0.0,41.7485,10.9958016553
 04/10  12:00:00,54.5869438277,4.0151943007,12.2948062068,0.0,9.17985065927,26.9147,51.5783788645,0.0,41.7485,9.82987886448
 04/10  13:00:00,44.8669941657,4.0151943007,10.1365489271,0.0,9.17985065927,19.4245,42.0648397257,0.0,33.3988,8.66603972567
 04/10  14:00:00,42.2528740335,4.0151943007,7.52201353453,0.0,9.17985065927,19.4245,31.9775645887,0.0,25.0491,6.92846458866
 04/10  15:00:00,41.0485124307,4.0151943007,6.31767123447,0.0,9.17985065927,19.4245,40.9036899267,0.0,33.3988,7.50488992672
 04/10  16:00:00,50.4984383532,4.0151943007,8.27697016544,0.0,9.17985065927,26.9147,57.603804119,0.0,50.0982,7.50560411899
 04/10  17:00:00,53.3567963147,4.0151943007,11.1267732048,0.0,9.17985065927,26.9147,59.9287858569,0.0,50.0982,9.83058585685
 04/10  18:00:00,54.9220529286,4.0151943007,12.6959652084,0.0,9.17985065927,26.9147,62.8559119139,0.0,50.0982,12.7577119139
 04/10  19:00:00,46.4978918607,4.0151943007,10.5215804241,0.0,9.17985065927,19.4245,47.9095113681,0.0,33.3988,14.5107113681
 04/10  20:00:00,48.525298941,4.0151943007,9.41690996646,0.0,9.17985065927,19.4245,45.5638075005,0.0,33.3988,12.1650075005
 04/10  21:00:00,45.7067406583,4.0151943007,6.72807231822,0.0,9.17985065927,19.4245,38.3859041043,0.0,25.0491,13.3368041043
 04/10  22:00:00,44.2023366545,4.0151943007,5.35655264476,0.0,9.17985065927,19.4245,27.6965238552,0.0,16.6994,10.9971238552
 04/10  23:00:00,43.7112330786,4.0151943007,4.09557836816,0.0,9.17985065927,19.4245,14.6952341578,0.0,8.3497,6.34553415783
 04/10  24:00:00,24.2495740426,4.0151943007,1.3314183091,0.0,4.58992532963,8.1892,8.05525583688,0.100446217839,3.33988,4.61492961904
 04/11  01:00:00,15.0645161849,0.0,0.0,0.0,1.52997510988,7.4902,3.93197415193,0.0,3.33988,0.592094151929
 04/11  02:00:00,15.0832554451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,15.089729494,0.0,0.0,0.0,1.52997510988,7.4902,3.93192830319,0.0,3.33988,0.59204830319
 04/11  04:00:00,15.9066616247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.5496560974,4.0151943007,0.0156984985416,0.0,4.58992532963,8.1892,15.1223504303,6.18055482302,8.3497,0.592095607295
 04/11  06:00:00,39.0700363769,4.0151943007,0.0117110761459,0.0,9.17985065927,19.4245,35.4749766555,15.3122037091,16.6994,3.46337294637
 04/11  07:00:00,41.9963092643,4.0151943007,0.0143036450775,0.0,9.17985065927,26.9147,59.1624496496,19.6026287342,25.0491,14.5107209154
 04/11  08:00:00,41.9837556388,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.5428877289,19.8081908135,33.3988,13.3358969154
 04/11  09:00:00,34.5318716773,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.3427899492,13.2979332975,25.0491,10.9957566517
 04/11  10:00:00,42.0546041393,4.0151943007,0.019177248161,0.0,9.17985065927,26.9147,61.4572117375,10.4582569337,41.7485,9.25045480372
 04/11  11:00:00,42.7796919423,4.0151943007,0.00585362538417,0.0,9.17985065927,26.9147,52.7442583437,0.0,41.7485,10.9957583437
 04/11  12:00:00,42.7225379256,4.0151943007,0.580554135457,0.0,9.17985065927,26.9147,51.5778067862,0.0,41.7485,9.82930678619
 04/11  13:00:00,35.0428192802,4.0151943007,0.404817717286,0.0,9.17985065927,19.4245,42.0641050511,0.0,33.3988,8.66530505108
 04/11  14:00:00,35.3480038218,4.0151943007,0.676056602463,0.0,9.17985065927,19.4245,31.9795295325,0.0,25.0491,6.93042953246
 04/11  15:00:00,36.7690342406,4.0151943007,2.06996140445,0.0,9.17985065927,19.4245,40.9042317731,0.0,33.3988,7.50543177314
 04/11  16:00:00,46.4317040894,4.0151943007,4.32284662657,0.0,9.17985065927,26.9147,57.6024800442,0.0,50.0982,7.50428004425
 04/11  17:00:00,47.8910913817,4.0151943007,5.78136010523,0.0,9.17985065927,26.9147,59.3508410288,0.0,50.0982,9.25264102881
 04/11  18:00:00,48.702315317,4.0151943007,6.59593013521,0.0,9.17985065927,26.9147,63.4356591778,0.0,50.0982,13.3374591778
 04/11  19:00:00,39.042121773,4.0151943007,3.39473666171,0.0,9.17985065927,19.4245,47.9080134333,0.0,33.3988,14.5092134333
 04/11  20:00:00,40.2197399855,4.0151943007,1.4172206969,0.0,9.17985065927,19.4245,45.5653671332,0.0,33.3988,12.1665671332
 04/11  21:00:00,38.9007262341,4.0151943007,0.160797705952,0.0,9.17985065927,19.4245,38.385576878,0.0,25.0491,13.336476878
 04/11  22:00:00,38.7100247445,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.2427826958,0.124881442339,16.6994,10.4185012534
 04/11  23:00:00,39.4405516917,4.0151943007,0.0,0.0,9.17985065927,19.4245,16.6941534329,1.99746590394,8.3497,6.34698752892
 04/11  24:00:00,22.719645601,4.0151943007,0.0,0.0,4.58992532963,8.1892,21.3944701021,12.8640958276,3.33988,5.19049427443
 04/12  01:00:00,14.8747313549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.9015000777,0.0,0.0,0.0,1.52997510988,7.4902,3.93196319101,0.0,3.33988,0.592083191008
 04/12  03:00:00,14.8987562919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,15.0359129353,0.0,0.0,0.0,1.52997510988,7.4902,3.93196907077,0.0,3.33988,0.592089070771
 04/12  05:00:00,22.8049071781,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.5961211651,29.2264211651,8.3497,0.02
 04/12  06:00:00,38.7573338793,4.0151943007,0.0154091369357,0.0,9.17985065927,19.4245,47.1856777364,26.4495532324,16.6994,4.03672450399
 04/12  07:00:00,42.0060143001,4.0151943007,0.0231760747446,0.0,9.17985065927,26.9147,53.2599944435,14.2810061536,25.0491,13.9298882899
 04/12  08:00:00,42.0159934684,4.0151943007,0.0,0.0,9.17985065927,26.9147,53.2980459224,6.56204985164,33.3988,13.3371960707
 04/12  09:00:00,34.5602015822,4.0151943007,0.00119033217469,0.0,9.17985065927,19.4245,37.2585189914,1.21336631327,25.0491,10.9960526782
 04/12  10:00:00,42.0796865323,4.0151943007,0.00683091629615,0.0,9.17985065927,26.9147,51.5792354506,0.0,41.7485,9.8307354506
 04/12  11:00:00,43.2012588022,4.0151943007,0.38311407904,0.0,9.17985065927,26.9147,52.1661050329,0.0,41.7485,10.4176050329
 04/12  12:00:00,44.0535480124,4.0151943007,1.87806975206,0.0,9.17985065927,26.9147,51.57829318,0.0,41.7485,9.82979317996
 04/12  13:00:00,35.835327109,4.0151943007,1.18268375489,0.0,9.17985065927,19.4245,42.0644392428,0.0,33.3988,8.66563924284
 04/12  14:00:00,34.9620711598,4.0151943007,0.3073918448,0.0,9.17985065927,19.4245,31.9777598853,0.0,25.0491,6.92865988534
 04/12  15:00:00,34.6597570132,4.0151943007,0.00428371761146,0.0,9.17985065927,19.4245,40.9039595374,0.0,33.3988,7.5051595374
 04/12  16:00:00,42.9756630421,4.0151943007,0.896745947127,0.0,9.17985065927,26.9147,57.6028642029,0.0,50.0982,7.50466420293
 04/12  17:00:00,44.1867830035,4.0151943007,2.10654550241,0.0,9.17985065927,26.9147,59.3504624192,0.0,50.0982,9.25226241916
 04/12  18:00:00,45.5322422053,4.0151943007,3.4541621489,0.0,9.17985065927,26.9147,63.4347902455,0.0,50.0982,13.3365902455
 04/12  19:00:00,38.0422937798,4.0151943007,2.22675035133,0.0,9.17985065927,19.4245,47.9092310469,0.0,33.3988,14.5104310469
 04/12  20:00:00,40.9712118945,4.0151943007,1.99008051711,0.0,9.17985065927,19.4245,45.5631955447,0.0,33.3988,12.1643955447
 04/12  21:00:00,39.1512169409,4.0151943007,0.273970680796,0.0,9.17985065927,19.4245,37.8048050528,0.0,25.0491,12.7557050528
 04/12  22:00:00,38.7397746554,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.7576513015,0.0614538255485,16.6994,10.996797476
 04/12  23:00:00,39.4778245499,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.837069266,0.140294463933,8.3497,6.34707480203
 04/12  24:00:00,22.7611830304,4.0151943007,0.00370562081403,0.0,4.58992532963,8.1892,15.4477904232,7.49213477935,3.33988,4.61577564382
 04/13  01:00:00,14.9160489523,0.0,0.0,0.0,1.52997510988,7.4902,3.93197413953,0.0,3.33988,0.592094139528
 04/13  02:00:00,14.928248784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.9230996604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195053213,0.0,3.33988,0.592070532133
 04/13  04:00:00,15.0779400813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.847243229,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.3701873492,23.428410913,8.3497,0.592076436196
 04/13  06:00:00,38.8200888466,4.0151943007,0.0286083906559,0.0,9.17985065927,19.4245,39.3184096951,19.1561556482,16.6994,3.46285404684
 04/13  07:00:00,42.0681472554,4.0151943007,0.0344327059844,0.0,9.17985065927,26.9147,47.5616758014,8.00378427089,25.0491,14.5087915305
 04/13  08:00:00,42.0600162388,4.0151943007,0.0,0.0,9.17985065927,26.9147,51.8201461734,5.08438073521,33.3988,13.3369654382
 04/13  09:00:00,34.5969669551,4.0151943007,0.00234053789338,0.0,9.17985065927,19.4245,36.9267295172,1.46000085837,25.0491,10.4176286588
 04/13  10:00:00,42.118804139,4.0151943007,0.00980080438802,0.0,9.17985065927,26.9147,51.578357724,0.0,41.7485,9.829857724
 04/13  11:00:00,43.5806508448,4.0151943007,0.718660291142,0.0,9.17985065927,26.9147,52.7445071928,0.0,41.7485,10.9960071928
 04/13  12:00:00,47.4460987372,4.0151943007,5.20925654651,0.0,9.17985065927,26.9147,51.0013233941,0.0,41.7485,9.25282339408
 04/13  13:00:00,40.3707314557,4.0151943007,5.67304641607,0.0,9.17985065927,19.4245,42.0643308595,0.0,33.3988,8.66553085952
 04/13  14:00:00,39.8749989089,4.0151943007,5.16369150837,0.0,9.17985065927,19.4245,32.5536891796,0.0,25.0491,7.50458917955
 04/13  15:00:00,39.6811056661,4.0151943007,4.96389013062,0.0,9.17985065927,19.4245,40.3274937109,0.0,33.3988,6.92869371091
 04/13  16:00:00,48.1345218345,4.0151943007,5.93521863908,0.0,9.17985065927,26.9147,57.6034264249,0.0,50.0982,7.50522642495
 04/13  17:00:00,49.6192510997,4.0151943007,7.42532215482,0.0,9.17985065927,26.9147,59.9277068449,0.0,50.0982,9.82950684494
 04/13  18:00:00,52.1314106137,4.0151943007,9.97446885263,0.0,9.17985065927,26.9147,62.8550142011,0.0,50.0982,12.7568142011
 04/13  19:00:00,44.3886707796,4.0151943007,8.49387355139,0.0,9.17985065927,19.4245,47.9079135853,0.0,33.3988,14.5091135853
 04/13  20:00:00,46.4757297718,4.0151943007,7.42531983119,0.0,9.17985065927,19.4245,45.563129026,0.0,33.3988,12.164329026
 04/13  21:00:00,43.3374999151,4.0151943007,4.38239471112,0.0,9.17985065927,19.4245,37.8040130893,0.0,25.0491,12.7549130893
 04/13  22:00:00,41.4327835952,4.0151943007,2.60486391858,0.0,9.17985065927,19.4245,27.6947483807,0.0,16.6994,10.9953483807
 04/13  23:00:00,40.4951409961,4.0151943007,0.902644543015,0.0,9.17985065927,19.4245,14.6950776946,0.0,8.3497,6.3453776946
 04/13  24:00:00,22.8742498575,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.17419916609,0.21925705977,3.33988,4.61506210632
 04/14  01:00:00,15.0238973023,0.0,0.0,0.0,1.52997510988,7.4902,3.93192975292,0.0,3.33988,0.592049752919
 04/14  02:00:00,15.0505266855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,15.049767316,0.0,0.0,0.0,1.52997510988,7.4902,3.93193569183,0.0,3.33988,0.592055691828
 04/14  04:00:00,15.8348075105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.6297522584,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.56678407606,0.197084076061,8.3497,0.02
 04/14  06:00:00,39.3326486492,4.0151943007,0.0735320477478,0.0,9.17985065927,19.4245,20.7362004826,0.0,16.6994,4.03680048264
 04/14  07:00:00,44.2214278609,4.0151943007,2.04496165415,0.0,9.17985065927,26.9147,39.5593755042,0.0,25.0491,14.5102755042
 04/14  08:00:00,46.0172561097,4.0151943007,3.83508757505,0.0,9.17985065927,26.9147,46.1546025888,0.0,33.3988,12.7558025888
 04/14  09:00:00,38.5402220148,4.0151943007,3.83971192925,0.0,9.17985065927,19.4245,36.0426202437,0.0,25.0491,10.9935202437
 04/14  10:00:00,46.832915619,4.0151943007,4.63733931686,0.0,9.17985065927,26.9147,51.0001385402,0.0,41.7485,9.25163854016
 04/14  11:00:00,51.5514655391,4.0151943007,8.630587778,0.0,9.17985065927,26.9147,52.7429199274,0.0,41.7485,10.9944199274
 04/14  12:00:00,54.9541046261,4.0151943007,12.667440682,0.0,9.17985065927,26.9147,51.5767981622,0.0,41.7485,9.82829816222
 04/14  13:00:00,48.2236610389,4.0151943007,13.474714199,0.0,9.17985065927,19.4245,41.4871698292,0.0,33.3988,8.08836982922
 04/14  14:00:00,47.2004495928,4.0151943007,12.4405476253,0.0,9.17985065927,19.4245,32.553648103,0.0,25.0491,7.50454810301
 04/14  15:00:00,46.6002502709,4.0151943007,11.8316353475,0.0,9.17985065927,19.4245,40.903449363,0.0,33.3988,7.50464936295
 04/14  16:00:00,56.5913671643,4.0151943007,14.3276376052,0.0,9.17985065927,26.9147,57.0264088614,0.0,50.0982,6.92820886142
 04/14  17:00:00,58.8089734786,4.0151943007,16.5455262503,0.0,9.17985065927,26.9147,59.9278618157,0.0,50.0982,9.82966181571
 04/14  18:00:00,60.6306151364,4.0151943007,18.3762249888,0.0,9.17985065927,26.9147,62.8546772465,0.0,50.0982,12.7564772465
 04/14  19:00:00,52.1679335909,4.0151943007,16.3501974688,0.0,9.17985065927,19.4245,47.9065959847,0.0,33.3988,14.5077959847
 04/14  20:00:00,53.990037843,4.0151943007,15.0044422294,0.0,9.17985065927,19.4245,45.5629806493,0.0,33.3988,12.1641806493
 04/14  21:00:00,49.9914320709,4.0151943007,11.0920010671,0.0,9.17985065927,19.4245,37.8052480958,0.0,25.0491,12.7561480958
 04/14  22:00:00,46.3858366652,4.0151943007,7.52557680415,0.0,9.17985065927,19.4245,27.6932052916,0.0,16.6994,10.9938052916
 04/14  23:00:00,44.5307034283,4.0151943007,4.90654213498,0.0,9.17985065927,19.4245,14.1209437098,0.0,8.3497,5.7712437098
 04/14  24:00:00,24.4696436818,4.0151943007,1.54486604079,0.0,4.58992532963,8.1892,8.62851866308,0.099638203106,3.33988,5.18900045998
 04/15  01:00:00,15.0633376943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,15.0759540327,0.0,0.0,0.0,1.52997510988,7.4902,3.93195792458,0.0,3.33988,0.592077924575
 04/15  03:00:00,15.0758811909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,15.2408899555,0.0,0.0,0.0,1.52997510988,7.4902,3.93196381867,0.0,3.33988,0.592083818669
 04/15  05:00:00,23.0327687109,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.52629875075,0.156598750747,8.3497,0.02
 04/15  06:00:00,39.0542942883,4.0151943007,0.0702255474351,0.0,9.17985065927,19.4245,20.735859237,0.0,16.6994,4.03645923702
 04/15  07:00:00,45.2649758603,4.0151943007,3.08374472745,0.0,9.17985065927,26.9147,28.5119037618,0.0,25.0491,3.46280376184
 04/15  08:00:00,47.5237749121,4.0151943007,5.33356175937,0.0,9.17985065927,26.9147,37.4359068056,0.0,33.3988,4.03710680565
 04/15  09:00:00,40.7102798911,4.0151943007,5.99619493201,0.0,9.17985065927,19.4245,36.6348911566,0.0,25.0491,11.5857911566
 04/15  10:00:00,51.006635527,4.0151943007,8.78014863289,0.0,9.17985065927,26.9147,52.7440454076,0.0,41.7485,10.9955454076
 04/15  11:00:00,55.7718690328,4.0151943007,12.8106201187,0.0,9.17985065927,26.9147,53.9133129079,0.0,41.7485,12.1648129079
 04/15  12:00:00,55.3531305534,4.0151943007,13.0229944965,0.0,9.17985065927,26.9147,53.3313285419,0.0,41.7485,11.5828285419
 04/15  13:00:00,45.1988075158,4.0151943007,10.4277920644,0.0,9.17985065927,19.4245,44.3936205361,0.0,33.3988,10.9948205361
 04/15  14:00:00,42.8624755648,4.0151943007,8.09319837211,0.0,9.17985065927,19.4245,34.3001791457,0.0,25.0491,9.25107914571
 04/15  15:00:00,43.2850095359,4.0151943007,8.50959292301,0.0,9.17985065927,19.4245,43.2271068618,0.0,33.3988,9.8283068618
 04/15  16:00:00,51.9147628384,4.0151943007,9.652791979,0.0,9.17985065927,26.9147,58.1863718685,0.0,50.0982,8.0881718685
 04/15  17:00:00,51.8079351012,4.0151943007,9.55118245068,0.0,9.17985065927,26.9147,59.9260531319,0.0,50.0982,9.82785313187
 04/15  18:00:00,52.852201151,4.0151943007,10.6397296451,0.0,9.17985065927,26.9147,63.4322907161,0.0,50.0982,13.3340907161
 04/15  19:00:00,44.5552549242,4.0151943007,8.6466757619,0.0,9.17985065927,19.4245,46.1552445715,0.0,33.3988,12.7564445715
 04/15  20:00:00,44.5507874847,4.0151943007,5.51831180043,0.0,9.17985065927,19.4245,45.5634172042,0.0,33.3988,12.1646172042
 04/15  21:00:00,42.5905847003,4.0151943007,3.66957795462,0.0,9.17985065927,19.4245,37.8049550456,0.0,25.0491,12.7558550456
 04/15  22:00:00,41.3215749083,4.0151943007,2.53393448016,0.0,9.17985065927,19.4245,26.527538238,0.0,16.6994,9.82813823801
 04/15  23:00:00,40.3854249106,4.0151943007,0.842273308576,0.0,9.17985065927,19.4245,15.2779460813,0.0,8.3497,6.92824608126
 04/15  24:00:00,22.8207849095,4.0151943007,0.00689889993448,0.0,4.58992532963,8.1892,8.72232351722,0.193475991553,3.33988,5.18896752566
 04/16  01:00:00,14.940966433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.9565197054,0.0,0.0,0.0,1.52997510988,7.4902,3.93197002304,0.0,3.33988,0.592090023036
 04/16  03:00:00,14.9590855652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,15.1222177923,0.0,0.0,0.0,1.52997510988,7.4902,3.93197589794,0.0,3.33988,0.592095897936
 04/16  05:00:00,22.8745576608,4.0151943007,0.0,0.0,4.58992532963,8.1892,20.9689607848,12.5992607848,8.3497,0.02
 04/16  06:00:00,38.8241182309,4.0151943007,0.0285606419653,0.0,9.17985065927,19.4245,33.2094496667,12.4732923774,16.6994,4.03675728932
 04/16  07:00:00,42.037075579,4.0151943007,0.0171738693487,0.0,9.17985065927,26.9147,30.7036959143,2.19205677599,25.0491,3.46253913828
 04/16  08:00:00,42.0841508159,4.0151943007,0.0125767818184,0.0,9.17985065927,26.9147,37.4363717784,0.0,33.3988,4.03757177837
 04/16  09:00:00,34.6227684212,4.0151943007,0.00196861511637,0.0,9.17985065927,19.4245,28.5391313946,0.0265110387945,25.0491,3.46352035583
 04/16  10:00:00,42.6948876892,4.0151943007,0.553723976546,0.0,9.17985065927,26.9147,53.9126970533,0.0,41.7485,12.1641970533
 04/16  11:00:00,45.0789109462,4.0151943007,2.20543780965,0.0,9.17985065927,26.9147,53.3334527426,0.0,41.7485,11.5849527426
 04/16  12:00:00,46.613956284,4.0151943007,4.37701271057,0.0,9.17985065927,26.9147,51.5775701136,0.0,41.7485,9.82907011356
 04/16  13:00:00,39.2030001438,4.0151943007,4.49497147451,0.0,9.17985065927,19.4245,42.65060239,0.0,33.3988,9.25180238997
 04/16  14:00:00,39.0086466148,4.0151943007,4.28762344007,0.0,9.17985065927,19.4245,32.5533494444,0.0,25.0491,7.5042494444
 04/16  15:00:00,39.6047232203,4.0151943007,4.87000186981,0.0,9.17985065927,19.4245,40.3267229439,0.0,33.3988,6.92792294393
 04/16  16:00:00,48.6068546153,4.0151943007,6.41610936021,0.0,9.17985065927,26.9147,57.6018395649,0.0,50.0982,7.50363956493
 04/16  17:00:00,49.054671073,4.0151943007,6.90434179687,0.0,9.17985065927,26.9147,59.3496479273,0.0,50.0982,9.25144792729
 04/16  18:00:00,49.3861095167,4.0151943007,7.24477481752,0.0,9.17985065927,26.9147,62.2615531148,0.0,50.0982,12.1633531148
 04/16  19:00:00,41.4419642104,4.0151943007,5.56442006448,0.0,9.17985065927,19.4245,44.9840547756,0.0,33.3988,11.5852547756
 04/16  20:00:00,43.0661102319,4.0151943007,4.04753540301,0.0,9.17985065927,19.4245,43.2265395008,0.0,33.3988,9.82773950077
 04/16  21:00:00,39.8041961636,4.0151943007,0.898328575668,0.0,9.17985065927,19.4245,36.633747552,0.0,25.0491,11.584647552
 04/16  22:00:00,38.8211731947,4.0151943007,0.0505695576874,0.0,9.17985065927,19.4245,26.5262215535,0.0,16.6994,9.82682155347
 04/16  23:00:00,39.4528586594,4.0151943007,0.00215478012801,0.0,9.17985065927,19.4245,15.2463568165,1.70665427367,8.3497,5.19000254282
 04/16  24:00:00,22.6890587988,4.0151943007,0.00164792446964,0.0,4.58992532963,8.1892,26.2490053806,17.1382215887,3.33988,5.77090379194
 04/17  01:00:00,14.8518984701,0.0,0.0,0.0,1.52997510988,7.4902,3.93193608443,0.0,3.33988,0.592056084427
 04/17  02:00:00,14.8741884407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.882268531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,15.0381471476,0.0,0.0,0.0,1.52997510988,7.4902,3.93194201325,0.0,3.33988,0.592062013248
 04/17  05:00:00,22.7890321092,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.7880075001,29.4183075001,8.3497,0.02
 04/17  06:00:00,38.7269843251,4.0151943007,0.0181351350566,0.0,9.17985065927,19.4245,49.8212230024,29.0852751781,16.6994,4.0365478243
 04/17  07:00:00,41.9435587598,4.0151943007,0.0216549866925,0.0,9.17985065927,26.9147,63.4525041626,24.4759199259,25.0491,13.9274842367
 04/17  08:00:00,41.9315468719,4.0151943007,0.00461204833472,0.0,9.17985065927,26.9147,74.7735689715,28.0398819176,33.3988,13.3348870538
 04/17  09:00:00,34.446308312,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.6487823258,31.1824878581,25.0491,10.4171944677
 04/17  10:00:00,41.9428424472,4.0151943007,0.00992024851097,0.0,9.17985065927,26.9147,85.2027737602,33.625625061,41.7485,9.82864869922
 04/17  11:00:00,42.6664761074,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.9279177837,26.7629320339,41.7485,10.4164857498
 04/17  12:00:00,41.9984329268,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.6195747084,17.0419994342,41.7485,9.8290752742
 04/17  13:00:00,34.4998667024,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.27603113,10.789266597,33.3988,8.08796453299
 04/17  14:00:00,34.5115871913,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.0812663406,12.5273568684,25.0491,7.50480947222
 04/17  15:00:00,34.5030056886,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.8605699848,14.5356715451,33.3988,6.92609843971
 04/17  16:00:00,41.9504412701,4.0151943007,0.0183614539129,0.0,9.17985065927,26.9147,68.2949601981,10.6921505256,50.0982,7.50460967251
 04/17  17:00:00,41.9459355318,4.0151943007,0.00246552889746,0.0,9.17985065927,26.9147,64.5360817464,5.1893772412,50.0982,9.24850450521
 04/17  18:00:00,41.9539444587,4.0151943007,0.0,0.0,9.17985065927,26.9147,62.8514780293,0.0,50.0982,12.7532780293
 04/17  19:00:00,35.6576027469,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.1804345493,2.27363288115,33.3988,14.5080016682
 04/17  20:00:00,38.7881107943,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.8065485953,9.82334972356,33.3988,11.5843988718
 04/17  21:00:00,38.7009788305,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.4266129695,20.0433264924,25.0491,13.3341864771
 04/17  22:00:00,38.5828266459,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.7097874883,26.594966278,16.6994,10.4154212103
 04/17  23:00:00,39.345406994,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.0440091954,29.3485461215,8.3497,6.34576307385
 04/17  24:00:00,22.6405232935,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.5638241753,35.6089697682,3.33988,4.61497440717
 04/18  01:00:00,14.8005333945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197376307,0.0,3.33988,0.592093763074
 04/18  02:00:00,14.8230350722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.8321022972,0.0,0.0,0.0,1.52997510988,7.4902,3.93192790993,0.0,3.33988,0.592047909934
 04/18  04:00:00,15.4874469867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.2461328936,4.0151943007,0.00797179624911,0.0,4.58992532963,8.1892,59.7836653782,51.4139653782,8.3497,0.02
 04/18  06:00:00,37.8586809233,4.0151943007,0.0191549083825,0.0,9.17985065927,19.4245,68.326487575,47.5904242053,16.6994,4.03666336973
 04/18  07:00:00,41.9290079489,4.0151943007,0.0220226879795,0.0,9.17985065927,26.9147,75.9381505362,36.9616116721,25.0491,13.9274388641
 04/18  08:00:00,41.9546887078,4.0151943007,0.0,0.0,9.17985065927,26.9147,71.5492435086,24.8171931186,33.3988,13.3332503899
 04/18  09:00:00,34.4993785392,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.5445654938,16.0780009062,25.0491,10.4174645876
 04/18  10:00:00,42.0132974392,4.0151943007,0.00213990879473,0.0,9.17985065927,26.9147,62.2389831531,11.2387974998,41.7485,9.25168565331
 04/18  11:00:00,42.7734143813,4.0151943007,0.00578492530348,0.0,9.17985065927,26.9147,52.7429097187,0.0,41.7485,10.9944097187
 04/18  12:00:00,42.5743535465,4.0151943007,0.438300982772,0.0,9.17985065927,26.9147,50.9986663237,0.0,41.7485,9.25016632369
 04/18  13:00:00,34.8073352244,4.0151943007,0.179602603824,0.0,9.17985065927,19.4245,42.0640793369,0.0,33.3988,8.66527933685
 04/18  14:00:00,34.6430025746,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.0202216716,0.0436440716375,25.0491,6.92747759993
 04/18  15:00:00,34.6253193392,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.9183019299,0.0154571470923,33.3988,7.50404478285
 04/18  16:00:00,42.703411866,4.0151943007,0.663365225659,0.0,9.17985065927,26.9147,57.0259033607,0.0,50.0982,6.92770336071
 04/18  17:00:00,43.3472432518,4.0151943007,1.29940904442,0.0,9.17985065927,26.9147,59.9263107594,0.0,50.0982,9.82811075942
 04/18  18:00:00,44.138680947,4.0151943007,2.09249121964,0.0,9.17985065927,26.9147,62.852447942,0.0,50.0982,12.754247942
 04/18  19:00:00,36.3356606462,4.0151943007,0.739183874723,0.0,9.17985065927,19.4245,47.3262281158,0.0,33.3988,13.9274281158
 04/18  20:00:00,38.8293604696,4.0151943007,0.0773288989103,0.0,9.17985065927,19.4245,45.5623753857,0.0,33.3988,12.1635753857
 04/18  21:00:00,38.6870224611,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.8618094665,0.0581364595819,25.0491,12.7545730069
 04/18  22:00:00,38.6588832274,4.0151943007,0.0,0.0,9.17985065927,19.4245,30.2611129164,3.14568289943,16.6994,10.416030017
 04/18  23:00:00,39.4097929935,4.0151943007,0.0,0.0,9.17985065927,19.4245,23.494914978,8.80012690441,8.3497,6.34508807358
 04/18  24:00:00,22.6947593511,4.0151943007,0.0,0.0,4.58992532963,8.1892,24.830844559,16.8757566609,3.33988,4.61520789805
 04/19  01:00:00,14.8473589611,0.0,0.0,0.0,1.52997510988,7.4902,3.93197438344,0.0,3.33988,0.592094383444
 04/19  02:00:00,14.872415153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.8790746234,0.0,0.0,0.0,1.52997510988,7.4902,3.93194584086,0.0,3.33988,0.592065840859
 04/19  04:00:00,15.0337882446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.818111427,4.0151943007,0.0,0.0,4.58992532963,8.1892,34.2949062506,25.3531344994,8.3497,0.592071751191
 04/19  06:00:00,37.7423088147,4.0151943007,0.0257435531633,0.0,9.17985065927,19.4245,39.5170074056,19.3546630862,16.6994,3.46294431946
 04/19  07:00:00,42.0356696189,4.0151943007,0.0266283423374,0.0,9.17985065927,26.9147,49.6925945989,10.7154872739,25.0491,13.928007325
 04/19  08:00:00,42.040718399,4.0151943007,0.00319121331214,0.0,9.17985065927,26.9147,53.9634554868,7.23186880249,33.3988,13.3327866843
 04/19  09:00:00,34.5672272984,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.6040501592,4.13939968493,25.0491,10.4155504743
 04/19  10:00:00,42.0892458026,4.0151943007,0.0180331297448,0.0,9.17985065927,26.9147,53.3866383239,2.38754217296,41.7485,9.25059615099
 04/19  11:00:00,42.9583499214,4.0151943007,0.129994298001,0.0,9.17985065927,26.9147,52.7525520598,0.00966230956527,41.7485,10.9943897502
 04/19  12:00:00,43.8077380288,4.0151943007,1.60665264777,0.0,9.17985065927,26.9147,50.9972768606,0.0,41.7485,9.2487768606
 04/19  13:00:00,35.4445316087,4.0151943007,0.785094447253,0.0,9.17985065927,19.4245,41.4862533821,0.0,33.3988,8.08745338211
 04/19  14:00:00,35.5390124629,4.0151943007,0.861786215521,0.0,9.17985065927,19.4245,32.5518326665,0.0,25.0491,7.50273266652
 04/19  15:00:00,35.4444432425,4.0151943007,0.756965698641,0.0,9.17985065927,19.4245,40.3271694729,0.0,33.3988,6.92836947286
 04/19  16:00:00,45.5431265713,4.0151943007,3.35673915473,0.0,9.17985065927,26.9147,57.6013635043,0.0,50.0982,7.5031635043
 04/19  17:00:00,47.8457759392,4.0151943007,5.68960008051,0.0,9.17985065927,26.9147,59.347561281,0.0,50.0982,9.24936128102
 04/19  18:00:00,49.8009492762,4.0151943007,7.66611957035,0.0,9.17985065927,26.9147,62.8512661208,0.0,50.0982,12.7530661208
 04/19  19:00:00,42.3643208721,4.0151943007,6.48015328164,0.0,9.17985065927,19.4245,47.9037474286,0.0,33.3988,14.5049474286
 04/19  20:00:00,44.5709937139,4.0151943007,5.53165640844,0.0,9.17985065927,19.4245,44.9830657445,0.0,33.3988,11.5842657445
 04/19  21:00:00,42.1132655321,4.0151943007,3.16952644845,0.0,9.17985065927,19.4245,37.8012293973,0.0,25.0491,12.7521293973
 04/19  22:00:00,40.705717243,4.0151943007,1.89078802118,0.0,9.17985065927,19.4245,27.6939975858,0.0,16.6994,10.9945975858
 04/19  23:00:00,39.7742084419,4.0151943007,0.202809507089,0.0,9.17985065927,19.4245,14.1201819199,0.0,8.3497,5.77048191993
 04/19  24:00:00,22.8545395257,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.76654714219,0.236043560811,3.33988,5.19062358138
 04/20  01:00:00,15.000624806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,15.0154257672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,15.0212597643,0.0,0.0,0.0,1.52997510988,7.4902,3.93194524014,0.0,3.33988,0.592065240137
 04/20  04:00:00,15.1909458566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.9737256911,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.11869700095,0.176925848329,8.3497,0.592071152624
 04/20  06:00:00,37.936117884,4.0151943007,0.0662945371198,0.0,9.17985065927,19.4245,20.1621644861,0.0,16.6994,3.4627644861
 04/20  07:00:00,42.23264192,4.0151943007,0.0835434690316,0.0,9.17985065927,26.9147,39.0027635571,0.0241898277056,25.0491,13.9294737294
 04/20  08:00:00,43.0223113488,4.0151943007,0.861423705669,0.0,9.17985065927,26.9147,46.7308867813,0.0,33.3988,13.3320867813
 04/20  09:00:00,35.8386627328,4.0151943007,1.15411987096,0.0,9.17985065927,19.4245,35.4642751703,0.0,25.0491,10.4151751703
 04/20  10:00:00,44.2354285429,4.0151943007,2.05509405786,0.0,9.17985065927,26.9147,50.9989633541,0.0,41.7485,9.25046335407
 04/20  11:00:00,47.5096860647,4.0151943007,4.61433209716,0.0,9.17985065927,26.9147,52.7424332113,0.0,41.7485,10.9939332113
 04/20  12:00:00,50.0505075208,4.0151943007,7.79388740579,0.0,9.17985065927,26.9147,50.9961356646,0.0,41.7485,9.24763566458
 04/20  13:00:00,41.1583233084,4.0151943007,6.45520687452,0.0,9.17985065927,19.4245,41.4850340004,0.0,33.3988,8.08623400044
 04/20  14:00:00,39.7415457278,4.0151943007,5.02969670483,0.0,9.17985065927,19.4245,32.5538108194,0.0,25.0491,7.50471081937
 04/20  15:00:00,39.0788621974,4.0151943007,4.36180248141,0.0,9.17985065927,19.4245,40.3264405047,0.0,33.3988,6.92764050466
 04/20  16:00:00,49.543128745,4.0151943007,7.32692920238,0.0,9.17985065927,26.9147,57.0263449896,0.0,50.0982,6.92814498963
 04/20  17:00:00,52.2743522556,4.0151943007,10.0529158621,0.0,9.17985065927,26.9147,59.9240800264,0.0,50.0982,9.82588002636
 04/20  18:00:00,54.7362753614,4.0151943007,12.5151130233,0.0,9.17985065927,26.9147,62.8517073767,0.0,50.0982,12.7535073767
 04/20  19:00:00,45.8368714542,4.0151943007,9.8708830957,0.0,9.17985065927,19.4245,47.3256670462,0.0,33.3988,13.9268670462
 04/20  20:00:00,47.1297258069,4.0151943007,8.05743319019,0.0,9.17985065927,19.4245,44.9822027416,0.0,33.3988,11.5834027416
 04/20  21:00:00,44.3212066683,4.0151943007,5.35617076303,0.0,9.17985065927,19.4245,38.3811329473,0.0,25.0491,13.3320329473
 04/20  22:00:00,42.5457832879,4.0151943007,3.71172389734,0.0,9.17985065927,19.4245,27.115050341,0.0,16.6994,10.415650341
 04/20  23:00:00,40.8788750371,4.0151943007,1.29089387235,0.0,9.17985065927,19.4245,14.119142832,0.0,8.3497,5.76944283204
 04/20  24:00:00,22.8771943916,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.7175098129,0.188156009193,3.33988,5.1894738037
 04/21  01:00:00,15.023465906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,15.0352615346,0.0,0.0,0.0,1.52997510988,7.4902,3.93197196591,0.0,3.33988,0.592091965911
 04/21  03:00:00,15.0403271271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.8166732685,0.0,0.0,0.0,1.52997510988,7.4902,3.93192610596,0.0,3.33988,0.592046105965
 04/21  05:00:00,23.5849812104,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.58002576771,0.210325767715,8.3497,0.02
 04/21  06:00:00,38.2029790726,4.0151943007,0.0525516705555,0.0,9.17985065927,19.4245,20.2957472447,0.0,16.6994,3.59634724468
 04/21  07:00:00,42.2506482794,4.0151943007,0.103658658173,0.0,9.17985065927,26.9147,39.437922163,0.0236547286255,25.0491,14.3651674344
 04/21  08:00:00,42.7165112139,4.0151943007,0.5653550507,0.0,9.17985065927,26.9147,46.1512376434,0.0,33.3988,12.7524376434
 04/21  09:00:00,35.4849320467,4.0151943007,0.806418575618,0.0,9.17985065927,19.4245,35.4650258382,0.0,25.0491,10.4159258382
 04/21  10:00:00,44.2172116811,4.0151943007,2.03777124405,0.0,9.17985065927,26.9147,50.9992421642,0.0,41.7485,9.25074216421
 04/21  11:00:00,48.147108492,4.0151943007,5.23982843219,0.0,9.17985065927,26.9147,52.7416730026,0.0,41.7485,10.9931730026
 04/21  12:00:00,50.0966048956,4.0151943007,7.83453638277,0.0,9.17985065927,26.9147,50.9965264123,0.0,41.7485,9.24802641227
 04/21  13:00:00,41.552052363,4.0151943007,6.84095212125,0.0,9.17985065927,19.4245,41.4859843459,0.0,33.3988,8.08718434593
 04/21  14:00:00,40.236123275,4.0151943007,5.51991592286,0.0,9.17985065927,19.4245,32.5538226624,0.0,25.0491,7.50472266242
 04/21  15:00:00,39.2030878011,4.0151943007,4.48630035115,0.0,9.17985065927,19.4245,40.3240078298,0.0,33.3988,6.92520782984
 04/21  16:00:00,48.4801103573,4.0151943007,6.27294386416,0.0,9.17985065927,26.9147,57.0254602422,0.0,50.0982,6.92726024222
 04/21  17:00:00,51.1219095942,4.0151943007,8.9061861305,0.0,9.17985065927,26.9147,59.9275612158,0.0,50.0982,9.82936121582
 04/21  18:00:00,53.8777131449,4.0151943007,11.6569698761,0.0,9.17985065927,26.9147,62.8506768972,0.0,50.0982,12.7524768972
 04/21  19:00:00,45.6014961702,4.0151943007,9.84456013225,0.0,9.17985065927,19.4245,47.3207536183,0.0,33.3988,13.9219536183
 04/21  20:00:00,47.0487747383,4.0151943007,8.14868054383,0.0,9.17985065927,19.4245,44.9828302009,0.0,33.3988,11.5840302009
 04/21  21:00:00,43.8864929164,4.0151943007,5.05469408904,0.0,9.17985065927,19.4245,37.8012168596,0.0,25.0491,12.7521168596
 04/21  22:00:00,41.4596605547,4.0151943007,2.64095263541,0.0,9.17985065927,19.4245,27.1142183632,0.0,16.6994,10.4148183632
 04/21  23:00:00,40.2797142915,4.0151943007,0.699073619511,0.0,9.17985065927,19.4245,14.6948074828,0.0,8.3497,6.34510748283
 04/21  24:00:00,22.8590917087,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.1411103712,0.18620366239,3.33988,4.61502670881
 04/22  01:00:00,15.0095787919,0.0,0.0,0.0,1.52997510988,7.4902,3.93193138299,0.0,3.33988,0.592051382991
 04/22  02:00:00,15.0253531952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  03:00:00,15.0347671873,0.0,0.0,0.0,1.52997510988,7.4902,3.9319373193,0.0,3.33988,0.592057319301
 04/22  04:00:00,15.2228949857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  05:00:00,23.0207971271,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.51298310214,0.143283102144,8.3497,0.02
 04/22  06:00:00,37.9894916418,4.0151943007,0.0698915254584,0.0,9.17985065927,19.4245,20.7359655588,0.0,16.6994,4.03656555879
 04/22  07:00:00,44.6343846533,4.0151943007,2.45495459635,0.0,9.17985065927,26.9147,28.5119173051,0.0,25.0491,3.46281730506
 04/22  08:00:00,46.2592764178,4.0151943007,4.07100536806,0.0,9.17985065927,26.9147,37.4353131456,0.0,33.3988,4.03651314562
 04/22  09:00:00,38.3711132687,4.0151943007,3.66800906785,0.0,9.17985065927,19.4245,36.6322376399,0.0,25.0491,11.5831376399
 04/22  10:00:00,47.1196348364,4.0151943007,4.91747837514,0.0,9.17985065927,26.9147,52.1643056671,0.0,41.7485,10.4158056671
 04/22  11:00:00,50.4117854438,4.0151943007,7.47736495154,0.0,9.17985065927,26.9147,53.3296695095,0.0,41.7485,11.5811695095
 04/22  12:00:00,51.558796926,4.0151943007,9.25839883972,0.0,9.17985065927,26.9147,53.3306020785,0.0,41.7485,11.5821020785
 04/22  13:00:00,43.1636191222,4.0151943007,8.42011674029,0.0,9.17985065927,19.4245,43.8138935909,0.0,33.3988,10.4150935909
 04/22  14:00:00,42.7290451086,4.0151943007,7.97740189955,0.0,9.17985065927,19.4245,34.8741896093,0.0,25.0491,9.82508960928
 04/22  15:00:00,43.8796434756,4.0151943007,9.1137315005,0.0,9.17985065927,19.4245,42.6484556628,0.0,33.3988,9.24965566281
 04/22  16:00:00,52.2477654201,4.0151943007,9.99498982884,0.0,9.17985065927,26.9147,58.1856545432,0.0,50.0982,8.08745454317
 04/22  17:00:00,51.1430764691,4.0151943007,8.90443192467,0.0,9.17985065927,26.9147,59.348323285,0.0,50.0982,9.25012328499
 04/22  18:00:00,52.8403301278,4.0151943007,10.6236182311,0.0,9.17985065927,26.9147,63.4292284547,0.0,50.0982,13.3310284547
 04/22  19:00:00,46.2955719837,4.0151943007,10.3755435939,0.0,9.17985065927,19.4245,46.1512063626,0.0,33.3988,12.7524063626
 04/22  20:00:00,47.1396125811,4.0151943007,8.06522526846,0.0,9.17985065927,19.4245,44.9811576065,0.0,33.3988,11.5823576065
 04/22  21:00:00,46.0344426404,4.0151943007,7.05910943476,0.0,9.17985065927,19.4245,37.8019928073,0.0,25.0491,12.7528928073
 04/22  22:00:00,44.5134286497,4.0151943007,5.67859157467,0.0,9.17985065927,19.4245,25.9486289247,0.0,16.6994,9.24922892468
 04/22  23:00:00,43.254420569,4.0151943007,3.65225851892,0.0,9.17985065927,19.4245,15.2781300777,0.0,8.3497,6.92843007767
 04/22  24:00:00,22.9033475492,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.63572905076,0.107183087315,3.33988,5.18866596344
 04/23  01:00:00,15.0472647417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,15.0666749605,0.0,0.0,0.0,1.52997510988,7.4902,3.93197310445,0.0,3.33988,0.592093104447
 04/23  03:00:00,15.066805863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,15.2343808634,0.0,0.0,0.0,1.52997510988,7.4902,3.93192725034,0.0,3.33988,0.592047250337
 04/23  05:00:00,23.002598356,4.0151943007,0.0252712419593,0.0,4.58992532963,8.1892,10.2005492138,1.83084921377,8.3497,0.02
 04/23  06:00:00,37.8438408756,4.0151943007,0.0248910543025,0.0,9.17985065927,19.4245,21.0299175897,0.868087446259,16.6994,3.46243014343
 04/23  07:00:00,42.1304668168,4.0151943007,0.0187944075012,0.0,9.17985065927,26.9147,29.085662782,0.0,25.0491,4.03656278197
 04/23  08:00:00,42.1126291484,4.0151943007,0.0083696294287,0.0,9.17985065927,26.9147,36.8613154434,0.0,33.3988,3.46251544336
 04/23  09:00:00,34.5649200083,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.1404616437,7.05496900122,25.0491,4.0363926425
 04/23  10:00:00,42.0386139772,4.0151943007,0.0106904983519,0.0,9.17985065927,26.9147,57.3483550897,4.01942335409,41.7485,11.5804317356
 04/23  11:00:00,42.7760277341,4.0151943007,0.00580464792589,0.0,9.17985065927,26.9147,53.3298678245,0.0,41.7485,11.5813678245
 04/23  12:00:00,42.3612402275,4.0151943007,0.228001409451,0.0,9.17985065927,26.9147,50.9986505031,0.0,41.7485,9.25015050308
 04/23  13:00:00,34.7150432594,4.0151943007,0.0841077793831,0.0,9.17985065927,19.4245,42.6491272384,0.0,33.3988,9.25032723836
 04/23  14:00:00,34.6597378123,4.0151943007,0.0124269817614,0.0,9.17985065927,19.4245,31.9766672502,0.0,25.0491,6.92756725021
 04/23  15:00:00,34.8940253117,4.0151943007,0.240144954229,0.0,9.17985065927,19.4245,40.9006493464,0.0,33.3988,7.50184934638
 04/23  16:00:00,43.2607641191,4.0151943007,1.19438710718,0.0,9.17985065927,26.9147,57.026944024,0.0,50.0982,6.92874402402
 04/23  17:00:00,43.8213674395,4.0151943007,1.75005386348,0.0,9.17985065927,26.9147,59.3480934235,0.0,50.0982,9.24989342352
 04/23  18:00:00,44.4800345672,4.0151943007,2.41303859048,0.0,9.17985065927,26.9147,61.6795858576,0.0,50.0982,11.5813858576
 04/23  19:00:00,36.8757349883,4.0151943007,1.08619740518,0.0,9.17985065927,19.4245,44.9814074054,0.0,33.3988,11.5826074054
 04/23  20:00:00,39.4748422825,4.0151943007,0.536192597778,0.0,9.17985065927,19.4245,43.2262750394,0.0,33.3988,9.82747503937
 04/23  21:00:00,38.8234612005,4.0151943007,0.00172536888652,0.0,9.17985065927,19.4245,36.721119343,0.0902709242451,25.0491,11.5817484187
 04/23  22:00:00,38.6750482258,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.0327994045,3.08624787968,16.6994,9.24715152481
 04/23  23:00:00,39.4086455853,4.0151943007,0.0,0.0,9.17985065927,19.4245,22.50622434,9.54186750084,8.3497,4.61465683912
 04/23  24:00:00,22.6853686653,4.0151943007,0.0,0.0,4.58992532963,8.1892,33.1646462252,23.4799101597,3.33988,6.34485606548
 04/24  01:00:00,14.8451526046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8654887763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.863541144,0.0,0.0,0.0,1.52997510988,7.4902,3.93196292892,0.0,3.33988,0.59208292892
 04/24  04:00:00,15.0010409514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.7588700686,4.0151943007,0.0,0.0,4.58992532963,8.1892,49.5491904628,40.6074274853,8.3497,0.592062977576
 04/24  06:00:00,37.6572531523,4.0151943007,0.0200838247564,0.0,9.17985065927,19.4245,59.0992536088,38.9373578783,16.6994,3.46249573055
 04/24  07:00:00,41.9734005833,4.0151943007,0.0245448060297,0.0,9.17985065927,26.9147,62.6938175887,23.7204541965,25.0491,13.9242633923
 04/24  08:00:00,42.0137022201,4.0151943007,0.0,0.0,9.17985065927,26.9147,55.5857982083,9.43428655695,33.3988,12.7527116513
 04/24  09:00:00,34.5910126511,4.0151943007,0.00440955118421,0.0,9.17985065927,19.4245,35.7297463489,0.2653403654,25.0491,10.4153059835
 04/24  10:00:00,42.1927311317,4.0151943007,0.0799796546769,0.0,9.17985065927,26.9147,51.0037514019,0.00478570652308,41.7485,9.2504656954
 04/24  11:00:00,43.7331608154,4.0151943007,0.908201191799,0.0,9.17985065927,26.9147,52.1627551485,0.0,41.7485,10.4142551485
 04/24  12:00:00,45.661792941,4.0151943007,3.47152336715,0.0,9.17985065927,26.9147,50.9986845003,0.0,41.7485,9.25018450033
 04/24  13:00:00,37.7867278535,4.0151943007,3.11368677955,0.0,9.17985065927,19.4245,42.0620601277,0.0,33.3988,8.66326012772
 04/24  14:00:00,37.0712097467,4.0151943007,2.38826780177,0.0,9.17985065927,19.4245,31.9748042639,0.0,25.0491,6.9257042639
 04/24  15:00:00,37.4045291154,4.0151943007,2.72374666689,0.0,9.17985065927,19.4245,40.3251835097,0.0,33.3988,6.92638350967
 04/24  16:00:00,45.9629747555,4.0151943007,3.87674126788,0.0,9.17985065927,26.9147,57.0257031727,0.0,50.0982,6.9275031727
 04/24  17:00:00,47.051243675,4.0151943007,4.96562888085,0.0,9.17985065927,26.9147,59.9256857101,0.0,50.0982,9.82748571006
 04/24  18:00:00,47.9307250202,4.0151943007,5.8486361125,0.0,9.17985065927,26.9147,62.2710767671,0.0,50.0982,12.1728767671
 04/24  19:00:00,38.98827133,4.0151943007,3.18686976465,0.0,9.17985065927,19.4245,47.3269824888,0.0,33.3988,13.9281824888
 04/24  20:00:00,39.9946341644,4.0151943007,1.05984212168,0.0,9.17985065927,19.4245,44.981765962,0.0,33.3988,11.582965962
 04/24  21:00:00,38.7977120075,4.0151943007,0.00344144047223,0.0,9.17985065927,19.4245,38.5411161098,0.740414210579,25.0491,12.7516018992
 04/24  22:00:00,38.6340418619,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.1138718138,9.99941865284,16.6994,10.415053161
 04/24  23:00:00,39.3861508807,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.0232183675,16.3285583789,8.3497,6.34495998864
 04/24  24:00:00,22.6741655755,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.6918226399,24.7375624935,3.33988,4.61438014636
 04/25  01:00:00,14.8422516115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.8609522995,0.0,0.0,0.0,1.52997510988,7.4902,3.93195905112,0.0,3.33988,0.592079051116
 04/25  03:00:00,14.8641966919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.5139374745,0.0,0.0,0.0,1.52997510988,7.4902,3.93196494107,0.0,3.33988,0.59208494107
 04/25  05:00:00,23.2873332105,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.2778751593,34.9081751593,8.3497,0.02
 04/25  06:00:00,37.890568945,4.0151943007,0.0188268145107,0.0,9.17985065927,19.4245,56.0932489287,35.3572630248,16.6994,4.03658590382
 04/25  07:00:00,41.9734980335,4.0151943007,0.0151088860855,0.0,9.17985065927,26.9147,58.9676478379,20.5760851239,25.0491,13.342462714
 04/25  08:00:00,42.0352784794,4.0151943007,0.0,0.0,9.17985065927,26.9147,51.0326765739,4.88197342865,33.3988,12.7519031453
 04/25  09:00:00,34.6017635682,4.0151943007,0.00370495380615,0.0,9.17985065927,19.4245,35.468586986,0.00446256346196,25.0491,10.4150244225
 04/25  10:00:00,42.7130470655,4.0151943007,0.571650893406,0.0,9.17985065927,26.9147,50.9986285037,0.0,41.7485,9.25012850369
 04/25  11:00:00,46.3166723819,4.0151943007,3.44161203168,0.0,9.17985065927,26.9147,52.1636640199,0.0,41.7485,10.4151640199
 04/25  12:00:00,48.1392589912,4.0151943007,5.90148127667,0.0,9.17985065927,26.9147,51.5724757197,0.0,41.7485,9.82397571969
 04/25  13:00:00,40.5489880782,4.0151943007,5.83586686983,0.0,9.17985065927,19.4245,41.4855564482,0.0,33.3988,8.0867564482
 04/25  14:00:00,39.6236320473,4.0151943007,4.90722332148,0.0,9.17985065927,19.4245,31.9751272964,0.0,25.0491,6.92602729636
 04/25  15:00:00,39.5269584855,4.0151943007,4.81524928979,0.0,9.17985065927,19.4245,40.3250394303,0.0,33.3988,6.92623943028
 04/25  16:00:00,49.4026370306,4.0151943007,7.25823674964,0.0,9.17985065927,26.9147,57.0258082417,0.0,50.0982,6.92760824171
