Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  17:00:00,49.9441621568,4.0151943007,7.80479465769,0.0,9.17985065927,26.9147,59.3480561609,0.0,50.0982,9.24985616087
 04/25  18:00:00,50.5828289842,4.0151943007,8.44715544498,0.0,9.17985065927,26.9147,62.84945325,0.0,50.0982,12.75125325
 04/25  19:00:00,41.8212596534,4.0151943007,6.13309325155,0.0,9.17985065927,19.4245,47.3243897877,0.0,33.3988,13.9255897877
 04/25  20:00:00,42.6669153797,4.0151943007,3.83176089172,0.0,9.17985065927,19.4245,44.9806078527,0.0,33.3988,11.5818078527
 04/25  21:00:00,39.5888688838,4.0151943007,0.83245373547,0.0,9.17985065927,19.4245,37.8009052879,0.0,25.0491,12.7518052879
 04/25  22:00:00,38.7387408698,4.0151943007,0.00598646239005,0.0,9.17985065927,19.4245,27.1635060603,0.0483877785433,16.6994,10.4157182818
 04/25  23:00:00,39.4804223389,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2104604923,0.0911523340106,8.3497,5.76960815834
 04/25  24:00:00,22.7576795937,4.0151943007,0.0,0.0,4.58992532963,8.1892,10.3529633505,1.822747367,3.33988,5.19033598348
 04/26  01:00:00,14.9052971009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.9296394777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.9425885683,0.0,0.0,0.0,1.52997510988,7.4902,3.9319566106,0.0,3.33988,0.592076610602
 04/26  04:00:00,15.102394469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.8594110978,4.0151943007,0.0,0.0,4.58992532963,8.1892,22.6258597191,13.684077214,8.3497,0.592082505024
 04/26  06:00:00,37.7560448459,4.0151943007,0.0234107914898,0.0,9.17985065927,19.4245,32.2694423094,12.1075424552,16.6994,3.46249985418
 04/26  07:00:00,42.0735889857,4.0151943007,0.0264660357275,0.0,9.17985065927,26.9147,39.5152067551,0.542850639472,25.0491,13.9232561157
 04/26  08:00:00,42.2842354686,4.0151943007,0.162855463573,0.0,9.17985065927,26.9147,46.1496330199,0.0,33.3988,12.7508330199
 04/26  09:00:00,35.8869246926,4.0151943007,1.20460602021,0.0,9.17985065927,19.4245,35.4639672975,0.0,25.0491,10.4148672975
 04/26  10:00:00,45.4970921326,4.0151943007,3.30005562499,0.0,9.17985065927,26.9147,50.9985084285,0.0,41.7485,9.25000842847
 04/26  11:00:00,48.6888367832,4.0151943007,5.77483024442,0.0,9.17985065927,26.9147,52.1631178873,0.0,41.7485,10.4146178873
 04/26  12:00:00,51.0417459478,4.0151943007,8.75271342154,0.0,9.17985065927,26.9147,50.9965498398,0.0,41.7485,9.24804983979
 04/26  13:00:00,42.9732638574,4.0151943007,8.21975660173,0.0,9.17985065927,19.4245,41.4852557132,0.0,33.3988,8.08645571324
 04/26  14:00:00,41.6807486727,4.0151943007,6.92817361892,0.0,9.17985065927,19.4245,31.9755813,0.0,25.0491,6.92648129996
 04/26  15:00:00,41.6727850249,4.0151943007,6.91310399108,0.0,9.17985065927,19.4245,40.325342848,0.0,33.3988,6.92654284798
 04/26  16:00:00,50.3829479392,4.0151943007,8.20035036773,0.0,9.17985065927,26.9147,57.0251207209,0.0,50.0982,6.9269207209
 04/26  17:00:00,51.3838980851,4.0151943007,9.22180716229,0.0,9.17985065927,26.9147,59.3483509022,0.0,50.0982,9.25015090222
 04/26  18:00:00,51.5426157379,4.0151943007,9.3943999615,0.0,9.17985065927,26.9147,62.8493914757,0.0,50.0982,12.7511914757
 04/26  19:00:00,41.0673220211,4.0151943007,6.25429599081,0.0,9.17985065927,19.4245,47.3221717488,0.0,33.3988,13.9233717488
 04/26  20:00:00,43.5386368723,4.0151943007,4.52337366581,0.0,9.17985065927,19.4245,44.9791012231,0.0,33.3988,11.5803012231
 04/26  21:00:00,40.5063062073,4.0151943007,1.60944207175,0.0,9.17985065927,19.4245,37.7996781974,0.0,25.0491,12.7505781974
 04/26  22:00:00,38.9240461371,4.0151943007,0.173518500053,0.0,9.17985065927,19.4245,27.1128152705,0.0,16.6994,10.4134152705
 04/26  23:00:00,39.4890181059,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2564419665,0.137174634595,8.3497,5.7695673319
 04/26  24:00:00,22.7675880572,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.1591995937,0.204774029529,3.33988,4.61454556417
 04/27  01:00:00,14.9215776423,0.0,0.0,0.0,1.52997510988,7.4902,3.93196819159,0.0,3.33988,0.592088191589
 04/27  02:00:00,14.9460012951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  03:00:00,14.9588176292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.1322993817,0.0,0.0,0.0,1.52997510988,7.4902,3.93197406939,0.0,3.33988,0.592094069392
 04/27  05:00:00,22.8978677493,4.0151943007,0.0,0.0,4.58992532963,8.1892,13.6084630012,5.23876300117,8.3497,0.02
 04/27  06:00:00,37.7929895352,4.0151943007,0.0291688954275,0.0,9.17985065927,19.4245,23.9170450845,3.18163188523,16.6994,4.03601319925
 04/27  07:00:00,42.1043391161,4.0151943007,0.0452578071072,0.0,9.17985065927,26.9147,38.3894293046,0.0,25.0491,13.3403293046
 04/27  08:00:00,42.323723811,4.0151943007,0.203323702597,0.0,9.17985065927,26.9147,46.1491622585,0.0,33.3988,12.7503622585
 04/27  09:00:00,35.4001992665,4.0151943007,0.727679352584,0.0,9.17985065927,19.4245,35.4634374575,0.0,25.0491,10.4143374575
 04/27  10:00:00,44.5880982251,4.0151943007,2.41630403127,0.0,9.17985065927,26.9147,50.9987569136,0.0,41.7485,9.25025691361
 04/27  11:00:00,47.7844149039,4.0151943007,4.88914132455,0.0,9.17985065927,26.9147,52.162420507,0.0,41.7485,10.413920507
 04/27  12:00:00,50.1536192031,4.0151943007,7.87993610126,0.0,9.17985065927,26.9147,50.9976982276,0.0,41.7485,9.24919822762
 04/27  13:00:00,42.154475148,4.0151943007,7.41541192891,0.0,9.17985065927,19.4245,41.4845835187,0.0,33.3988,8.08578351873
 04/27  14:00:00,40.5338719039,4.0151943007,5.79908472234,0.0,9.17985065927,19.4245,31.9754352389,0.0,25.0491,6.92633523886
 04/27  15:00:00,39.3838855301,4.0151943007,4.65726256525,0.0,9.17985065927,19.4245,40.325917822,0.0,33.3988,6.92711782202
 04/27  16:00:00,49.2198325615,4.0151943007,7.05978487971,0.0,9.17985065927,26.9147,57.025826437,0.0,50.0982,6.92762643696
 04/27  17:00:00,50.7354972209,4.0151943007,8.57548923793,0.0,9.17985065927,26.9147,59.3477760071,0.0,50.0982,9.24957600709
 04/27  18:00:00,50.5026430294,4.0151943007,8.36263590166,0.0,9.17985065927,26.9147,62.8488826212,0.0,50.0982,12.7506826212
 04/27  19:00:00,40.7388061433,4.0151943007,5.92739621256,0.0,9.17985065927,19.4245,47.3213693036,0.0,33.3988,13.9225693036
 04/27  20:00:00,43.7272583622,4.0151943007,4.70961788968,0.0,9.17985065927,19.4245,44.9790037118,0.0,33.3988,11.5802037118
 04/27  21:00:00,40.2401489311,4.0151943007,1.34604046956,0.0,9.17985065927,19.4245,37.2207557254,0.0,25.0491,12.1716557254
 04/27  22:00:00,38.8069798485,4.0151943007,0.0531392180622,0.0,9.17985065927,19.4245,27.1133259952,0.0,16.6994,10.4139259952
 04/27  23:00:00,39.4947303374,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.8301006463,0.1357008128,8.3497,6.34469983346
 04/27  24:00:00,22.762671269,4.0151943007,0.00626364810474,0.0,4.58992532963,8.1892,11.7702934316,3.81688856604,3.33988,4.6135248656
 04/28  01:00:00,14.9148255539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.9355067731,0.0,0.0,0.0,1.52997510988,7.4902,3.93195665444,0.0,3.33988,0.592076654439
 04/28  03:00:00,14.9338493054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.6454848765,0.0,0.0,0.0,1.52997510988,7.4902,3.93196254932,0.0,3.33988,0.592082549319
 04/28  05:00:00,23.3965812718,4.0151943007,0.0181013747155,0.0,4.58992532963,8.1892,31.8208104339,23.4511104339,8.3497,0.02
 04/28  06:00:00,37.9725156972,4.0151943007,0.023811219141,0.0,9.17985065927,19.4245,42.1734949652,22.0120375187,16.6994,3.46205744644
 04/28  07:00:00,42.034484286,4.0151943007,0.0180309940374,0.0,9.17985065927,26.9147,46.8278020603,7.85600007046,25.0491,13.9227019899
 04/28  08:00:00,42.1018224971,4.0151943007,0.0104705816826,0.0,9.17985065927,26.9147,46.1566699982,0.00814670111767,33.3988,12.7497232971
 04/28  09:00:00,35.6100154803,4.0151943007,0.931537656248,0.0,9.17985065927,19.4245,34.8942444461,0.00862873921779,25.0491,9.83651570686
 04/28  10:00:00,45.6901464463,4.0151943007,3.49169632705,0.0,9.17985065927,26.9147,50.9984779994,0.0,41.7485,9.24997799944
 04/28  11:00:00,49.568911799,4.0151943007,6.62270664885,0.0,9.17985065927,26.9147,52.1620349396,0.0,41.7485,10.4135349396
 04/28  12:00:00,51.4917847332,4.0151943007,9.19004067491,0.0,9.17985065927,26.9147,50.9978274806,0.0,41.7485,9.24932748057
 04/28  13:00:00,42.9364871048,4.0151943007,8.18195672626,0.0,9.17985065927,19.4245,41.4852579492,0.0,33.3988,8.08645794919
 04/28  14:00:00,41.5733109575,4.0151943007,6.81973869225,0.0,9.17985065927,19.4245,31.9759356361,0.0,25.0491,6.92683563605
 04/28  15:00:00,41.574176619,4.0151943007,6.81238299481,0.0,9.17985065927,19.4245,40.326863795,0.0,33.3988,6.92806379495
 04/28  16:00:00,50.2838270359,4.0151943007,8.07505647105,0.0,9.17985065927,26.9147,57.6014272423,0.0,50.0982,7.50322724231
 04/28  17:00:00,50.6192788326,4.0151943007,8.45485426337,0.0,9.17985065927,26.9147,58.7687910867,0.0,50.0982,8.67059108669
 04/28  18:00:00,51.378994619,4.0151943007,9.22401142351,0.0,9.17985065927,26.9147,62.8473764021,0.0,50.0982,12.7491764021
 04/28  19:00:00,41.9479860086,4.0151943007,7.29634147237,0.0,9.17985065927,19.4245,47.3208140268,0.0,33.3988,13.9220140268
 04/28  20:00:00,44.9075687389,4.0151943007,6.03499702592,0.0,9.17985065927,19.4245,44.9766677794,0.0,33.3988,11.5778677794
 04/28  21:00:00,42.2907788437,4.0151943007,3.48494680454,0.0,9.17985065927,19.4245,37.2192646841,0.0,25.0491,12.1701646841
 04/28  22:00:00,39.6818112393,4.0151943007,0.899944631976,0.0,9.17985065927,19.4245,27.1123734532,0.0,16.6994,10.4129734532
 04/28  23:00:00,39.5073312473,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2074423836,0.0884661969223,8.3497,5.76927618672
 04/28  24:00:00,22.7806752998,4.0151943007,0.00671990261056,0.0,4.58992532963,8.1892,8.91488045264,0.959596708458,3.33988,4.61540374419
 04/29  01:00:00,14.9336063934,0.0,0.0,0.0,1.52997510988,7.4902,3.9319703469,0.0,3.33988,0.592090346903
 04/29  02:00:00,14.9538731981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.9607901173,0.0,0.0,0.0,1.52997510988,7.4902,3.93196150687,0.0,3.33988,0.59208150687
 04/29  04:00:00,15.1296611461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.8922639084,4.0151943007,0.0203844678141,0.0,4.58992532963,8.1892,24.8274360453,15.8856486528,8.3497,0.592087392535
 04/29  06:00:00,37.7518275364,4.0151943007,0.0167730470367,0.0,9.17985065927,19.4245,34.5985707903,14.4364858634,16.6994,3.46268492687
 04/29  07:00:00,42.0679175482,4.0151943007,0.0252522668923,0.0,9.17985065927,26.9147,28.7611670057,0.249698978113,25.0491,3.4623680276
 04/29  08:00:00,42.208400976,4.0151943007,0.0876539085496,0.0,9.17985065927,26.9147,37.4356474935,0.0,33.3988,4.03684749349
 04/29  09:00:00,35.4238278323,4.0151943007,0.749043927305,0.0,9.17985065927,19.4245,36.0516362296,0.0,25.0491,11.0025362296
 04/29  10:00:00,46.0812710892,4.0151943007,3.87936985683,0.0,9.17985065927,26.9147,52.1621321662,0.0,41.7485,10.4136321662
 04/29  11:00:00,49.1297439419,4.0151943007,6.19563631491,0.0,9.17985065927,26.9147,53.3284295373,0.0,41.7485,11.5799295373
 04/29  12:00:00,49.9227139799,4.0151943007,7.63452677817,0.0,9.17985065927,26.9147,52.7503140883,0.0,41.7485,11.0018140883
 04/29  13:00:00,42.2267649747,4.0151943007,7.47299437623,0.0,9.17985065927,19.4245,43.8129977423,0.0,33.3988,10.4141977423
 04/29  14:00:00,41.9645248295,4.0151943007,7.20301153268,0.0,9.17985065927,19.4245,34.2986677672,0.0,25.0491,9.2495677672
 04/29  15:00:00,42.3426845565,4.0151943007,7.57545956993,0.0,9.17985065927,19.4245,42.6476362709,0.0,33.3988,9.24883627087
 04/29  16:00:00,51.1843771766,4.0151943007,8.9705034373,0.0,9.17985065927,26.9147,58.1840740434,0.0,50.0982,8.08587404338
 04/29  17:00:00,50.8503150452,4.0151943007,8.6736340647,0.0,9.17985065927,26.9147,59.3465487094,0.0,50.0982,9.24834870937
 04/29  18:00:00,51.4832505918,4.0151943007,9.31538932204,0.0,9.17985065927,26.9147,62.8483516395,0.0,50.0982,12.7501516395
 04/29  19:00:00,42.3779398335,4.0151943007,7.53675900924,0.0,9.17985065927,19.4245,45.5683657027,0.0,33.3988,12.1695657027
 04/29  20:00:00,43.77300938,4.0151943007,4.74412462069,0.0,9.17985065927,19.4245,44.9788021706,0.0,33.3988,11.5800021706
 04/29  21:00:00,41.8889311249,4.0151943007,2.97261921781,0.0,9.17985065927,19.4245,37.5900576493,0.0,25.0491,12.5409576493
 04/29  22:00:00,39.9134431228,4.0151943007,1.1368754782,0.0,9.17985065927,19.4245,25.5802095197,0.0,16.6994,8.88080951974
 04/29  23:00:00,39.551475309,4.0151943007,0.0238769979277,0.0,9.17985065927,19.4245,15.3332354862,0.055839232204,8.3497,6.92769625404
 04/29  24:00:00,22.8012723838,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.70786140545,0.179095270668,3.33988,5.18888613478
 04/30  01:00:00,14.9518649807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  02:00:00,14.9794635237,0.0,0.0,0.0,1.52997510988,7.4902,3.93194725265,0.0,3.33988,0.592067252648
 04/30  03:00:00,14.9928182078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  04:00:00,15.159464275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.9336693991,4.0151943007,0.0240206471921,0.0,4.58992532963,8.1892,17.5552333338,8.61344294855,8.3497,0.592090385268
 04/30  06:00:00,37.8007119282,4.0151943007,0.0194094146999,0.0,9.17985065927,19.4245,25.7427886121,5.58106140626,16.6994,3.46232720582
 04/30  07:00:00,42.1209727289,4.0151943007,0.0376675104045,0.0,9.17985065927,26.9147,28.529956967,0.0183482829446,25.0491,3.46250868406
 04/30  08:00:00,42.2872398913,4.0151943007,0.151028348612,0.0,9.17985065927,26.9147,37.4357696329,0.0,33.3988,4.0369696329
 04/30  09:00:00,35.2364995411,4.0151943007,0.552746928026,0.0,9.17985065927,19.4245,28.5173688754,0.00508659559555,25.0491,3.46318227976
 04/30  10:00:00,46.2397545735,4.0151943007,4.0405729516,0.0,9.17985065927,26.9147,53.3272970577,0.0,41.7485,11.5787970577
 04/30  11:00:00,48.4212139073,4.0151943007,5.49863939439,0.0,9.17985065927,26.9147,52.7500653793,0.0,41.7485,11.0015653793
 04/30  12:00:00,49.5094900803,4.0151943007,7.22327253787,0.0,9.17985065927,26.9147,50.9968534972,0.0,41.7485,9.24835349718
 04/30  13:00:00,41.9369248928,4.0151943007,7.19952168718,0.0,9.17985065927,19.4245,42.6463894791,0.0,33.3988,9.24758947908
 04/30  14:00:00,41.2803880098,4.0151943007,6.52971106355,0.0,9.17985065927,19.4245,31.9750711649,0.0,25.0491,6.92597116491
 04/30  15:00:00,41.1007353836,4.0151943007,6.34603982607,0.0,9.17985065927,19.4245,40.3248802089,0.0,33.3988,6.92608020894
 04/30  16:00:00,50.0345161324,4.0151943007,7.7959301935,0.0,9.17985065927,26.9147,57.024865996,0.0,50.0982,6.92666599599
 04/30  17:00:00,50.8730632783,4.0151943007,8.69558324079,0.0,9.17985065927,26.9147,59.3454272011,0.0,50.0982,9.24722720112
 04/30  18:00:00,51.4866202264,4.0151943007,9.31390577917,0.0,9.17985065927,26.9147,61.0980018026,0.0,50.0982,10.9998018026
 04/30  19:00:00,42.8974323247,4.0151943007,8.03936483301,0.0,9.17985065927,19.4245,44.9803712535,0.0,33.3988,11.5815712535
 04/30  20:00:00,46.3258161017,4.0151943007,7.25674122404,0.0,9.17985065927,19.4245,42.6468926676,0.0,33.3988,9.24809266758
 04/30  21:00:00,42.5307925933,4.0151943007,3.58098695745,0.0,9.17985065927,19.4245,36.6281687119,0.0,25.0491,11.5790687119
 04/30  22:00:00,39.7383739229,4.0151943007,0.934755594059,0.0,9.17985065927,19.4245,25.3701594746,0.0,16.6994,8.67075947456
 04/30  23:00:00,39.6535745484,4.0151943007,0.0951088076246,0.0,9.17985065927,19.4245,13.5376016862,0.0,8.3497,5.18790168617
 04/30  24:00:00,22.8403067823,4.0151943007,0.00649130152422,0.0,4.58992532963,8.1892,9.27940705354,0.169689515521,3.33988,5.76983753802
 05/01  01:00:00,14.9726738422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,14.9915353249,0.0,0.0,0.0,1.52997510988,7.4902,3.93193555661,0.0,3.33988,0.592055556607
 05/01  03:00:00,14.9970732178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,15.1588166056,0.0,0.0,0.0,1.52997510988,7.4902,3.93194148627,0.0,3.33988,0.592061486269
 05/01  05:00:00,22.9172716347,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.1464299564,6.77672995641,8.3497,0.02
 05/01  06:00:00,37.8360177793,4.0151943007,0.0385483870521,0.0,9.17985065927,19.4245,22.4691405548,2.30810292801,16.6994,3.46163762676
 05/01  07:00:00,42.1378494985,4.0151943007,0.0475098920726,0.0,9.17985065927,26.9147,38.984471026,0.0161002015,25.0491,13.9192708245
 05/01  08:00:00,42.118525199,4.0151943007,0.0120771315049,0.0,9.17985065927,26.9147,45.5682749582,0.0,33.3988,12.1694749582
 05/01  09:00:00,34.6262979922,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.5085812421,0.0466939643184,25.0491,10.4127872777
 05/01  10:00:00,42.2849481361,4.0151943007,0.153823578612,0.0,9.17985065927,26.9147,50.994727899,0.0,41.7485,9.24622789899
 05/01  11:00:00,44.4442933278,4.0151943007,1.57792879854,0.0,9.17985065927,26.9147,51.5829160649,0.0,41.7485,9.83441606494
 05/01  12:00:00,47.2226705789,4.0151943007,4.99737843671,0.0,9.17985065927,26.9147,50.9973855144,0.0,41.7485,9.24888551438
 05/01  13:00:00,38.7767036059,4.0151943007,4.10295179847,0.0,9.17985065927,19.4245,41.4856735874,0.0,33.3988,8.08687358742
 05/01  14:00:00,37.6514562158,4.0151943007,2.96965739073,0.0,9.17985065927,19.4245,31.9754596594,0.0,25.0491,6.92635965945
 05/01  15:00:00,37.9100268662,4.0151943007,3.21459188327,0.0,9.17985065927,19.4245,40.3245720928,0.0,33.3988,6.92577209284
 05/01  16:00:00,47.2754920476,4.0151943007,5.08495303008,0.0,9.17985065927,26.9147,57.0243458693,0.0,50.0982,6.92614586931
 05/01  17:00:00,48.7472941312,4.0151943007,6.59752656614,0.0,9.17985065927,26.9147,59.3438646285,0.0,50.0982,9.24566462847
 05/01  18:00:00,50.3371505263,4.0151943007,8.21178406564,0.0,9.17985065927,26.9147,62.2679477386,0.0,50.0982,12.1697477386
 05/01  19:00:00,40.3459226923,4.0151943007,5.56027656099,0.0,9.17985065927,19.4245,47.3187220224,0.0,33.3988,13.9199220224
 05/01  20:00:00,43.4628558337,4.0151943007,4.45829757479,0.0,9.17985065927,19.4245,44.4012104609,0.0,33.3988,11.0024104609
 05/01  21:00:00,40.4293466347,4.0151943007,1.53139279076,0.0,9.17985065927,19.4245,37.7976161594,0.0,25.0491,12.7485161594
 05/01  22:00:00,39.0866635832,4.0151943007,0.322671253546,0.0,9.17985065927,19.4245,26.5339775693,0.0,16.6994,9.8345775693
 05/01  23:00:00,39.4944904032,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2543385552,0.135693338532,8.3497,5.76894521669
 05/01  24:00:00,22.7629980277,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.5432206568,3.01326560139,3.33988,5.19007505542
 05/02  01:00:00,14.9274013924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,14.9686199751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.97977028,0.0,0.0,0.0,1.52997510988,7.4902,3.9319348852,0.0,3.33988,0.592054885199
 05/02  04:00:00,15.6859548382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.4320868644,4.0151943007,0.0247529417381,0.0,4.58992532963,8.1892,27.1003551625,18.1585684935,8.3497,0.592086669011
 05/02  06:00:00,36.9256550744,4.0151943007,0.0218348824346,0.0,9.17985065927,19.4245,37.5991672191,17.4373504608,16.6994,3.46241675835
 05/02  07:00:00,42.0375280867,4.0151943007,0.0277547419774,0.0,9.17985065927,26.9147,45.955039452,7.56667561684,25.0491,13.3392638352
 05/02  08:00:00,42.0436931605,4.0151943007,0.0,0.0,9.17985065927,26.9147,48.1063938691,1.95995964169,33.3988,12.7476342274
 05/02  09:00:00,34.6035690758,4.0151943007,0.00334549450727,0.0,9.17985065927,19.4245,34.8913399467,0.00685032897806,25.0491,9.83538961773
 05/02  10:00:00,42.3582571483,4.0151943007,0.234082733956,0.0,9.17985065927,26.9147,50.9971128503,0.0,41.7485,9.24861285025
 05/02  11:00:00,45.0172238278,4.0151943007,2.1575599811,0.0,9.17985065927,26.9147,52.1601884614,0.0,41.7485,10.4116884614
 05/02  12:00:00,47.4295310734,4.0151943007,5.2079712117,0.0,9.17985065927,26.9147,50.4196495951,0.0,41.7485,8.67114959508
 05/02  13:00:00,39.553542865,4.0151943007,4.8600073901,0.0,9.17985065927,19.4245,41.4840843462,0.0,33.3988,8.08528434621
 05/02  14:00:00,38.5686414547,4.0151943007,3.87051555938,0.0,9.17985065927,19.4245,31.9761143194,0.0,25.0491,6.92701431939
 05/02  15:00:00,37.8528573561,4.0151943007,3.15484103294,0.0,9.17985065927,19.4245,40.3249945104,0.0,33.3988,6.92619451037
 05/02  16:00:00,47.3936714281,4.0151943007,5.23736080569,0.0,9.17985065927,26.9147,57.0247664113,0.0,50.0982,6.92656641134
 05/02  17:00:00,49.098625257,4.0151943007,6.96654934102,0.0,9.17985065927,26.9147,59.3451819793,0.0,50.0982,9.24698197931
 05/02  18:00:00,50.168291162,4.0151943007,8.04268872471,0.0,9.17985065927,26.9147,62.2666340125,0.0,50.0982,12.1684340125
 05/02  19:00:00,40.5880030735,4.0151943007,5.96599387895,0.0,9.17985065927,19.4245,47.3191675672,0.0,33.3988,13.9203675672
 05/02  20:00:00,44.0956058224,4.0151943007,5.24589262818,0.0,9.17985065927,19.4245,44.3993558626,0.0,33.3988,11.0005558626
 05/02  21:00:00,40.304621585,4.0151943007,1.53532852234,0.0,9.17985065927,19.4245,37.7966332524,0.0,25.0491,12.7475332524
 05/02  22:00:00,38.736782242,4.0151943007,0.00589726137363,0.0,9.17985065927,19.4245,26.5888472038,0.0548075782085,16.6994,9.83463962559
 05/02  23:00:00,39.4513868634,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.9262727028,1.80753738353,8.3497,5.76903531927
 05/02  24:00:00,22.7346930788,4.0151943007,0.0,0.0,4.58992532963,8.1892,20.3176824859,12.3629522166,3.33988,4.61485026934
 05/03  01:00:00,14.8923087589,0.0,0.0,0.0,1.52997510988,7.4902,3.93196911363,0.0,3.33988,0.592089113631
 05/03  02:00:00,14.9189318507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,14.9315494201,0.0,0.0,0.0,1.52997510988,7.4902,3.93194917373,0.0,3.33988,0.592069173727
 05/03  04:00:00,15.1009318073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,22.8749516545,4.0151943007,0.0,0.0,4.58992532963,8.1892,24.7108700076,15.7690949274,8.3497,0.592075080135
 05/03  06:00:00,36.7142231883,4.0151943007,0.0173032665434,0.0,9.17985065927,19.4245,31.0443278263,10.8823949062,16.6994,3.46253292012
 05/03  07:00:00,42.0840597632,4.0151943007,0.0348602931238,0.0,9.17985065927,26.9147,40.865321284,2.47588059453,25.0491,13.3403406894
 05/03  08:00:00,42.0863132986,4.0151943007,0.0127570634935,0.0,9.17985065927,26.9147,45.7900801666,0.223032906597,33.3988,12.16824726
 05/03  09:00:00,34.5966397808,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.5329215601,0.0733227647385,25.0491,10.4104987954
 05/03  10:00:00,42.1121104597,4.0151943007,0.0183718731754,0.0,9.17985065927,26.9147,51.2274486631,0.233843600149,41.7485,9.24510506295
 05/03  11:00:00,43.0145698548,4.0151943007,0.183356870769,0.0,9.17985065927,26.9147,51.5827117576,0.0,41.7485,9.83421175756
 05/03  12:00:00,44.5610863787,4.0151943007,2.35641903625,0.0,9.17985065927,26.9147,50.9969005657,0.0,41.7485,9.24840056565
 05/03  13:00:00,38.6828542542,4.0151943007,4.00446481335,0.0,9.17985065927,19.4245,41.4855122194,0.0,33.3988,8.08671221941
 05/03  14:00:00,38.9233224023,4.0151943007,4.22637775219,0.0,9.17985065927,19.4245,31.9737795768,0.0,25.0491,6.9246795768
 05/03  15:00:00,39.3592358138,4.0151943007,4.64853008158,0.0,9.17985065927,19.4245,40.3236636359,0.0,33.3988,6.92486363586
 05/03  16:00:00,48.2307301567,4.0151943007,6.03352934799,0.0,9.17985065927,26.9147,56.4494254262,0.0,50.0982,6.35122542617
 05/03  17:00:00,50.1746372767,4.0151943007,7.99297435034,0.0,9.17985065927,26.9147,59.3466170655,0.0,50.0982,9.24841706554
 05/03  18:00:00,51.2903943608,4.0151943007,9.15447141275,0.0,9.17985065927,26.9147,62.2675195881,0.0,50.0982,12.1693195881
 05/03  19:00:00,40.1129726404,4.0151943007,5.32088710748,0.0,9.17985065927,19.4245,47.3176490648,0.0,33.3988,13.9188490648
 05/03  20:00:00,41.7766840291,4.0151943007,2.78085543464,0.0,9.17985065927,19.4245,44.3988224086,0.0,33.3988,11.0000224086
 05/03  21:00:00,39.9885607619,4.0151943007,1.07291597841,0.0,9.17985065927,19.4245,37.2184363739,0.0,25.0491,12.1693363739
 05/03  22:00:00,39.4510352496,4.0151943007,0.655403413649,0.0,9.17985065927,19.4245,27.1102850326,0.0,16.6994,10.4108850326
 05/03  23:00:00,39.549489078,4.0151943007,0.00616686125112,0.0,9.17985065927,19.4245,14.1627372278,0.044617585904,8.3497,5.76841964191
 05/03  24:00:00,22.8202884301,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.18840126088,0.233973042182,3.33988,4.61454821869
 05/04  01:00:00,14.9692318148,0.0,0.0,0.0,1.52997510988,7.4902,3.9319732396,0.0,3.33988,0.592093239603
 05/04  02:00:00,14.9921023866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.995491393,0.0,0.0,0.0,1.52997510988,7.4902,3.93192738619,0.0,3.33988,0.592047386186
 05/04  04:00:00,15.1673644896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,22.9385614762,4.0151943007,0.0,0.0,4.58992532963,8.1892,10.8564423749,2.48674237488,8.3497,0.02
 05/04  06:00:00,36.7939881818,4.0151943007,0.0426984265728,0.0,9.17985065927,19.4245,21.3690009432,0.633428174315,16.6994,4.03617276891
 05/04  07:00:00,42.147655374,4.0151943007,0.0510248927909,0.0,9.17985065927,26.9147,38.4055039635,0.0168652551292,25.0491,13.3395387084
 05/04  08:00:00,42.1135608056,4.0151943007,0.00533841209057,0.0,9.17985065927,26.9147,45.567397063,0.0,33.3988,12.168597063
 05/04  09:00:00,34.6262824415,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.544012024,0.0829774944257,25.0491,10.4119345295
 05/04  10:00:00,42.2814022451,4.0151943007,0.150232803672,0.0,9.17985065927,26.9147,50.4194456462,0.0,41.7485,8.67094564622
 05/04  11:00:00,44.4082594241,4.0151943007,1.54189489482,0.0,9.17985065927,26.9147,52.1585406426,0.0,41.7485,10.4100406426
 05/04  12:00:00,46.4792973936,4.0151943007,4.26180659506,0.0,9.17985065927,26.9147,50.4175331873,0.0,41.7485,8.66903318725
 05/04  13:00:00,39.2023006342,4.0151943007,4.52418419436,0.0,9.17985065927,19.4245,41.485056404,0.0,33.3988,8.08625640397
 05/04  14:00:00,40.0330360067,4.0151943007,5.32681425225,0.0,9.17985065927,19.4245,31.9744732933,0.0,25.0491,6.92537329331
 05/04  15:00:00,39.8935627008,4.0151943007,5.17698082938,0.0,9.17985065927,19.4245,40.3246251294,0.0,33.3988,6.92582512943
 05/04  16:00:00,49.1136594135,4.0151943007,6.90745177894,0.0,9.17985065927,26.9147,57.0228061792,0.0,50.0982,6.9246061792
 05/04  17:00:00,51.4645352495,4.0151943007,9.25856100516,0.0,9.17985065927,26.9147,58.7663248877,0.0,50.0982,8.6681248877
 05/04  18:00:00,54.0708436828,4.0151943007,11.8979469718,0.0,9.17985065927,26.9147,62.8453277914,0.0,50.0982,12.7471277914
 05/04  19:00:00,43.893247029,4.0151943007,9.06822839515,0.0,9.17985065927,19.4245,46.7380737114,0.0,33.3988,13.3392737114
 05/04  20:00:00,46.7007088369,4.0151943007,7.66185501034,0.0,9.17985065927,19.4245,44.398804011,0.0,33.3988,11.000004011
 05/04  21:00:00,43.2224338835,4.0151943007,4.28236307244,0.0,9.17985065927,19.4245,37.2183364852,0.0,25.0491,12.1692364852
 05/04  22:00:00,40.8319402789,4.0151943007,2.02085955553,0.0,9.17985065927,19.4245,27.110379979,0.0,16.6994,10.410979979
 05/04  23:00:00,39.9234515663,4.0151943007,0.357645287449,0.0,9.17985065927,19.4245,14.1190183013,0.0,8.3497,5.76931830132
 05/04  24:00:00,22.832160534,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.12889537909,0.174671081482,3.33988,4.61434429761
 05/05  01:00:00,14.980796089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,15.0079719046,0.0,0.0,0.0,1.52997510988,7.4902,3.93196249822,0.0,3.33988,0.592082498218
 05/05  03:00:00,15.0194060421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.7915511036,0.0,0.0,0.0,1.52997510988,7.4902,3.93196838505,0.0,3.33988,0.592088385052
 05/05  05:00:00,23.6134082758,4.0151943007,0.0488061765719,0.0,4.58992532963,8.1892,8.8718741408,0.502174140801,8.3497,0.02
 05/05  06:00:00,37.1159228188,4.0151943007,0.0436063494524,0.0,9.17985065927,19.4245,20.1616176589,0.0,16.6994,3.46221765887
 05/05  07:00:00,42.2655133869,4.0151943007,0.131889856737,0.0,9.17985065927,26.9147,38.988466572,0.0223412276552,25.0491,13.9170253443
 05/05  08:00:00,42.7629419248,4.0151943007,0.624789645888,0.0,9.17985065927,26.9147,45.5678065442,0.0,33.3988,12.1690065442
 05/05  09:00:00,34.8013903931,4.0151943007,0.144781686398,0.0,9.17985065927,19.4245,34.8823999733,0.0,25.0491,9.83329997332
 05/05  10:00:00,43.5234112992,4.0151943007,1.36206413886,0.0,9.17985065927,26.9147,50.9948243347,0.0,41.7485,9.24632433467
 05/05  11:00:00,47.0322625154,4.0151943007,4.15055280741,0.0,9.17985065927,26.9147,51.5801964613,0.0,41.7485,9.8316964613
 05/05  12:00:00,50.319935802,4.0151943007,8.07812034538,0.0,9.17985065927,26.9147,50.9951524725,0.0,41.7485,9.24665247247
 05/05  13:00:00,41.6554313978,4.0151943007,6.96587071816,0.0,9.17985065927,19.4245,41.4831635393,0.0,33.3988,8.08436353931
 05/05  14:00:00,41.2805880268,4.0151943007,6.57333296659,0.0,9.17985065927,19.4245,31.3987348087,0.0,25.0491,6.3496348087
 05/05  15:00:00,42.0739316936,4.0151943007,7.3468464053,0.0,9.17985065927,19.4245,40.3254281548,0.0,33.3988,6.92662815475
 05/05  16:00:00,52.8364611284,4.0151943007,10.6141682288,0.0,9.17985065927,26.9147,57.0237230691,0.0,50.0982,6.92552306906
 05/05  17:00:00,55.8090630777,4.0151943007,13.587111508,0.0,9.17985065927,26.9147,59.3441152506,0.0,50.0982,9.24591525065
 05/05  18:00:00,58.3936886317,4.0151943007,16.1721883856,0.0,9.17985065927,26.9147,62.2662296973,0.0,50.0982,12.1680296973
 05/05  19:00:00,49.3125387307,4.0151943007,14.581372949,0.0,9.17985065927,19.4245,46.7376644278,0.0,33.3988,13.3388644278
 05/05  20:00:00,52.3024804896,4.0151943007,13.3593115418,0.0,9.17985065927,19.4245,44.3976971789,0.0,33.3988,10.9988971789
 05/05  21:00:00,48.9462132918,4.0151943007,10.0942611538,0.0,9.17985065927,19.4245,37.2159823227,0.0,25.0491,12.1668823227
 05/05  22:00:00,44.9767365042,4.0151943007,6.13199441442,0.0,9.17985065927,19.4245,27.109915836,0.0,16.6994,10.410515836
 05/05  23:00:00,43.0139017766,4.0151943007,3.41136047145,0.0,9.17985065927,19.4245,14.1189711501,0.0,8.3497,5.7692711501
 05/05  24:00:00,22.9347182315,4.0151943007,0.0413003255587,0.0,4.58992532963,8.1892,8.07786513703,0.124536833132,3.33988,4.6134483039
 05/06  01:00:00,15.0237999933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,15.0338005054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196433118,0.0,3.33988,0.592084331175
 05/06  03:00:00,15.0518299518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.2409945585,0.0,0.0,0.0,1.52997510988,7.4902,3.9319702151,0.0,3.33988,0.592090215101
 05/06  05:00:00,23.0367713809,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.56067646616,0.190976466164,8.3497,0.02
 05/06  06:00:00,36.9385053577,4.0151943007,0.0674619988843,0.0,9.17985065927,19.4245,20.16138011,0.0,16.6994,3.46198011
 05/06  07:00:00,46.2394122478,4.0151943007,4.05941436961,0.0,9.17985065927,26.9147,28.5116183631,0.0,25.0491,3.46251836311
 05/06  08:00:00,47.972652398,4.0151943007,5.78412587418,0.0,9.17985065927,26.9147,37.4345490318,0.0,33.3988,4.03574903184
 05/06  09:00:00,41.556855458,4.0151943007,6.83619209103,0.0,9.17985065927,19.4245,36.0488448271,0.0,25.0491,10.9997448271
 05/06  10:00:00,50.667191096,4.0151943007,8.44564007794,0.0,9.17985065927,26.9147,51.5807056587,0.0,41.7485,9.83220565871
 05/06  11:00:00,55.8601116566,4.0151943007,12.9005296517,0.0,9.17985065927,26.9147,53.3245971473,0.0,41.7485,11.5760971473
 05/06  12:00:00,57.3625457993,4.0151943007,15.0396986931,0.0,9.17985065927,26.9147,52.749022977,0.0,41.7485,11.000522977
 05/06  13:00:00,49.326526426,4.0151943007,14.559558565,0.0,9.17985065927,19.4245,43.2305537415,0.0,33.3988,9.83175374154
 05/06  14:00:00,49.1189461893,4.0151943007,14.3383728672,0.0,9.17985065927,19.4245,34.2954551561,0.0,25.0491,9.24635515607
 05/06  15:00:00,48.643500929,4.0151943007,13.8660862055,0.0,9.17985065927,19.4245,42.0670874187,0.0,33.3988,8.66828741871
 05/06  16:00:00,57.5180061784,4.0151943007,15.2555171253,0.0,9.17985065927,26.9147,58.1828769801,0.0,50.0982,8.0846769801
 05/06  17:00:00,58.6775876526,4.0151943007,16.4067575631,0.0,9.17985065927,26.9147,59.3441037439,0.0,50.0982,9.24590374386
 05/06  18:00:00,61.6661028392,4.0151943007,19.3989065954,0.0,9.17985065927,26.9147,62.2660782803,0.0,50.0982,12.1678782803
 05/06  19:00:00,52.2591651472,4.0151943007,17.3154970166,0.0,9.17985065927,19.4245,45.5655677292,0.0,33.3988,12.1667677292
 05/06  20:00:00,52.7344203765,4.0151943007,13.6247022363,0.0,9.17985065927,19.4245,44.3986426964,0.0,33.3988,10.9998426964
 05/06  21:00:00,50.5340381488,4.0151943007,11.5353811624,0.0,9.17985065927,19.4245,37.215941596,0.0,25.0491,12.166841596
 05/06  22:00:00,48.6105923022,4.0151943007,9.75217198305,0.0,9.17985065927,19.4245,25.9457005809,0.0,16.6994,9.24630058085
 05/06  23:00:00,46.6666716147,4.0151943007,7.0500299463,0.0,9.17985065927,19.4245,15.2730333286,0.0,8.3497,6.9233333286
 05/06  24:00:00,25.200232396,4.0151943007,2.28135541762,0.0,4.58992532963,8.1892,8.04023452323,0.0881022056681,3.33988,4.61225231756
 05/07  01:00:00,15.0644639439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,15.0821005564,0.0,0.0,0.0,1.52997510988,7.4902,3.93192622851,0.0,3.33988,0.592046228509
 05/07  03:00:00,15.0932943631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,15.2723123078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,23.0669919624,4.0151943007,0.012488477156,0.0,4.58992532963,8.1892,9.11429018547,0.172503514168,8.3497,0.592086671297
 05/07  06:00:00,36.9317036412,4.0151943007,0.0564406684106,0.0,9.17985065927,19.4245,20.1617828317,0.0,16.6994,3.46238283169
 05/07  07:00:00,46.7635535362,4.0151943007,4.58362848654,0.0,9.17985065927,26.9147,28.511116524,0.0,25.0491,3.46201652403
 05/07  08:00:00,48.5281052035,4.0151943007,6.33975528512,0.0,9.17985065927,26.9147,36.8611730598,0.0,33.3988,3.46237305981
 05/07  09:00:00,39.8084065659,4.0151943007,5.09641547737,0.0,9.17985065927,19.4245,28.5116345241,0.0,25.0491,3.46253452414
 05/07  10:00:00,50.7001628027,4.0151943007,8.48374785764,0.0,9.17985065927,26.9147,53.3254059635,0.0,41.7485,11.5769059635
 05/07  11:00:00,55.2182132265,4.0151943007,12.2586312216,0.0,9.17985065927,26.9147,52.7474525335,0.0,41.7485,10.9989525335
 05/07  12:00:00,58.3676792941,4.0151943007,16.0360139025,0.0,9.17985065927,26.9147,50.4166826551,0.0,41.7485,8.66818265511
 05/07  13:00:00,51.4537145956,4.0151943007,16.6731183426,0.0,9.17985065927,19.4245,42.6449029264,0.0,33.3988,9.24610292642
 05/07  14:00:00,50.4566184718,4.0151943007,15.6705036216,0.0,9.17985065927,19.4245,31.9725700899,0.0,25.0491,6.92347008986
 05/07  15:00:00,49.8385597062,4.0151943007,15.0522724742,0.0,9.17985065927,19.4245,39.7495437609,0.0,33.3988,6.3507437609
 05/07  16:00:00,59.7331489387,4.0151943007,17.4566748434,0.0,9.17985065927,26.9147,57.0238552977,0.0,50.0982,6.92565529769
 05/07  17:00:00,61.0573049054,4.0151943007,18.7810746932,0.0,9.17985065927,26.9147,59.3431463877,0.0,50.0982,9.24494638769
 05/07  18:00:00,62.8839800308,4.0151943007,20.6079425153,0.0,9.17985065927,26.9147,61.095601964,0.0,50.0982,10.997401964
 05/07  19:00:00,53.7265175181,4.0151943007,18.7566983141,0.0,9.17985065927,19.4245,44.3973238157,0.0,33.3988,10.9985238157
 05/07  20:00:00,55.5324282299,4.0151943007,16.4027688899,0.0,9.17985065927,19.4245,42.0671625457,0.0,33.3988,8.66836254567
 05/07  21:00:00,50.5637693267,4.0151943007,11.5475972697,0.0,9.17985065927,19.4245,36.6268470155,0.0,25.0491,11.5777470155
 05/07  22:00:00,46.9616558408,4.0151943007,8.09591698724,0.0,9.17985065927,19.4245,25.3690625291,0.0,16.6994,8.66966252907
 05/07  23:00:00,45.6387278657,4.0151943007,6.02058820157,0.0,9.17985065927,19.4245,12.9640263206,0.0,8.3497,4.61432632065
 05/07  24:00:00,25.0516153193,4.0151943007,2.13318698135,0.0,4.58992532963,8.1892,9.19582824732,0.0882626057329,3.33988,5.76768564159
 05/08  01:00:00,15.062489635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,15.0790126442,0.0,0.0,0.0,1.52997510988,7.4902,3.93196560196,0.0,3.33988,0.592085601962
 05/08  03:00:00,15.0826037353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.2561627144,0.0,0.0,0.0,1.52997510988,7.4902,3.93197148387,0.0,3.33988,0.592091483872
 05/08  05:00:00,23.0513675455,4.0151943007,0.00878061477063,0.0,4.58992532963,8.1892,8.57668982534,0.206989825337,8.3497,0.02
 05/08  06:00:00,36.9364748263,4.0151943007,0.060644377951,0.0,9.17985065927,19.4245,20.1615904983,0.0,16.6994,3.46219049827
 05/08  07:00:00,46.4010434617,4.0151943007,4.22115433733,0.0,9.17985065927,26.9147,38.3861647637,0.0,25.0491,13.3370647637
 05/08  08:00:00,49.5361770005,4.0151943007,7.33911211898,0.0,9.17985065927,26.9147,45.5650850055,0.0,33.3988,12.1662850055
 05/08  09:00:00,43.1545829536,4.0151943007,8.42845559574,0.0,9.17985065927,19.4245,35.4592499371,0.0,25.0491,10.4101499371
 05/08  10:00:00,52.9298675867,4.0151943007,10.6911375403,0.0,9.17985065927,26.9147,50.4185455215,0.0,41.7485,8.67004552146
 05/08  11:00:00,57.8697298525,4.0151943007,14.895244365,0.0,9.17985065927,26.9147,51.5813033409,0.0,41.7485,9.8328033409
 05/08  12:00:00,61.6197322515,4.0151943007,19.2738644031,0.0,9.17985065927,26.9147,50.9948955584,0.0,41.7485,9.24639555845
 05/08  13:00:00,52.8509684484,4.0151943007,18.06556256,0.0,9.17985065927,19.4245,40.9066597472,0.0,33.3988,7.50785974723
 05/08  14:00:00,51.6611499421,4.0151943007,16.8671591369,0.0,9.17985065927,19.4245,31.9749407381,0.0,25.0491,6.92584073808
 05/08  15:00:00,50.4129884627,4.0151943007,15.6134412453,0.0,9.17985065927,19.4245,40.323901789,0.0,33.3988,6.92510178898
 05/08  16:00:00,59.8059425739,4.0151943007,17.5162872861,0.0,9.17985065927,26.9147,56.4464302978,0.0,50.0982,6.34823029783
 05/08  17:00:00,61.5164540005,4.0151943007,19.2355583425,0.0,9.17985065927,26.9147,59.3454408736,0.0,50.0982,9.24724087364
 05/08  18:00:00,63.4819209983,4.0151943007,21.2061751905,0.0,9.17985065927,26.9147,62.2635817039,0.0,50.0982,12.1653817039
 05/08  19:00:00,53.5029457221,4.0151943007,18.5511123703,0.0,9.17985065927,19.4245,46.7364502504,0.0,33.3988,13.3376502504
 05/08  20:00:00,55.1684079033,4.0151943007,16.0414999047,0.0,9.17985065927,19.4245,44.3970505682,0.0,33.3988,10.9982505682
 05/08  21:00:00,50.8593723562,4.0151943007,11.8462795486,0.0,9.17985065927,19.4245,37.2148793501,0.0,25.0491,12.1657793501
 05/08  22:00:00,47.8785841578,4.0151943007,9.01530196909,0.0,9.17985065927,19.4245,26.5311034138,0.0,16.6994,9.83170341377
 05/08  23:00:00,46.4974216763,4.0151943007,6.86882181902,0.0,9.17985065927,19.4245,14.1174112157,0.0,8.3497,5.76771121575
 05/08  24:00:00,25.7559859502,4.0151943007,2.83265219442,0.0,4.58992532963,8.1892,8.03042750875,0.0767440456997,3.33988,4.61380346305
 05/09  01:00:00,15.0729308237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,15.0958305063,0.0,0.0,0.0,1.52997510988,7.4902,3.93195689752,0.0,3.33988,0.592076897515
 05/09  03:00:00,15.1073096639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.9291636149,0.0,0.0,0.0,1.52997510988,7.4902,3.93196279324,0.0,3.33988,0.592082793239
 05/09  05:00:00,23.821106905,4.0151943007,0.109016853544,0.0,4.58992532963,8.1892,8.50667449961,0.136974499615,8.3497,0.02
 05/09  06:00:00,38.8199166298,4.0151943007,1.62038351172,0.0,9.17985065927,19.4245,20.1614842682,0.0,16.6994,3.46208426821
 05/09  07:00:00,48.2544761361,4.0151943007,6.06084542086,0.0,9.17985065927,26.9147,38.3860497113,0.0,25.0491,13.3369497113
 05/09  08:00:00,49.2851618946,4.0151943007,7.09143323149,0.0,9.17985065927,26.9147,45.5632053637,0.0,33.3988,12.1644053637
 05/09  09:00:00,41.9746292763,4.0151943007,7.26243638948,0.0,9.17985065927,19.4245,34.8817180047,0.0,25.0491,9.83261800466
 05/09  10:00:00,51.2435889574,4.0151943007,9.02659010034,0.0,9.17985065927,26.9147,50.9939144055,0.0,41.7485,9.24541440547
 05/09  11:00:00,54.9616524587,4.0151943007,12.0255434796,0.0,9.17985065927,26.9147,51.5802096591,0.0,41.7485,9.83170965912
 05/09  12:00:00,51.2901279681,4.0151943007,9.04275002629,0.0,9.17985065927,26.9147,50.4165749039,0.0,41.7485,8.66807490385
 05/09  13:00:00,38.2947488046,4.0151943007,3.63410848991,0.0,9.17985065927,19.4245,41.4834277536,0.0,33.3988,8.08462775356
 05/09  14:00:00,36.7850067276,4.0151943007,2.11624270066,0.0,9.17985065927,19.4245,31.9739971652,0.0,25.0491,6.92489716517
 05/09  15:00:00,37.7400743435,4.0151943007,3.04892785511,0.0,9.17985065927,19.4245,39.7488956917,0.0,33.3988,6.3500956917
 05/09  16:00:00,48.5901073946,4.0151943007,6.38973370873,0.0,9.17985065927,26.9147,57.0243634518,0.0,50.0982,6.92616345181
 05/09  17:00:00,51.5567622409,4.0151943007,9.34226154094,0.0,9.17985065927,26.9147,58.7666150982,0.0,50.0982,8.66841509819
 05/09  18:00:00,53.4881123495,4.0151943007,11.277648693,0.0,9.17985065927,26.9147,62.2644607618,0.0,50.0982,12.1662607618
 05/09  19:00:00,43.2070431377,4.0151943007,8.54065330588,0.0,9.17985065927,19.4245,46.7347508859,0.0,33.3988,13.3359508859
 05/09  20:00:00,44.3116829451,4.0151943007,5.46207260064,0.0,9.17985065927,19.4245,44.3963274801,0.0,33.3988,10.9975274801
 05/09  21:00:00,40.685267622,4.0151943007,1.8982975668,0.0,9.17985065927,19.4245,37.2145439739,0.0,25.0491,12.1654439739
 05/09  22:00:00,39.6303085733,4.0151943007,0.844483818364,0.0,9.17985065927,19.4245,26.5315070381,0.0,16.6994,9.83210703806
 05/09  23:00:00,39.5897316326,4.0151943007,0.0505361901552,0.0,9.17985065927,19.4245,14.1472190591,0.0294021607904,8.3497,5.76811689827
 05/09  24:00:00,22.806288907,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.13834029555,0.184603388483,3.33988,4.61385690707
 05/10  01:00:00,14.9473199117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,14.9702537427,0.0,0.0,0.0,1.52997510988,7.4902,3.93196406597,0.0,3.33988,0.592084065973
 05/10  03:00:00,14.9813025939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.1399097501,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995032,0.0,3.33988,0.592089950319
 05/10  05:00:00,22.906286855,4.0151943007,0.0,0.0,4.58992532963,8.1892,16.2253423069,7.85564230688,8.3497,0.02
 05/10  06:00:00,36.7692206409,4.0151943007,0.0366070158122,0.0,9.17985065927,19.4245,22.2349642716,2.07337273056,16.6994,3.46219154108
 05/10  07:00:00,42.1480707912,4.0151943007,0.0501570455728,0.0,9.17985065927,26.9147,38.4030575992,0.0178352619503,25.0491,13.3361223372
 05/10  08:00:00,42.3879004081,4.0151943007,0.257121637132,0.0,9.17985065927,26.9147,45.5640306297,0.0,33.3988,12.1652306297
 05/10  09:00:00,34.8873029096,4.0151943007,0.232046002861,0.0,9.17985065927,19.4245,34.8814102044,0.0,25.0491,9.83231020443
 05/10  10:00:00,44.3622106807,4.0151943007,2.19364930015,0.0,9.17985065927,26.9147,50.415503177,0.0,41.7485,8.66700317695
 05/10  11:00:00,49.6210023738,4.0151943007,6.7137223141,0.0,9.17985065927,26.9147,52.1579648123,0.0,41.7485,10.4094648123
 05/10  12:00:00,53.4461064166,4.0151943007,11.1732450443,0.0,9.17985065927,26.9147,50.4180305188,0.0,41.7485,8.66953051884
 05/10  13:00:00,46.1725115813,4.0151943007,11.4468970166,0.0,9.17985065927,19.4245,40.9072962776,0.0,33.3988,7.50849627763
 05/10  14:00:00,46.0976445866,4.0151943007,11.348966301,0.0,9.17985065927,19.4245,31.974970227,0.0,25.0491,6.92587022698
 05/10  15:00:00,47.1153791408,4.0151943007,12.3476548171,0.0,9.17985065927,19.4245,40.3228112358,0.0,33.3988,6.92401123581
 05/10  16:00:00,58.6756253195,4.0151943007,16.4039938946,0.0,9.17985065927,26.9147,56.4465221817,0.0,50.0982,6.34832218171
 05/10  17:00:00,61.5858443208,4.0151943007,19.3093427798,0.0,9.17985065927,26.9147,59.3436091715,0.0,50.0982,9.24540917147
 05/10  18:00:00,63.3771737794,4.0151943007,21.1096181378,0.0,9.17985065927,26.9147,62.2640183753,0.0,50.0982,12.1658183753
 05/10  19:00:00,53.1695513226,4.0151943007,18.2414767918,0.0,9.17985065927,19.4245,46.1558727697,0.0,33.3988,12.7570727697
 05/10  20:00:00,55.5527418731,4.0151943007,16.4341226095,0.0,9.17985065927,19.4245,44.3960551353,0.0,33.3988,10.9972551353
 05/10  21:00:00,51.930265578,4.0151943007,12.9200936739,0.0,9.17985065927,19.4245,37.2140165699,0.0,25.0491,12.1649165699
 05/10  22:00:00,49.3741532969,4.0151943007,10.5058869759,0.0,9.17985065927,19.4245,26.531606684,0.0,16.6994,9.83220668396
 05/10  23:00:00,47.9075548605,4.0151943007,8.27179774595,0.0,9.17985065927,19.4245,14.1179592691,0.0,8.3497,5.76825926912
 05/10  24:00:00,27.3304431537,4.0151943007,4.39014993215,0.0,4.58992532963,8.1892,8.03704255929,0.0831208687586,3.33988,4.61404169053
 05/11  01:00:00,15.0864099699,0.0,0.0,0.0,1.52997510988,7.4902,3.93193485876,0.0,3.33988,0.592054858762
 05/11  02:00:00,15.1046333221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,15.1090111422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.2891169103,0.0,0.0,0.0,1.52997510988,7.4902,3.93194078953,0.0,3.33988,0.592060789535
 05/11  05:00:00,24.7790936826,4.0151943007,1.68937489203,0.0,4.58992532963,8.1892,8.46986144022,0.100161440219,8.3497,0.02
 05/11  06:00:00,40.4764995795,4.0151943007,3.56311177527,0.0,9.17985065927,19.4245,20.1615546545,0.0,16.6994,3.46215465446
 05/11  07:00:00,50.6008161456,4.0151943007,8.39203381654,0.0,9.17985065927,26.9147,38.3851798224,0.0,25.0491,13.3360798224
 05/11  08:00:00,52.2289370023,4.0151943007,10.0121596794,0.0,9.17985065927,26.9147,45.5637483459,0.0,33.3988,12.1649483459
 05/11  09:00:00,44.7968512734,4.0151943007,10.0566557992,0.0,9.17985065927,19.4245,34.8805246107,0.0,25.0491,9.83142461065
 05/11  10:00:00,54.6759720848,4.0151943007,12.4231105401,0.0,9.17985065927,26.9147,50.416135163,0.0,41.7485,8.66763516303
 05/11  11:00:00,60.0369042472,4.0151943007,17.0493352179,0.0,9.17985065927,26.9147,51.5810486538,0.0,41.7485,9.83254865378
 05/11  12:00:00,64.2732070021,4.0151943007,21.9127285801,0.0,9.17985065927,26.9147,50.9934740791,0.0,41.7485,9.24497407912
 05/11  13:00:00,56.2893575467,4.0151943007,21.4817103946,0.0,9.17985065927,19.4245,40.9061911979,0.0,33.3988,7.50739119785
 05/11  14:00:00,54.8897520397,4.0151943007,20.0685093971,0.0,9.17985065927,19.4245,31.973269725,0.0,25.0491,6.92416972501
 05/11  15:00:00,54.0002103477,4.0151943007,19.1736782102,0.0,9.17985065927,19.4245,39.7484385521,0.0,33.3988,6.34963855206
 05/11  16:00:00,64.0112937494,4.0151943007,21.6945826798,0.0,9.17985065927,26.9147,57.0225545715,0.0,50.0982,6.92435457151
 05/11  17:00:00,65.6968450836,4.0151943007,23.3888122856,0.0,9.17985065927,26.9147,58.7665812569,0.0,50.0982,8.66838125691
 05/11  18:00:00,66.9335293959,4.0151943007,24.6391109214,0.0,9.17985065927,26.9147,62.2626356834,0.0,50.0982,12.1644356834
 05/11  19:00:00,57.458656615,4.0151943007,22.457012684,0.0,9.17985065927,19.4245,46.7341192963,0.0,33.3988,13.3353192963
 05/11  20:00:00,60.0908691405,4.0151943007,20.9298045543,0.0,9.17985065927,19.4245,44.3961441325,0.0,33.3988,10.9973441325
 05/11  21:00:00,55.6840866836,4.0151943007,16.6382141031,0.0,9.17985065927,19.4245,36.6347683729,0.0,25.0491,11.5856683729
 05/11  22:00:00,52.5042979955,4.0151943007,13.6120670652,0.0,9.17985065927,19.4245,27.0218428337,0.0,16.6994,10.3224428337
 05/11  23:00:00,50.9293076356,4.0151943007,11.2701401246,0.0,9.17985065927,19.4245,13.6283655214,0.0,8.3497,5.27866552141
 05/11  24:00:00,29.3514766237,4.0151943007,6.39544658142,0.0,4.58992532963,8.1892,7.99363194629,0.0393990863956,3.33988,4.61435285989
 05/12  01:00:00,15.099133973,0.0,0.0,0.0,1.52997510988,7.4902,3.93197322788,0.0,3.33988,0.592093227885
 05/12  02:00:00,15.1191872387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,15.1193961573,0.0,0.0,0.0,1.52997510988,7.4902,3.93192737441,0.0,3.33988,0.592047374408
 05/12  04:00:00,15.9483122616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
