Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  05:00:00,26.9330603359,4.0151943007,3.1697717905,0.0,4.58992532963,8.1892,8.48624448627,0.116544486272,8.3497,0.02
 05/12  06:00:00,43.1005506001,4.0151943007,5.85466492457,0.0,9.17985065927,19.4245,20.1617312229,0.0,16.6994,3.46233122292
 05/12  07:00:00,53.3058207669,4.0151943007,11.082937141,0.0,9.17985065927,26.9147,38.3848460242,0.0,25.0491,13.3357460242
 05/12  08:00:00,55.174705846,4.0151943007,12.9438812043,0.0,9.17985065927,26.9147,45.5632096232,0.0,33.3988,12.1644096232
 05/12  09:00:00,47.7960172942,4.0151943007,13.041839362,0.0,9.17985065927,19.4245,34.8790573176,0.0,25.0491,9.82995731757
 05/12  10:00:00,56.7738852918,4.0151943007,14.5155180051,0.0,9.17985065927,26.9147,50.4175544227,0.0,41.7485,8.66905442269
 05/12  11:00:00,62.4710127318,4.0151943007,19.4834437026,0.0,9.17985065927,26.9147,51.5794440394,0.0,41.7485,9.83094403938
 05/12  12:00:00,66.7678174627,4.0151943007,24.3982270654,0.0,9.17985065927,26.9147,50.4178682194,0.0,41.7485,8.66936821944
 05/12  13:00:00,59.1310170979,4.0151943007,24.3092240098,0.0,9.17985065927,19.4245,41.4821897708,0.0,33.3988,8.08338977082
 05/12  14:00:00,59.069253793,4.0151943007,24.2341864359,0.0,9.17985065927,19.4245,31.3983153208,0.0,25.0491,6.34921532077
 05/12  15:00:00,58.9579296357,4.0151943007,24.1176031474,0.0,9.17985065927,19.4245,40.3243042747,0.0,33.3988,6.92550427466
 05/12  16:00:00,67.9297148823,4.0151943007,25.607471352,0.0,9.17985065927,26.9147,56.4470017152,0.0,50.0982,6.34880171516
 05/12  17:00:00,64.9235270596,4.0151943007,22.6232842384,0.0,9.17985065927,26.9147,59.3440414126,0.0,50.0982,9.24584141257
 05/12  18:00:00,61.1549060006,4.0151943007,18.8659280535,0.0,9.17985065927,26.9147,61.6853734581,0.0,50.0982,11.5871734581
 05/12  19:00:00,49.4061650736,4.0151943007,14.617405117,0.0,9.17985065927,19.4245,46.7338450791,0.0,33.3988,13.3350450791
 05/12  20:00:00,52.4995443909,4.0151943007,13.5405162195,0.0,9.17985065927,19.4245,44.3948435411,0.0,33.3988,10.9960435411
 05/12  21:00:00,48.4503512769,4.0151943007,9.5796542348,0.0,9.17985065927,19.4245,37.2141485687,0.0,25.0491,12.1650485687
 05/12  22:00:00,45.153873649,4.0151943007,6.31159576845,0.0,9.17985065927,19.4245,26.5299574019,0.0,16.6994,9.83055740188
 05/12  23:00:00,43.1562709867,4.0151943007,3.56707805863,0.0,9.17985065927,19.4245,13.5424317966,0.0,8.3497,5.19273179661
 05/12  24:00:00,23.4333365896,4.0151943007,0.552664099387,0.0,4.58992532963,8.1892,8.02279099225,0.0681589371301,3.33988,4.61475205512
 05/13  01:00:00,15.0231472134,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183072,0.0,3.33988,0.59209183072
 05/13  02:00:00,15.0318242077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,15.0211385441,0.0,0.0,0.0,1.52997510988,7.4902,3.93195187317,0.0,3.33988,0.592071873175
 05/13  04:00:00,15.1852115381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  05:00:00,22.9854948406,4.0151943007,0.0412067633966,0.0,4.58992532963,8.1892,9.45011008883,0.508358186234,8.3497,0.5920519026
 05/13  06:00:00,36.7921077504,4.0151943007,0.0314830141802,0.0,9.17985065927,19.4245,20.1608158294,0.0,16.6994,3.46141582944
 05/13  07:00:00,42.3887658598,4.0151943007,0.27002394868,0.0,9.17985065927,26.9147,28.5109047927,0.0,25.0491,3.46180479267
 05/13  08:00:00,43.2107698215,4.0151943007,1.08036297219,0.0,9.17985065927,26.9147,36.8611019713,0.0,33.3988,3.4623019713
 05/13  09:00:00,36.3160349669,4.0151943007,1.64883632445,0.0,9.17985065927,19.4245,35.4686028072,0.0,25.0491,10.4195028072
 05/13  10:00:00,46.1802959388,4.0151943007,4.0052284921,0.0,9.17985065927,26.9147,51.5803867503,0.0,41.7485,9.83188675027
 05/13  11:00:00,49.6972414782,4.0151943007,6.79960293918,0.0,9.17985065927,26.9147,52.7447189419,0.0,41.7485,10.9962189419
 05/13  12:00:00,51.1802748775,4.0151943007,8.92053934413,0.0,9.17985065927,26.9147,52.7450258597,0.0,41.7485,10.9965258597
 05/13  13:00:00,43.6288842579,4.0151943007,8.89498251218,0.0,9.17985065927,19.4245,43.2286464193,0.0,33.3988,9.82984641926
 05/13  14:00:00,42.6641353401,4.0151943007,7.9266519054,0.0,9.17985065927,19.4245,33.7154599043,0.0,25.0491,8.66635990429
 05/13  15:00:00,42.5059246017,4.0151943007,7.77468284591,0.0,9.17985065927,19.4245,42.4905121206,0.0,33.3988,9.09171212058
 05/13  16:00:00,51.1930937732,4.0151943007,9.04885012062,0.0,9.17985065927,26.9147,57.7570008764,0.0,50.0982,7.6588008764
 05/13  17:00:00,50.8037130705,4.0151943007,8.66679310601,0.0,9.17985065927,26.9147,58.7671260578,0.0,50.0982,8.66892605781
 05/13  18:00:00,51.5676062833,4.0151943007,9.43776779445,0.0,9.17985065927,26.9147,62.2631341886,0.0,50.0982,12.1649341886
 05/13  19:00:00,42.3746286414,4.0151943007,7.57364947033,0.0,9.17985065927,19.4245,44.9851428954,0.0,33.3988,11.5863428954
 05/13  20:00:00,43.3589441194,4.0151943007,4.37078897982,0.0,9.17985065927,19.4245,44.3943344759,0.0,33.3988,10.9955344759
 05/13  21:00:00,41.3552508812,4.0151943007,2.4754565637,0.0,9.17985065927,19.4245,37.2134230955,0.0,25.0491,12.1643230955
 05/13  22:00:00,39.5682024251,4.0151943007,0.827361333593,0.0,9.17985065927,19.4245,25.3680047447,0.0,16.6994,8.66860474471
 05/13  23:00:00,39.5175600123,4.0151943007,0.0267666620352,0.0,9.17985065927,19.4245,15.3257181466,0.051453858378,8.3497,6.92456428819
 05/13  24:00:00,22.7649397948,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.64402277394,0.265075270415,3.33988,4.03906750353
 05/14  01:00:00,14.9214988416,0.0,0.0,0.0,1.52997510988,7.4902,3.93197098714,0.0,3.33988,0.592090987137
 05/14  02:00:00,14.9462295474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.9378328744,0.0,0.0,0.0,1.52997510988,7.4902,3.93195476354,0.0,3.33988,0.592074763535
 05/14  04:00:00,15.0903137737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,22.835293199,4.0151943007,0.0,0.0,4.58992532963,8.1892,27.2834996518,18.3417189731,8.3497,0.592080678768
 05/14  06:00:00,36.6654664745,4.0151943007,0.0228768201868,0.0,9.17985065927,19.4245,35.5902971789,15.428918812,16.6994,3.46197836683
 05/14  07:00:00,42.0166572112,4.0151943007,0.0167348027497,0.0,9.17985065927,26.9147,29.9792764445,1.4681035172,25.0491,3.46207292732
 05/14  08:00:00,42.0555249554,4.0151943007,0.0071507749416,0.0,9.17985065927,26.9147,36.8614276095,0.0,33.3988,3.46262760954
 05/14  09:00:00,34.5973235029,4.0151943007,0.00369495045881,0.0,9.17985065927,19.4245,28.5355570474,0.0237424883555,25.0491,3.46271455904
 05/14  10:00:00,42.6695140056,4.0151943007,0.553141453769,0.0,9.17985065927,26.9147,52.1680989502,0.0,41.7485,10.4195989502
 05/14  11:00:00,45.0183441532,4.0151943007,2.16011238593,0.0,9.17985065927,26.9147,52.7454546285,0.0,41.7485,10.9969546285
 05/14  12:00:00,46.7025550349,4.0151943007,4.48451508411,0.0,9.17985065927,26.9147,50.4161081854,0.0,41.7485,8.66760818544
 05/14  13:00:00,39.3376723547,4.0151943007,4.64505132356,0.0,9.17985065927,19.4245,42.6436333721,0.0,33.3988,9.24483337212
 05/14  14:00:00,39.3177392954,4.0151943007,4.60029562799,0.0,9.17985065927,19.4245,31.3979479067,0.0,25.0491,6.34884790673
 05/14  15:00:00,40.7114476851,4.0151943007,5.97870087648,0.0,9.17985065927,19.4245,39.746450105,0.0,33.3988,6.34765010497
 05/14  16:00:00,49.7506606047,4.0151943007,7.60475437031,0.0,9.17985065927,26.9147,57.0233546476,0.0,50.0982,6.92515464758
 05/14  17:00:00,50.2022545934,4.0151943007,8.05561424538,0.0,9.17985065927,26.9147,58.7655134212,0.0,50.0982,8.66731342118
 05/14  18:00:00,50.5681733569,4.0151943007,8.42807212975,0.0,9.17985065927,26.9147,61.0934678448,0.0,50.0982,10.9952678448
 05/14  19:00:00,41.5301685497,4.0151943007,6.70688965704,0.0,9.17985065927,19.4245,44.3946796538,0.0,33.3988,10.9958796538
 05/14  20:00:00,43.5604672795,4.0151943007,4.54810551336,0.0,9.17985065927,19.4245,42.0669452428,0.0,33.3988,8.66814524281
 05/14  21:00:00,40.1861181113,4.0151943007,1.29120775925,0.0,9.17985065927,19.4245,36.0453536942,0.0,25.0491,10.9962536942
 05/14  22:00:00,38.869878201,4.0151943007,0.124876300842,0.0,9.17985065927,19.4245,25.3973086004,0.0297252578462,16.6994,8.66818334254
 05/14  23:00:00,39.507103101,4.0151943007,0.0,0.0,9.17985065927,19.4245,12.9812817234,0.0195139290046,8.3497,4.61206779444
 05/14  24:00:00,22.7807508725,4.0151943007,0.00640645029981,0.0,4.58992532963,8.1892,9.91038848243,1.37733783835,3.33988,5.19317064408
 05/15  01:00:00,14.9240237753,0.0,0.0,0.0,1.52997510988,7.4902,3.93195617366,0.0,3.33988,0.59207617366
 05/15  02:00:00,14.9399973855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.9338979625,0.0,0.0,0.0,1.52997510988,7.4902,3.93196206338,0.0,3.33988,0.592082063378
 05/15  04:00:00,15.0880075636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,22.84800839,4.0151943007,0.0,0.0,4.58992532963,8.1892,27.5174474637,19.1477474637,8.3497,0.02
 05/15  06:00:00,36.6952315986,4.0151943007,0.0158398085603,0.0,9.17985065927,19.4245,32.3879797337,12.2262053133,16.6994,3.46237442035
 05/15  07:00:00,42.0825775792,4.0151943007,0.0252253238474,0.0,9.17985065927,26.9147,38.3830782731,0.0,25.0491,13.3339782731
 05/15  08:00:00,42.3156999964,4.0151943007,0.196881837865,0.0,9.17985065927,26.9147,44.9835132975,0.0,33.3988,11.5847132975
 05/15  09:00:00,35.2392301476,4.0151943007,0.578413670668,0.0,9.17985065927,19.4245,34.8801445034,0.0,25.0491,9.8310445034
 05/15  10:00:00,45.0936950356,4.0151943007,2.91456063442,0.0,9.17985065927,26.9147,50.4168178894,0.0,41.7485,8.66831788939
 05/15  11:00:00,49.5762480558,4.0151943007,6.64388729003,0.0,9.17985065927,26.9147,51.5795396792,0.0,41.7485,9.83103967918
 05/15  12:00:00,52.8825511634,4.0151943007,10.5833307715,0.0,9.17985065927,26.9147,50.4155572651,0.0,41.7485,8.6670572651
 05/15  13:00:00,44.684598907,4.0151943007,9.92872315029,0.0,9.17985065927,19.4245,41.4811097372,0.0,33.3988,8.08230973723
 05/15  14:00:00,43.7244500244,4.0151943007,8.96035165634,0.0,9.17985065927,19.4245,31.3986775447,0.0,25.0491,6.34957754471
 05/15  15:00:00,43.9780588481,4.0151943007,9.20011365274,0.0,9.17985065927,19.4245,39.7466621274,0.0,33.3988,6.34786212744
 05/15  16:00:00,54.1253774164,4.0151943007,11.8527854085,0.0,9.17985065927,26.9147,57.0233237776,0.0,50.0982,6.92512377763
 05/15  17:00:00,55.655089889,4.0151943007,13.4491420731,0.0,9.17985065927,26.9147,58.7654644919,0.0,50.0982,8.66726449185
 05/15  18:00:00,57.9869250733,4.0151943007,15.7849167212,0.0,9.17985065927,26.9147,62.2628576242,0.0,50.0982,12.1646576242
 05/15  19:00:00,48.7053655369,4.0151943007,13.806444518,0.0,9.17985065927,19.4245,46.1525738754,0.0,33.3988,12.7537738754
 05/15  20:00:00,50.6077266893,4.0151943007,11.5123012499,0.0,9.17985065927,19.4245,44.3936070315,0.0,33.3988,10.9948070315
 05/15  21:00:00,47.4254071941,4.0151943007,8.43689185289,0.0,9.17985065927,19.4245,36.6334506081,0.0,25.0491,11.5843506081
 05/15  22:00:00,45.5732754541,4.0151943007,6.7281761068,0.0,9.17985065927,19.4245,26.529422881,0.0,16.6994,9.830022881
 05/15  23:00:00,44.6463217589,4.0151943007,5.03296518373,0.0,9.17985065927,19.4245,14.1176348673,0.0,8.3497,5.76793486729
 05/15  24:00:00,24.0522462359,4.0151943007,1.14384171145,0.0,4.58992532963,8.1892,7.49771800823,0.120078446148,3.33988,4.03775956208
 05/16  01:00:00,15.0554012982,0.0,0.0,0.0,1.52997510988,7.4902,3.93196952425,0.0,3.33988,0.59208952425
 05/16  02:00:00,15.0694241683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0760961677,0.0,0.0,0.0,1.52997510988,7.4902,3.9319668319,0.0,3.33988,0.592086831904
 05/16  04:00:00,15.9035114587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.7274750379,4.0151943007,0.0165562652106,0.0,4.58992532963,8.1892,9.08645113381,0.144658423515,8.3497,0.592092710294
 05/16  06:00:00,38.8059875331,4.0151943007,1.60515474371,0.0,9.17985065927,19.4245,20.1612210374,0.0,16.6994,3.46182103744
 05/16  07:00:00,48.9501894842,4.0151943007,6.74710688424,0.0,9.17985065927,26.9147,37.8024659696,0.0,25.0491,12.7533659696
 05/16  08:00:00,51.5465085926,4.0151943007,9.33001013531,0.0,9.17985065927,26.9147,44.983259965,0.0,33.3988,11.584459965
 05/16  09:00:00,43.8412934294,4.0151943007,9.10960799133,0.0,9.17985065927,19.4245,34.8797726935,0.0,25.0491,9.83067269352
 05/16  10:00:00,52.7892919899,4.0151943007,10.550144451,0.0,9.17985065927,26.9147,50.4156900421,0.0,41.7485,8.66719004214
 05/16  11:00:00,56.7144280305,4.0151943007,13.7515160677,0.0,9.17985065927,26.9147,51.5777299216,0.0,41.7485,9.82922992159
 05/16  12:00:00,60.1869409271,4.0151943007,17.8472805636,0.0,9.17985065927,26.9147,50.4167411242,0.0,41.7485,8.66824112424
 05/16  13:00:00,51.5684963881,4.0151943007,16.7831995311,0.0,9.17985065927,19.4245,40.9059348506,0.0,33.3988,7.50713485058
 05/16  14:00:00,49.722870352,4.0151943007,14.9292335463,0.0,9.17985065927,19.4245,31.9733322951,0.0,25.0491,6.92423229505
 05/16  15:00:00,48.7679633571,4.0151943007,13.9692469032,0.0,9.17985065927,19.4245,39.7463188328,0.0,33.3988,6.34751883278
 05/16  16:00:00,58.3713707653,4.0151943007,16.0822573273,0.0,9.17985065927,26.9147,57.0213605517,0.0,50.0982,6.92316055166
 05/16  17:00:00,60.5865294545,4.0151943007,18.2975089591,0.0,9.17985065927,26.9147,58.7661153626,0.0,50.0982,8.66791536259
 05/16  18:00:00,64.0358231682,4.0151943007,21.7470007277,0.0,9.17985065927,26.9147,61.6826819275,0.0,50.0982,11.5844819275
 05/16  19:00:00,53.7015998995,4.0151943007,18.9371329723,0.0,9.17985065927,19.4245,46.1520704602,0.0,33.3988,12.7532704602
 05/16  20:00:00,55.6398933463,4.0151943007,16.6907063447,0.0,9.17985065927,19.4245,44.394255757,0.0,33.3988,10.995455757
 05/16  21:00:00,52.3398932481,4.0151943007,13.4548525228,0.0,9.17985065927,19.4245,37.2126799239,0.0,25.0491,12.1635799239
 05/16  22:00:00,49.5018533358,4.0151943007,10.6173070011,0.0,9.17985065927,19.4245,25.9509014482,0.0,16.6994,9.25150144817
 05/16  23:00:00,46.3868476139,4.0151943007,6.75908622934,0.0,9.17985065927,19.4245,14.1172001264,0.0,8.3497,5.76750012637
 05/16  24:00:00,25.3566657875,4.0151943007,2.44132772686,0.0,4.58992532963,8.1892,8.03042207739,0.0776855073908,3.33988,4.61285657
 05/17  01:00:00,15.0661742924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.081529661,0.0,0.0,0.0,1.52997510988,7.4902,3.93194949359,0.0,3.33988,0.592069493595
 05/17  03:00:00,15.0890341211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.2734012639,0.0,0.0,0.0,1.52997510988,7.4902,3.93195540108,0.0,3.33988,0.592075401082
 05/17  05:00:00,23.1002508798,4.0151943007,0.0359934232543,0.0,4.58992532963,8.1892,8.51068040733,0.140980407335,8.3497,0.02
 05/17  06:00:00,38.44833514,4.0151943007,1.5545392062,0.0,9.17985065927,19.4245,20.1610700403,0.0,16.6994,3.46167004025
 05/17  07:00:00,47.8846409718,4.0151943007,5.69120423545,0.0,9.17985065927,26.9147,37.8013719344,0.0,25.0491,12.7522719344
 05/17  08:00:00,49.6187355217,4.0151943007,7.41694168382,0.0,9.17985065927,26.9147,45.5609926232,0.0,33.3988,12.1621926232
 05/17  09:00:00,42.0317466989,4.0151943007,7.30661862144,0.0,9.17985065927,19.4245,34.3004843113,0.0,25.0491,9.25138431126
 05/17  10:00:00,51.3729183605,4.0151943007,9.13542204905,0.0,9.17985065927,26.9147,50.4160961411,0.0,41.7485,8.66759614114
 05/17  11:00:00,55.8463131213,4.0151943007,12.8718276338,0.0,9.17985065927,26.9147,51.5772980332,0.0,41.7485,9.82879803318
 05/17  12:00:00,58.7573067432,4.0151943007,16.4122673402,0.0,9.17985065927,26.9147,50.4162520091,0.0,41.7485,8.66775200908
 05/17  13:00:00,50.4878245306,4.0151943007,15.6948383474,0.0,9.17985065927,19.4245,40.9052515332,0.0,33.3988,7.50645153316
 05/17  14:00:00,48.5654151542,4.0151943007,13.7674651283,0.0,9.17985065927,19.4245,31.9732831358,0.0,25.0491,6.92418313578
 05/17  15:00:00,48.0761967153,4.0151943007,13.2698988952,0.0,9.17985065927,19.4245,39.7477038584,0.0,33.3988,6.34890385836
 05/17  16:00:00,57.3448808373,4.0151943007,15.051502517,0.0,9.17985065927,26.9147,56.4465811187,0.0,50.0982,6.34838111872
 05/17  17:00:00,58.7450209556,4.0151943007,16.4653035246,0.0,9.17985065927,26.9147,58.7665771385,0.0,50.0982,8.66837713845
 05/17  18:00:00,60.2575363409,4.0151943007,18.0066264945,0.0,9.17985065927,26.9147,62.2589679811,0.0,50.0982,12.1607679811
 05/17  19:00:00,50.7552973694,4.0151943007,15.8392997523,0.0,9.17985065927,19.4245,46.1523316124,0.0,33.3988,12.7535316124
 05/17  20:00:00,52.6955649859,4.0151943007,14.6213120835,0.0,9.17985065927,19.4245,44.3934252875,0.0,33.3988,10.9946252875
 05/17  21:00:00,50.6710623802,4.0151943007,11.6475797935,0.0,9.17985065927,19.4245,36.6334069571,0.0,25.0491,11.5843069571
 05/17  22:00:00,48.1905695689,4.0151943007,9.31821735929,0.0,9.17985065927,19.4245,26.529634348,0.0,16.6994,9.83023434795
 05/17  23:00:00,46.3654656591,4.0151943007,6.73821812726,0.0,9.17985065927,19.4245,13.5422097522,0.0,8.3497,5.19250975224
 05/17  24:00:00,25.4790056905,4.0151943007,2.55798510626,0.0,4.58992532963,8.1892,7.99564176399,0.0416786066846,3.33988,4.61408315731
 05/18  01:00:00,15.0687139171,0.0,0.0,0.0,1.52997510988,7.4902,3.93194863956,0.0,3.33988,0.592068639558
 05/18  02:00:00,15.0927592941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,15.1060743263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,15.2912465728,0.0,0.0,0.0,1.52997510988,7.4902,3.9319545484,0.0,3.33988,0.592074548402
 05/18  05:00:00,24.797869366,4.0151943007,1.71221603126,0.0,4.58992532963,8.1892,8.4698831092,0.100183109198,8.3497,0.02
 05/18  06:00:00,39.5711177577,4.0151943007,2.66798522952,0.0,9.17985065927,19.4245,20.161254977,0.0,16.6994,3.46185497698
 05/18  07:00:00,50.2376613262,4.0151943007,8.03397060002,0.0,9.17985065927,26.9147,37.8023388939,0.0,25.0491,12.7532388939
 05/18  08:00:00,53.3378206468,4.0151943007,11.1208482041,0.0,9.17985065927,26.9147,45.560164355,0.0,33.3988,12.161364355
 05/18  09:00:00,47.3089102193,4.0151943007,12.5595794783,0.0,9.17985065927,19.4245,34.301731813,0.0,25.0491,9.25263181296
 05/18  10:00:00,55.9209740993,4.0151943007,13.6628328755,0.0,9.17985065927,26.9147,50.4145154435,0.0,41.7485,8.66601544355
 05/18  11:00:00,60.8882527514,4.0151943007,17.9006837222,0.0,9.17985065927,26.9147,51.5780169758,0.0,41.7485,9.82951697577
 05/18  12:00:00,63.1383566699,4.0151943007,20.7863442747,0.0,9.17985065927,26.9147,50.4156703009,0.0,41.7485,8.66717030085
 05/18  13:00:00,52.8891114969,4.0151943007,18.1037342482,0.0,9.17985065927,19.4245,40.9045897407,0.0,33.3988,7.50578974072
 05/18  14:00:00,51.6317178151,4.0151943007,16.8375024688,0.0,9.17985065927,19.4245,31.9724417398,0.0,25.0491,6.92334173976
 05/18  15:00:00,51.0227289231,4.0151943007,16.2230497161,0.0,9.17985065927,19.4245,39.7474815869,0.0,33.3988,6.34868158686
 05/18  16:00:00,60.0256043521,4.0151943007,17.7356360426,0.0,9.17985065927,26.9147,56.4459005915,0.0,50.0982,6.34770059154
 05/18  17:00:00,61.7990869724,4.0151943007,19.5096464721,0.0,9.17985065927,26.9147,58.7650618146,0.0,50.0982,8.66686181458
 05/18  18:00:00,63.7269157831,4.0151943007,21.4463988955,0.0,9.17985065927,26.9147,62.2605408033,0.0,50.0982,12.1623408033
 05/18  19:00:00,53.6455893519,4.0151943007,18.6716824449,0.0,9.17985065927,19.4245,46.1512216839,0.0,33.3988,12.7524216839
 05/18  20:00:00,55.7499377093,4.0151943007,17.6721138515,0.0,9.17985065927,19.4245,43.815271773,0.0,33.3988,10.416471773
 05/18  21:00:00,53.9334615174,4.0151943007,14.8949536106,0.0,9.17985065927,19.4245,36.6340211877,0.0,25.0491,11.5849211877
 05/18  22:00:00,45.917970166,4.0151943007,7.07109992135,0.0,9.17985065927,19.4245,26.528464479,0.0,16.6994,9.82906447904
 05/18  23:00:00,40.1507409471,4.0151943007,0.601599613375,0.0,9.17985065927,19.4245,14.1311913355,0.0139952667413,8.3497,5.76749606872
 05/18  24:00:00,22.8394235778,4.0151943007,0.00689922883124,0.0,4.58992532963,8.1892,7.56506508684,0.186931767329,3.33988,4.03825331951
 05/19  01:00:00,14.990371858,0.0,0.0,0.0,1.52997510988,7.4902,3.93197128521,0.0,3.33988,0.592091285207
 05/19  02:00:00,15.0184273636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,15.0251617586,0.0,0.0,0.0,1.52997510988,7.4902,3.93192545516,0.0,3.33988,0.592045455156
 05/19  04:00:00,15.7720114862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,23.518256796,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.2255447192,2.28379332003,8.3497,0.592051399144
 05/19  06:00:00,37.0459679729,4.0151943007,0.0370189787395,0.0,9.17985065927,19.4245,20.3150115587,0.153782672249,16.6994,3.46182888643
 05/19  07:00:00,42.1273053392,4.0151943007,0.0452024979861,0.0,9.17985065927,26.9147,37.8189823194,0.0176976314139,25.0491,12.752184688
 05/19  08:00:00,42.1095673625,4.0151943007,0.0102370596686,0.0,9.17985065927,26.9147,44.9802265292,0.0,33.3988,11.5814265292
 05/19  09:00:00,34.6236552879,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.9086556294,0.0290165883477,25.0491,9.83053904102
 05/19  10:00:00,42.1413347536,4.0151943007,0.0268072758795,0.0,9.17985065927,26.9147,50.4153416458,0.0,41.7485,8.66684164579
 05/19  11:00:00,43.5440763551,4.0151943007,0.724731750658,0.0,9.17985065927,26.9147,50.9995338584,0.0,41.7485,9.25103385842
 05/19  12:00:00,43.9824741311,4.0151943007,1.80959707648,0.0,9.17985065927,26.9147,50.4150973255,0.0,41.7485,8.66659732554
 05/19  13:00:00,36.381094774,4.0151943007,1.72838189626,0.0,9.17985065927,19.4245,40.904379344,0.0,33.3988,7.50557934403
 05/19  14:00:00,35.151905806,4.0151943007,0.503327733207,0.0,9.17985065927,19.4245,31.9720018392,0.0,25.0491,6.92290183921
 05/19  15:00:00,34.6346955439,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.7479020536,0.0,33.3988,6.34910205355
 05/19  16:00:00,42.6027987213,4.0151943007,0.503647092132,0.0,9.17985065927,26.9147,56.4466869916,0.0,50.0982,6.3484869916
 05/19  17:00:00,43.0478119109,4.0151943007,0.998346117071,0.0,9.17985065927,26.9147,58.7647502342,0.0,50.0982,8.66655023416
 05/19  18:00:00,43.6327290195,4.0151943007,1.58266116745,0.0,9.17985065927,26.9147,61.680947065,0.0,50.0982,11.582747065
 05/19  19:00:00,35.3623697725,4.0151943007,0.803239162893,0.0,9.17985065927,19.4245,46.1511696869,0.0,33.3988,12.7523696869
 05/19  20:00:00,38.0269657415,4.0151943007,0.29988283619,0.0,9.17985065927,19.4245,44.3930956527,0.0,33.3988,10.9942956527
 05/19  21:00:00,38.7385662538,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.6694339001,0.0369169092266,25.0491,11.5834169909
 05/19  22:00:00,38.7340829787,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.6091464469,0.0803785846282,16.6994,9.82936786224
 05/19  23:00:00,39.4863106338,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.6489974355,0.106553284815,8.3497,5.19274415072
 05/19  24:00:00,22.7712202565,4.0151943007,0.0,0.0,4.58992532963,8.1892,13.4274747722,5.47428304931,3.33988,4.61331172291
 05/20  01:00:00,14.9362539091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,14.9663321464,0.0,0.0,0.0,1.52997510988,7.4902,3.93197439236,0.0,3.33988,0.59209439236
 05/20  03:00:00,14.9791000066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.1486337577,0.0,0.0,0.0,1.52997510988,7.4902,3.93192854485,0.0,3.33988,0.592048544854
 05/20  05:00:00,22.9140481259,4.0151943007,0.0,0.0,4.58992532963,8.1892,17.6179398806,9.24823988059,8.3497,0.02
 05/20  06:00:00,36.7740175544,4.0151943007,0.0378912875423,0.0,9.17985065927,19.4245,24.3906778782,4.22976998576,16.6994,3.46150789248
 05/20  07:00:00,42.121879108,4.0151943007,0.0336386995716,0.0,9.17985065927,26.9147,28.5234779315,0.0125273249217,25.0491,3.46185060661
 05/20  08:00:00,42.1251562264,4.0151943007,0.0108212139803,0.0,9.17985065927,26.9147,36.8611763553,0.0,33.3988,3.46237635533
 05/20  09:00:00,34.7861608556,4.0151943007,0.136291804255,0.0,9.17985065927,19.4245,35.4771673777,0.0110302546377,25.0491,10.4170371231
 05/20  10:00:00,44.927920254,4.0151943007,2.75145542476,0.0,9.17985065927,26.9147,51.5783664866,0.0,41.7485,9.82986648655
 05/20  11:00:00,49.3684239659,4.0151943007,6.44754620436,0.0,9.17985065927,26.9147,52.1650272505,0.0,41.7485,10.4165272505
 05/20  12:00:00,50.2175784681,4.0151943007,7.93236243382,0.0,9.17985065927,26.9147,52.7421151165,0.0,41.7485,10.9936151165
 05/20  13:00:00,41.8206020974,4.0151943007,7.09220532228,0.0,9.17985065927,19.4245,42.6508436448,0.0,33.3988,9.25204364484
 05/20  14:00:00,41.7193533525,4.0151943007,6.97462552568,0.0,9.17985065927,19.4245,33.7161235635,0.0,25.0491,8.66702356345
 05/20  15:00:00,42.3708275757,4.0151943007,7.61613515306,0.0,9.17985065927,19.4245,42.0648630792,0.0,33.3988,8.66606307917
 05/20  16:00:00,51.8797547111,4.0151943007,9.62578798852,0.0,9.17985065927,26.9147,57.6039835112,0.0,50.0982,7.50578351117
 05/20  17:00:00,51.8922684828,4.0151943007,9.69066707936,0.0,9.17985065927,26.9147,58.7645789511,0.0,50.0982,8.66637895107
 05/20  18:00:00,54.4680875216,4.0151943007,12.2856290357,0.0,9.17985065927,26.9147,61.6810661909,0.0,50.0982,11.5828661909
 05/20  19:00:00,46.0718784314,4.0151943007,11.2038438511,0.0,9.17985065927,19.4245,44.9818575866,0.0,33.3988,11.5830575866
 05/20  20:00:00,45.6281113391,4.0151943007,7.62863395927,0.0,9.17985065927,19.4245,44.3930434371,0.0,33.3988,10.9942434371
 05/20  21:00:00,44.8083317955,4.0151943007,5.86249845263,0.0,9.17985065927,19.4245,36.6311838175,0.0,25.0491,11.5820838175
 05/20  22:00:00,43.339063789,4.0151943007,4.52551293927,0.0,9.17985065927,19.4245,25.3665700195,0.0,16.6994,8.66717001946
 05/20  23:00:00,40.8315531088,4.0151943007,1.27308229123,0.0,9.17985065927,19.4245,14.6976213675,0.0,8.3497,6.34792136754
 05/20  24:00:00,22.8531305994,4.0151943007,0.00708095779565,0.0,4.58992532963,8.1892,8.12172042247,0.169093326683,3.33988,4.61274709579
 05/21  01:00:00,14.9916187028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,15.0047654962,0.0,0.0,0.0,1.52997510988,7.4902,3.93197166816,0.0,3.33988,0.59209166816
 05/21  03:00:00,15.0190702083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  04:00:00,15.187118408,0.0,0.0,0.0,1.52997510988,7.4902,3.93192580669,0.0,3.33988,0.592045806687
 05/21  05:00:00,22.9442183299,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.1854902393,2.8157902393,8.3497,0.02
 05/21  06:00:00,35.7334073459,4.0151943007,0.0399319759254,0.0,9.17985065927,19.4245,21.0170429578,0.855800410278,16.6994,3.4618425475
 05/21  07:00:00,42.2942680378,4.0151943007,0.167206332071,0.0,9.17985065927,26.9147,28.5287306062,0.0172339680762,25.0491,3.46239663808
 05/21  08:00:00,46.5959778513,4.0151943007,4.41743588397,0.0,9.17985065927,26.9147,36.8612580827,0.0,33.3988,3.46245808267
 05/21  09:00:00,39.6905253078,4.0151943007,4.96998616388,0.0,9.17985065927,19.4245,27.9377651803,0.0,25.0491,2.88866518032
 05/21  10:00:00,50.3399852539,4.0151943007,8.11086371515,0.0,9.17985065927,26.9147,52.7428568034,0.0,41.7485,10.9943568034
 05/21  11:00:00,53.2310997799,4.0151943007,10.269850866,0.0,9.17985065927,26.9147,52.1649891546,0.0,41.7485,10.4164891546
 05/21  12:00:00,55.1331342791,4.0151943007,12.8027118946,0.0,9.17985065927,26.9147,50.415307905,0.0,41.7485,8.66680790504
 05/21  13:00:00,46.9499747205,4.0151943007,12.1704799763,0.0,9.17985065927,19.4245,42.0657463647,0.0,33.3988,8.66694636468
 05/21  14:00:00,46.1345592418,4.0151943007,11.3422441742,0.0,9.17985065927,19.4245,31.3970907622,0.0,25.0491,6.3479907622
 05/21  15:00:00,46.1223485937,4.0151943007,11.3251713839,0.0,9.17985065927,19.4245,39.7465840692,0.0,33.3988,6.34778406922
 05/21  16:00:00,56.3096962804,4.0151943007,14.0217081463,0.0,9.17985065927,26.9147,56.4466347552,0.0,50.0982,6.34843475517
 05/21  17:00:00,57.6325546472,4.0151943007,15.3525237971,0.0,9.17985065927,26.9147,58.7648565166,0.0,50.0982,8.66665651656
 05/21  18:00:00,57.8401738552,4.0151943007,15.5997986759,0.0,9.17985065927,26.9147,61.0922551903,0.0,50.0982,10.9940551903
 05/21  19:00:00,48.0833066886,4.0151943007,13.1841892727,0.0,9.17985065927,19.4245,43.8153363104,0.0,33.3988,10.4165363104
 05/21  20:00:00,48.5005129037,4.0151943007,10.473888075,0.0,9.17985065927,19.4245,42.0656812738,0.0,33.3988,8.66688127375
 05/21  21:00:00,45.2830124421,4.0151943007,6.31676785824,0.0,9.17985065927,19.4245,35.4651158505,0.0,25.0491,10.4160158505
 05/21  22:00:00,43.1000820055,4.0151943007,4.26874271469,0.0,9.17985065927,19.4245,25.3655740283,0.0,16.6994,8.66617402834
 05/21  23:00:00,42.9382489673,4.0151943007,3.34207474884,0.0,9.17985065927,19.4245,12.9614827831,0.0,8.3497,4.61178278315
 05/21  24:00:00,23.4326851287,4.0151943007,0.53875621826,0.0,4.58992532963,8.1892,8.63220817727,0.100905452325,3.33988,5.19142272495
 05/22  01:00:00,15.0388535758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,15.0566839413,0.0,0.0,0.0,1.52997510988,7.4902,3.93193046773,0.0,3.33988,0.592050467733
 05/22  03:00:00,15.0693860538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.2541507736,0.0,0.0,0.0,1.52997510988,7.4902,3.9319364055,0.0,3.33988,0.592056405502
 05/22  05:00:00,23.0178395365,4.0151943007,0.00370300085185,0.0,4.58992532963,8.1892,8.63241035247,0.262710352472,8.3497,0.02
 05/22  06:00:00,35.8082417811,4.0151943007,0.0408771521848,0.0,9.17985065927,19.4245,20.1608442844,0.0,16.6994,3.46144428438
 05/22  07:00:00,44.4764128062,4.0151943007,2.30756521945,0.0,9.17985065927,26.9147,37.7988755559,0.0,25.0491,12.7497755559
 05/22  08:00:00,48.5054362153,4.0151943007,6.3088658502,0.0,9.17985065927,26.9147,44.980629813,0.0,33.3988,11.581829813
 05/22  09:00:00,45.3194983072,4.0151943007,10.5674798662,0.0,9.17985065927,19.4245,34.3013685488,0.0,25.0491,9.25226854881
 05/22  10:00:00,57.2239133981,4.0151943007,14.951850301,0.0,9.17985065927,26.9147,50.4153959916,0.0,41.7485,8.66689599157
 05/22  11:00:00,61.7897627901,4.0151943007,18.7892904377,0.0,9.17985065927,26.9147,51.5767132073,0.0,41.7485,9.82821320727
 05/22  12:00:00,63.9801418488,4.0151943007,21.5953541065,0.0,9.17985065927,26.9147,49.8373776453,0.0,41.7485,8.08887764528
 05/22  13:00:00,55.0268805539,4.0151943007,20.1934018313,0.0,9.17985065927,19.4245,40.9038901689,0.0,33.3988,7.50509016894
 05/22  14:00:00,53.4949680398,4.0151943007,18.6565901614,0.0,9.17985065927,19.4245,31.9726069835,0.0,25.0491,6.92350698348
 05/22  15:00:00,51.9590858752,4.0151943007,17.1204795209,0.0,9.17985065927,19.4245,39.7466499153,0.0,33.3988,6.34784991526
 05/22  16:00:00,60.7810785033,4.0151943007,18.4524089881,0.0,9.17985065927,26.9147,56.4462435014,0.0,50.0982,6.34804350143
 05/22  17:00:00,62.7873688632,4.0151943007,20.4592028642,0.0,9.17985065927,26.9147,58.7640041851,0.0,50.0982,8.66580418507
 05/22  18:00:00,64.0548799374,4.0151943007,21.7350738054,0.0,9.17985065927,26.9147,61.6783890713,0.0,50.0982,11.5801890713
 05/22  19:00:00,52.6686516583,4.0151943007,17.7168627499,0.0,9.17985065927,19.4245,46.1489560924,0.0,33.3988,12.7501560924
 05/22  20:00:00,53.525562004,4.0151943007,15.4327479777,0.0,9.17985065927,19.4245,43.8138119963,0.0,33.3988,10.4150119963
 05/22  21:00:00,50.9043338821,4.0151943007,11.8688843463,0.0,9.17985065927,19.4245,36.6314493792,0.0,25.0491,11.5823493792
 05/22  22:00:00,48.2674010449,4.0151943007,9.38825379212,0.0,9.17985065927,19.4245,26.529436964,0.0,16.6994,9.83003696399
 05/22  23:00:00,46.0206666778,4.0151943007,6.3984994157,0.0,9.17985065927,19.4245,13.5415895871,0.0,8.3497,5.19188958713
 05/22  24:00:00,25.9562290143,4.0151943007,3.03586761636,0.0,4.58992532963,8.1892,7.98696773961,0.0349696412954,3.33988,4.61211809831
 05/23  01:00:00,15.0752194399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,15.0985418334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,15.1036731174,0.0,0.0,0.0,1.52997510988,7.4902,3.93197207219,0.0,3.33988,0.592092072186
 05/23  04:00:00,15.946061588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,25.2539974093,4.0151943007,1.51847011733,0.0,4.58992532963,8.1892,9.05697963709,0.115198899484,8.3497,0.592080737605
 05/23  06:00:00,38.3439464378,4.0151943007,2.19757784474,0.0,9.17985065927,19.4245,20.1611726558,0.0,16.6994,3.4617726558
 05/23  07:00:00,48.8785281096,4.0151943007,6.67652654364,0.0,9.17985065927,26.9147,37.2207659698,0.0,25.0491,12.1716659698
 05/23  08:00:00,51.1615248549,4.0151943007,8.94588930409,0.0,9.17985065927,26.9147,44.9822692986,0.0,33.3988,11.5834692986
 05/23  09:00:00,45.7256065071,4.0151943007,10.9773942097,0.0,9.17985065927,19.4245,34.8780252335,0.0,25.0491,9.82892523349
 05/23  10:00:00,55.8270339088,4.0151943007,13.5691041211,0.0,9.17985065927,26.9147,50.4146774207,0.0,41.7485,8.66617742071
 05/23  11:00:00,60.4179119381,4.0151943007,17.430342909,0.0,9.17985065927,26.9147,50.9994661173,0.0,41.7485,9.25096611734
 05/23  12:00:00,64.4002377179,4.0151943007,22.0383869502,0.0,9.17985065927,26.9147,50.4139559824,0.0,41.7485,8.66545598244
 05/23  13:00:00,57.4052740655,4.0151943007,22.5891563592,0.0,9.17985065927,19.4245,40.9047505218,0.0,33.3988,7.50595052181
 05/23  14:00:00,55.441223666,4.0151943007,20.6068147255,0.0,9.17985065927,19.4245,31.3973300491,0.0,25.0491,6.34823004909
 05/23  15:00:00,53.9323104154,4.0151943007,19.0931834252,0.0,9.17985065927,19.4245,39.7460670471,0.0,33.3988,6.34726704709
 05/23  16:00:00,64.4185402098,4.0151943007,22.0881969359,0.0,9.17985065927,26.9147,56.4461453028,0.0,50.0982,6.34794530279
 05/23  17:00:00,68.0937402993,4.0151943007,25.7637635108,0.0,9.17985065927,26.9147,58.7642558812,0.0,50.0982,8.66605588122
 05/23  18:00:00,68.541608636,4.0151943007,26.2199356078,0.0,9.17985065927,26.9147,61.6780235557,0.0,50.0982,11.5798235557
 05/23  19:00:00,57.9054091986,4.0151943007,23.1225377368,0.0,9.17985065927,19.4245,46.149388519,0.0,33.3988,12.750588519
 05/23  20:00:00,57.9135678359,4.0151943007,20.0018252013,0.0,9.17985065927,19.4245,43.8141196806,0.0,33.3988,10.4153196806
 05/23  21:00:00,54.6915605613,4.0151943007,15.7901757761,0.0,9.17985065927,19.4245,36.6298340699,0.0,25.0491,11.5807340699
 05/23  22:00:00,52.3649517683,4.0151943007,13.4673752788,0.0,9.17985065927,19.4245,25.9503552239,0.0,16.6994,9.25095522385
 05/23  23:00:00,50.4888982136,4.0151943007,10.8316050804,0.0,9.17985065927,19.4245,14.1166016993,0.0,8.3497,5.7669016993
 05/23  24:00:00,29.4680483358,4.0151943007,6.50728343814,0.0,4.58992532963,8.1892,7.41469580054,0.0366591890146,3.33988,4.03815661153
 05/24  01:00:00,15.1085084623,0.0,0.0,0.0,1.52997510988,7.4902,3.93196539697,0.0,3.33988,0.592085396971
 05/24  02:00:00,15.1218643361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,15.1283420237,0.0,0.0,0.0,1.52997510988,7.4902,3.93194545541,0.0,3.33988,0.592065455415
 05/24  04:00:00,15.3019562063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,25.3851599319,4.0151943007,2.28997020002,0.0,4.58992532963,8.1892,9.06454349458,0.122772126844,8.3497,0.592071367734
 05/24  06:00:00,40.2602504902,4.0151943007,4.40375562811,0.0,9.17985065927,19.4245,19.5874961545,0.0,16.6994,2.88809615449
 05/24  07:00:00,52.868405395,4.0151943007,10.6505769637,0.0,9.17985065927,26.9147,37.7990708236,0.0,25.0491,12.7499708236
 05/24  08:00:00,56.2081160218,4.0151943007,13.9686061959,0.0,9.17985065927,26.9147,44.9799132322,0.0,33.3988,11.5811132322
 05/24  09:00:00,49.3581231581,4.0151943007,14.5901025154,0.0,9.17985065927,19.4245,34.3004638826,0.0,25.0491,9.25136388263
 05/24  10:00:00,59.1015941122,4.0151943007,16.821207616,0.0,9.17985065927,26.9147,50.415132337,0.0,41.7485,8.66663233696
 05/24  11:00:00,64.4059453858,4.0151943007,21.3927779313,0.0,9.17985065927,26.9147,50.9995038527,0.0,41.7485,9.25100385266
 05/24  12:00:00,67.3660888399,4.0151943007,24.9765165435,0.0,9.17985065927,26.9147,50.4143300928,0.0,41.7485,8.66583009279
 05/24  13:00:00,59.6628779015,4.0151943007,24.8282999877,0.0,9.17985065927,19.4245,40.904007894,0.0,33.3988,7.50520789398
 05/24  14:00:00,59.4608589817,4.0151943007,24.6129130854,0.0,9.17985065927,19.4245,31.3959134541,0.0,25.0491,6.34681345411
 05/24  15:00:00,58.6825946269,4.0151943007,23.8296106704,0.0,9.17985065927,19.4245,39.7465650335,0.0,33.3988,6.34776503345
 05/24  16:00:00,68.8409608516,4.0151943007,26.4977965783,0.0,9.17985065927,26.9147,56.4456758557,0.0,50.0982,6.34747585572
 05/24  17:00:00,69.2918348353,4.0151943007,26.9567166563,0.0,9.17985065927,26.9147,58.7644398406,0.0,50.0982,8.66623984055
 05/24  18:00:00,69.092749776,4.0151943007,26.7617390161,0.0,9.17985065927,26.9147,61.6787740642,0.0,50.0982,11.5805740642
 05/24  19:00:00,61.1951751915,4.0151943007,26.153852041,0.0,9.17985065927,19.4245,46.1489165358,0.0,33.3988,12.7501165358
 05/24  20:00:00,62.5057822468,4.0151943007,24.3492765141,0.0,9.17985065927,19.4245,43.8130190507,0.0,33.3988,10.4142190507
 05/24  21:00:00,59.0056062855,4.0151943007,19.9446419683,0.0,9.17985065927,19.4245,36.6310894345,0.0,25.0491,11.5819894345
 05/24  22:00:00,55.5159535093,4.0151943007,16.6105982864,0.0,9.17985065927,19.4245,25.9491097573,0.0,16.6994,9.24970975732
 05/24  23:00:00,53.7667017465,4.0151943007,14.0936344839,0.0,9.17985065927,19.4245,14.1171803698,0.0,8.3497,5.76748036983
 05/24  24:00:00,31.2438587742,4.0151943007,8.27349229916,0.0,4.58992532963,8.1892,7.41610558777,0.0369998469479,3.33988,4.03922574082
 05/25  01:00:00,15.1136523001,0.0,0.0,0.0,1.52997510988,7.4902,3.93194024587,0.0,3.33988,0.59206024587
 05/25  02:00:00,15.1340687291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,15.1437803606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.3310030114,0.0,0.0,0.0,1.52997510988,7.4902,3.93194616807,0.0,3.33988,0.592066168066
 05/25  05:00:00,28.5636885742,4.0151943007,5.43836469611,0.0,4.58992532963,8.1892,8.50924224471,0.13954224471,8.3497,0.02
 05/25  06:00:00,42.4363016323,4.0151943007,6.56018836268,0.0,9.17985065927,19.4245,20.1608313579,0.0,16.6994,3.46143135794
 05/25  07:00:00,54.9195594448,4.0151943007,12.6879205177,0.0,9.17985065927,26.9147,37.7969308004,0.0,25.0491,12.7478308004
 05/25  08:00:00,57.8790886511,4.0151943007,15.6341942191,0.0,9.17985065927,26.9147,44.9768961179,0.0,33.3988,11.5780961179
 05/25  09:00:00,51.4386176327,4.0151943007,16.6617561672,0.0,9.17985065927,19.4245,34.2998030697,0.0,25.0491,9.25070306965
 05/25  10:00:00,59.6344280466,4.0151943007,17.3564116072,0.0,9.17985065927,26.9147,50.4135594723,0.0,41.7485,8.66505947231
 05/25  11:00:00,62.579964388,4.0151943007,19.5906084211,0.0,9.17985065927,26.9147,50.9966051119,0.0,41.7485,9.24810511194
 05/25  12:00:00,65.9803813112,4.0151943007,23.6116733033,0.0,9.17985065927,26.9147,50.4142503243,0.0,41.7485,8.6657503243
 05/25  13:00:00,58.78211976,4.0151943007,23.961000264,0.0,9.17985065927,19.4245,40.3272675536,0.0,33.3988,6.92846755362
 05/25  14:00:00,58.2223275932,4.0151943007,23.3874797546,0.0,9.17985065927,19.4245,31.3967308753,0.0,25.0491,6.34763087531
 05/25  15:00:00,57.0955560175,4.0151943007,22.2556941574,0.0,9.17985065927,19.4245,40.322030793,0.0,33.3988,6.92323079298
 05/25  16:00:00,67.2507582199,4.0151943007,24.9206861838,0.0,9.17985065927,26.9147,56.4451896263,0.0,50.0982,6.34698962626
 05/25  17:00:00,68.9495013943,4.0151943007,26.6194687655,0.0,9.17985065927,26.9147,58.1873944375,0.0,50.0982,8.08919443755
 05/25  18:00:00,68.7250217378,4.0151943007,26.402450104,0.0,9.17985065927,26.9147,61.6803557079,0.0,50.0982,11.5821557079
 05/25  19:00:00,59.7786511784,4.0151943007,24.7638647913,0.0,9.17985065927,19.4245,46.1480105215,0.0,33.3988,12.7492105215
 05/25  20:00:00,61.7432736206,4.0151943007,23.6071948659,0.0,9.17985065927,19.4245,43.8133763146,0.0,33.3988,10.4145763146
 05/25  21:00:00,58.8088417085,4.0151943007,19.7481111947,0.0,9.17985065927,19.4245,36.6295294399,0.0,25.0491,11.5804294399
 05/25  22:00:00,55.408179645,4.0151943007,16.5027172344,0.0,9.17985065927,19.4245,25.9484888051,0.0,16.6994,9.24908880509
 05/25  23:00:00,53.6834298264,4.0151943007,14.0104901383,0.0,9.17985065927,19.4245,13.5419224416,0.0,8.3497,5.19222244164
 05/25  24:00:00,31.8204434073,4.0151943007,8.84937243081,0.0,4.58992532963,8.1892,7.99046242088,0.0370417619423,3.33988,4.61354065894
 05/26  01:00:00,15.1243617791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,15.1429910956,0.0,0.0,0.0,1.52997510988,7.4902,3.9319325325,0.0,3.33988,0.5920525325
 05/26  03:00:00,15.1441658707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.9900713246,0.0,0.0,0.0,1.52997510988,7.4902,3.93193846698,0.0,3.33988,0.592058466979
 05/26  05:00:00,28.4700995735,4.0151943007,4.69019579291,0.0,4.58992532963,8.1892,8.50420168674,0.134501686744,8.3497,0.02
 05/26  06:00:00,43.0768578765,4.0151943007,6.88783334526,0.0,9.17985065927,19.4245,20.1607628729,0.0,16.6994,3.46136287291
 05/26  07:00:00,55.2352310885,4.0151943007,13.0050217458,0.0,9.17985065927,26.9147,37.7970866656,0.0,25.0491,12.7479866656
 05/26  08:00:00,57.7112169656,4.0151943007,15.4673332312,0.0,9.17985065927,26.9147,44.4011776552,0.0,33.3988,11.0023776552
 05/26  09:00:00,50.234824863,4.0151943007,15.4665852797,0.0,9.17985065927,19.4245,34.8774655702,0.0,25.0491,9.82836557022
 05/26  10:00:00,58.1738309597,4.0151943007,15.9102629883,0.0,9.17985065927,26.9147,49.8360435364,0.0,41.7485,8.08754353643
 05/26  11:00:00,64.5696500448,4.0151943007,21.5707845979,0.0,9.17985065927,26.9147,51.3654502613,0.0,41.7485,9.61695026132
 05/26  12:00:00,66.2129130521,4.0151943007,23.8548579172,0.0,9.17985065927,26.9147,50.0485233331,0.0,41.7485,8.30002333307
 05/26  13:00:00,57.4864769907,4.0151943007,22.6836648098,0.0,9.17985065927,19.4245,40.9032980215,0.0,33.3988,7.50449802148
 05/26  14:00:00,56.5982155824,4.0151943007,21.7768470151,0.0,9.17985065927,19.4245,31.3964197382,0.0,25.0491,6.34731973817
 05/26  15:00:00,54.4644840812,4.0151943007,19.6460106819,0.0,9.17985065927,19.4245,39.7465798438,0.0,33.3988,6.34777984381
 05/26  16:00:00,64.8729161967,4.0151943007,22.5607645773,0.0,9.17985065927,26.9147,56.4451242632,0.0,50.0982,6.34692426325
 05/26  17:00:00,67.9715825196,4.0151943007,25.6549180933,0.0,9.17985065927,26.9147,58.7628493128,0.0,50.0982,8.66464931276
 05/26  18:00:00,68.499466461,4.0151943007,26.1824965264,0.0,9.17985065927,26.9147,61.1002444403,0.0,50.0982,11.0020444403
 05/26  19:00:00,59.8258496583,4.0151943007,25.0074619845,0.0,9.17985065927,19.4245,46.1466085315,0.0,33.3988,12.7478085315
 05/26  20:00:00,61.6244546705,4.0151943007,23.6628372585,0.0,9.17985065927,19.4245,43.8143983659,0.0,33.3988,10.4155983659
 05/26  21:00:00,57.5118562378,4.0151943007,18.5959557435,0.0,9.17985065927,19.4245,36.6306043571,0.0,25.0491,11.5815043571
 05/26  22:00:00,54.6103511734,4.0151943007,15.6983116716,0.0,9.17985065927,19.4245,25.9485016742,0.0,16.6994,9.2491016742
 05/26  23:00:00,52.6113015597,4.0151943007,12.9383049476,0.0,9.17985065927,19.4245,13.5416554304,0.0,8.3497,5.19195543042
 05/26  24:00:00,31.3194363323,4.0151943007,8.34353068912,0.0,4.58992532963,8.1892,7.98927013717,0.0360265303656,3.33988,4.6133636068
 05/27  01:00:00,15.1242361108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.1466806892,0.0,0.0,0.0,1.52997510988,7.4902,3.93196316084,0.0,3.33988,0.592083160842
 05/27  03:00:00,15.1557631497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.3454144771,0.0,0.0,0.0,1.52997510988,7.4902,3.93196904662,0.0,3.33988,0.592089046625
 05/27  05:00:00,30.1290942596,4.0151943007,6.98526488973,0.0,4.58992532963,8.1892,8.50344394262,0.133743942623,8.3497,0.02
 05/27  06:00:00,44.1097611031,4.0151943007,8.21700270283,0.0,9.17985065927,19.4245,20.1609178584,0.0,16.6994,3.46151785836
 05/27  07:00:00,56.892353693,4.0151943007,14.6463576241,0.0,9.17985065927,26.9147,28.5104879207,0.0,25.0491,3.46138792073
 05/27  08:00:00,58.1684165324,4.0151943007,15.9182611308,0.0,9.17985065927,26.9147,36.2867887995,0.0,33.3988,2.88798879947
 05/27  09:00:00,48.9801879326,4.0151943007,14.2203189697,0.0,9.17985065927,19.4245,35.4631613938,0.0,25.0491,10.4140613938
 05/27  10:00:00,57.5623834407,4.0151943007,15.303573337,0.0,9.17985065927,26.9147,51.5736066379,0.0,41.7485,9.82510663789
 05/27  11:00:00,62.1613105158,4.0151943007,19.173741486,0.0,9.17985065927,26.9147,52.1616584513,0.0,41.7485,10.4131584513
 05/27  12:00:00,64.6295932349,4.0151943007,22.2596978505,0.0,9.17985065927,26.9147,52.1635642742,0.0,41.7485,10.4150642742
 05/27  13:00:00,57.7787843448,4.0151943007,22.9567645883,0.0,9.17985065927,19.4245,42.6492805374,0.0,33.3988,9.25048053737
 05/27  14:00:00,57.6546320442,4.0151943007,22.8276373801,0.0,9.17985065927,19.4245,33.1375873455,0.0,25.0491,8.08848734552
 05/27  15:00:00,58.029764309,4.0151943007,23.2026791455,0.0,9.17985065927,19.4245,42.0639491953,0.0,33.3988,8.66514919529
 05/27  16:00:00,66.7755713167,4.0151943007,24.4583780765,0.0,9.17985065927,26.9147,57.6034542237,0.0,50.0982,7.50525422367
 05/27  17:00:00,60.8243663869,4.0151943007,18.5480701397,0.0,9.17985065927,26.9147,58.1870145061,0.0,50.0982,8.08881450607
 05/27  18:00:00,55.0627282066,4.0151943007,12.8565017704,0.0,9.17985065927,26.9147,61.6789226732,0.0,50.0982,11.5807226732
 05/27  19:00:00,43.557429065,4.0151943007,8.70192974122,0.0,9.17985065927,19.4245,44.9774056367,0.0,33.3988,11.5786056367
 05/27  20:00:00,44.2066106691,4.0151943007,6.20603372534,0.0,9.17985065927,19.4245,43.8125419301,0.0,33.3988,10.4137419301
 05/27  21:00:00,43.3487964952,4.0151943007,4.42288362324,0.0,9.17985065927,19.4245,36.0503804942,0.0,25.0491,11.0012804942
 05/27  22:00:00,42.1011709488,4.0151943007,3.2956283387,0.0,9.17985065927,19.4245,25.3642406999,0.0,16.6994,8.66484069992
 05/27  23:00:00,41.4990688553,4.0151943007,1.92484550961,0.0,9.17985065927,19.4245,14.697604581,0.0,8.3497,6.34790458096
 05/27  24:00:00,22.8612787452,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.53190002142,0.153763922903,3.33988,4.03825609852
 05/28  01:00:00,15.0082022356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197576986,0.0,3.33988,0.59209576986
 05/28  02:00:00,15.0323640342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,15.0427286512,0.0,0.0,0.0,1.52997510988,7.4902,3.93197430369,0.0,3.33988,0.592094303694
 05/28  04:00:00,15.207474412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,23.0065690826,4.0151943007,0.0258945080238,0.0,4.58992532963,8.1892,9.31966168622,0.377878719612,8.3497,0.59208296661
 05/28  06:00:00,35.8071242103,4.0151943007,0.0464838925984,0.0,9.17985065927,19.4245,19.5874003321,0.0,16.6994,2.8880003321
 05/28  07:00:00,45.697128066,4.0151943007,3.51920041508,0.0,9.17985065927,26.9147,28.5114514119,0.0,25.0491,3.46235141195
 05/28  08:00:00,50.2241256694,4.0151943007,8.01289083129,0.0,9.17985065927,26.9147,36.8610225046,0.0,33.3988,3.46222250458
 05/28  09:00:00,42.8960343995,4.0151943007,8.14757078268,0.0,9.17985065927,19.4245,28.5113400165,0.0,25.0491,3.46224001648
 05/28  10:00:00,54.902305716,4.0151943007,12.6443204148,0.0,9.17985065927,26.9147,52.1627959968,0.0,41.7485,10.4142959968
 05/28  11:00:00,58.4621618744,4.0151943007,15.4745928446,0.0,9.17985065927,26.9147,52.1622651979,0.0,41.7485,10.4137651979
 05/28  12:00:00,59.8672805386,4.0151943007,17.5058892206,0.0,9.17985065927,26.9147,49.8364518329,0.0,41.7485,8.08795183286
 05/28  13:00:00,51.2890682808,4.0151943007,16.4735741169,0.0,9.17985065927,19.4245,41.790766106,0.0,33.3988,8.39196610603
 05/28  14:00:00,50.0082968411,4.0151943007,15.1754191132,0.0,9.17985065927,19.4245,31.0927745909,0.0,25.0491,6.04367459092
 05/28  15:00:00,48.8763349643,4.0151943007,14.039190271,0.0,9.17985065927,19.4245,39.7468475815,0.0,33.3988,6.34804758151
 05/28  16:00:00,57.6646041857,4.0151943007,15.3381638774,0.0,9.17985065927,26.9147,56.4452185756,0.0,50.0982,6.34701857564
