Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  17:00:00,57.869264631,4.0151943007,15.5522539919,0.0,9.17985065927,26.9147,58.7633749361,0.0,50.0982,8.66517493607
 05/28  18:00:00,58.4408924455,4.0151943007,16.1629806651,0.0,9.17985065927,26.9147,60.5116814256,0.0,50.0982,10.4134814256
 05/28  19:00:00,48.761801023,4.0151943007,13.8200578259,0.0,9.17985065927,19.4245,43.8124030278,0.0,33.3988,10.4136030278
 05/28  20:00:00,49.6970801013,4.0151943007,11.6237576867,0.0,9.17985065927,19.4245,41.4879041753,0.0,33.3988,8.08910417525
 05/28  21:00:00,47.0893059211,4.0151943007,8.08442339367,0.0,9.17985065927,19.4245,35.4624741909,0.0,25.0491,10.4133741909
 05/28  22:00:00,44.1169399446,4.0151943007,5.27793267109,0.0,9.17985065927,19.4245,25.3645816262,0.0,16.6994,8.66518162622
 05/28  23:00:00,42.9601763954,4.0151943007,3.37287365566,0.0,9.17985065927,19.4245,12.3888819974,0.0,8.3497,4.03918199741
 05/28  24:00:00,22.9869916669,4.0151943007,0.11010987391,0.0,4.58992532963,8.1892,8.6237586787,0.0919072876967,3.33988,5.191971391
 05/29  01:00:00,15.035184333,0.0,0.0,0.0,1.52997510988,7.4902,3.93196935313,0.0,3.33988,0.59208935313
 05/29  02:00:00,15.0628775195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.065933989,0.0,0.0,0.0,1.52997510988,7.4902,3.93193092856,0.0,3.33988,0.592050928563
 05/29  04:00:00,15.2260209039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,23.0381210801,4.0151943007,0.0409626282755,0.0,4.58992532963,8.1892,9.28411872099,0.342361862992,8.3497,0.592056857999
 05/29  06:00:00,35.8064547986,4.0151943007,0.0437817954653,0.0,9.17985065927,19.4245,19.5867909914,0.0,16.6994,2.88739099138
 05/29  07:00:00,45.4731021181,4.0151943007,3.29896413472,0.0,9.17985065927,26.9147,28.5112166431,0.0,25.0491,3.46211664312
 05/29  08:00:00,50.3202808087,4.0151943007,8.1017173678,0.0,9.17985065927,26.9147,36.8608893354,0.0,33.3988,3.46208933544
 05/29  09:00:00,44.4891049543,4.0151943007,9.72735354299,0.0,9.17985065927,19.4245,28.5113446027,0.0,25.0491,3.46224460274
 05/29  10:00:00,56.7538034742,4.0151943007,14.4819827542,0.0,9.17985065927,26.9147,51.5852239766,0.0,41.7485,9.83672397663
 05/29  11:00:00,59.1604961808,4.0151943007,16.1600238278,0.0,9.17985065927,26.9147,52.1619672087,0.0,41.7485,10.4134672087
 05/29  12:00:00,61.7088751697,4.0151943007,19.322812411,0.0,9.17985065927,26.9147,50.4135122224,0.0,41.7485,8.66501222244
 05/29  13:00:00,53.8131013589,4.0151943007,18.9791605746,0.0,9.17985065927,19.4245,41.4866267081,0.0,33.3988,8.08782670806
 05/29  14:00:00,53.3640772395,4.0151943007,18.5174975872,0.0,9.17985065927,19.4245,31.396012929,0.0,25.0491,6.34691292896
 05/29  15:00:00,52.3232235673,4.0151943007,17.4797459646,0.0,9.17985065927,19.4245,39.7457236417,0.0,33.3988,6.34692364173
 05/29  16:00:00,62.8963946289,4.0151943007,20.5593241931,0.0,9.17985065927,26.9147,56.4449063409,0.0,50.0982,6.34670634093
 05/29  17:00:00,63.7156534723,4.0151943007,21.3818762235,0.0,9.17985065927,26.9147,58.1862828018,0.0,50.0982,8.0880828018
 05/29  18:00:00,64.6218409224,4.0151943007,22.306944001,0.0,9.17985065927,26.9147,60.5116272971,0.0,50.0982,10.4134272971
 05/29  19:00:00,54.5206128948,4.0151943007,19.5628786681,0.0,9.17985065927,19.4245,43.8129580907,0.0,33.3988,10.4141580907
 05/29  20:00:00,55.6458167395,4.0151943007,17.5460295994,0.0,9.17985065927,19.4245,42.0635561551,0.0,33.3988,8.66475615512
 05/29  21:00:00,52.2304679081,4.0151943007,13.1955425781,0.0,9.17985065927,19.4245,34.8845359246,0.0,25.0491,9.83543592456
 05/29  22:00:00,49.2330479471,4.0151943007,10.347239415,0.0,9.17985065927,19.4245,25.3640957132,0.0,16.6994,8.66469571322
 05/29  23:00:00,47.9549011431,4.0151943007,8.32202694207,0.0,9.17985065927,19.4245,12.387902185,0.0,8.3497,4.03820218503
 05/29  24:00:00,26.7738744138,4.0151943007,3.83769149393,0.0,4.58992532963,8.1892,9.12581615438,0.019681551151,3.33988,5.76625460322
 05/30  01:00:00,15.0884597854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,15.1036176969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,15.1114444048,0.0,0.0,0.0,1.52997510988,7.4902,3.9319559086,0.0,3.33988,0.592075908598
 05/30  04:00:00,15.9481961402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,25.6505881451,4.0151943007,1.90578338055,0.0,4.58992532963,8.1892,9.05837082096,0.116589016625,8.3497,0.59208180433
 05/30  06:00:00,39.9483419379,4.0151943007,3.78289728313,0.0,9.17985065927,19.4245,20.1605516852,0.0,16.6994,3.46115168524
 05/30  07:00:00,52.3679556508,4.0151943007,10.1504543386,0.0,9.17985065927,26.9147,37.21741406,0.0,25.0491,12.16831406
 05/30  08:00:00,57.6980413275,4.0151943007,15.4496874683,0.0,9.17985065927,26.9147,44.4000040425,0.0,33.3988,11.0012040425
 05/30  09:00:00,52.7195291506,4.0151943007,17.9289451816,0.0,9.17985065927,19.4245,34.2996389607,0.0,25.0491,9.25053896067
 05/30  10:00:00,60.5391379448,4.0151943007,18.2483705095,0.0,9.17985065927,26.9147,50.4137457195,0.0,41.7485,8.66524571955
 05/30  11:00:00,65.4279703305,4.0151943007,22.4038941285,0.0,9.17985065927,26.9147,50.9988294962,0.0,41.7485,9.25032949617
 05/30  12:00:00,67.623440437,4.0151943007,25.2271495038,0.0,9.17985065927,26.9147,49.8363808642,0.0,41.7485,8.08788086424
 05/30  13:00:00,57.5010232616,4.0151943007,22.6748004619,0.0,9.17985065927,19.4245,40.9029670354,0.0,33.3988,7.5041670354
 05/30  14:00:00,55.9259059657,4.0151943007,21.0839805812,0.0,9.17985065927,19.4245,31.3959737176,0.0,25.0491,6.34687371757
 05/30  15:00:00,54.6195656817,4.0151943007,19.7757017452,0.0,9.17985065927,19.4245,39.7452266436,0.0,33.3988,6.34642664356
 05/30  16:00:00,66.1223701955,4.0151943007,23.7848017761,0.0,9.17985065927,26.9147,56.4450435087,0.0,50.0982,6.34684350872
 05/30  17:00:00,67.0676307182,4.0151943007,24.7415248821,0.0,9.17985065927,26.9147,58.1872195381,0.0,50.0982,8.08901953807
 05/30  18:00:00,68.1651332852,4.0151943007,25.8489898983,0.0,9.17985065927,26.9147,61.6750235163,0.0,50.0982,11.5768235163
 05/30  19:00:00,58.7938528742,4.0151943007,23.9845289913,0.0,9.17985065927,19.4245,45.5661739052,0.0,33.3988,12.1673739052
 05/30  20:00:00,58.4927596396,4.0151943007,20.575978882,0.0,9.17985065927,19.4245,43.8112891715,0.0,33.3988,10.4124891715
 05/30  21:00:00,55.4046585549,4.0151943007,16.5024499625,0.0,9.17985065927,19.4245,36.0498558632,0.0,25.0491,11.0007558632
 05/30  22:00:00,53.4108919882,4.0151943007,14.5112679478,0.0,9.17985065927,19.4245,25.9502063076,0.0,16.6994,9.25080630762
 05/30  23:00:00,51.5366498271,4.0151943007,11.8764174927,0.0,9.17985065927,19.4245,14.116232082,0.0,8.3497,5.76653208204
 05/30  24:00:00,30.3110880167,4.0151943007,7.34662649877,0.0,4.58992532963,8.1892,7.4152889445,0.0366953460086,3.33988,4.0387135985
 05/31  01:00:00,15.1048059841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,15.1203410091,0.0,0.0,0.0,1.52997510988,7.4902,3.93195258871,0.0,3.33988,0.592072588707
 05/31  03:00:00,15.1209704085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.2954563762,0.0,0.0,0.0,1.52997510988,7.4902,3.93193262465,0.0,3.33988,0.592052624646
 05/31  05:00:00,25.3596758052,4.0151943007,2.26437439355,0.0,4.58992532963,8.1892,8.49211808995,0.122418089951,8.3497,0.02
 05/31  06:00:00,39.9032127717,4.0151943007,4.04681872343,0.0,9.17985065927,19.4245,20.1606636175,0.0,16.6994,3.46126361747
 05/31  07:00:00,52.4409966684,4.0151943007,10.2235105545,0.0,9.17985065927,26.9147,37.2159391818,0.0,25.0491,12.1668391818
 05/31  08:00:00,55.1260689681,4.0151943007,12.8909091632,0.0,9.17985065927,26.9147,44.9768730923,0.0,33.3988,11.5780730923
 05/31  09:00:00,47.4404720464,4.0151943007,12.6755207125,0.0,9.17985065927,19.4245,34.2982785493,0.0,25.0491,9.24917854925
 05/31  10:00:00,56.315966563,4.0151943007,14.0365096327,0.0,9.17985065927,26.9147,49.8370268293,0.0,41.7485,8.08852682932
 05/31  11:00:00,62.196226315,4.0151943007,19.172150113,0.0,9.17985065927,26.9147,50.9979127288,0.0,41.7485,9.24941272883
 05/31  12:00:00,67.1355517442,4.0151943007,24.7325177308,0.0,9.17985065927,26.9147,49.8365745842,0.0,41.7485,8.08807458424
 05/31  13:00:00,57.4476914323,4.0151943007,22.6171448188,0.0,9.17985065927,19.4245,40.9036760649,0.0,33.3988,7.5048760649
 05/31  14:00:00,54.9732490406,4.0151943007,20.1393378077,0.0,9.17985065927,19.4245,31.3961369009,0.0,25.0491,6.34703690091
 05/31  15:00:00,53.3516218748,4.0151943007,18.5127002035,0.0,9.17985065927,19.4245,39.7446035218,0.0,33.3988,6.34580352177
 05/31  16:00:00,63.5818970866,4.0151943007,21.2526688178,0.0,9.17985065927,26.9147,56.4448251005,0.0,50.0982,6.34662510052
 05/31  17:00:00,66.7679917643,4.0151943007,24.4387751009,0.0,9.17985065927,26.9147,58.1861780066,0.0,50.0982,8.08797800661
 05/31  18:00:00,68.2179991202,4.0151943007,25.8972461327,0.0,9.17985065927,26.9147,61.097105888,0.0,50.0982,10.998905888
 05/31  19:00:00,57.463498379,4.0151943007,22.4763653582,0.0,9.17985065927,19.4245,46.1448979838,0.0,33.3988,12.7460979838
 05/31  20:00:00,58.0457129669,4.0151943007,19.9454666081,0.0,9.17985065927,19.4245,43.2347292026,0.0,33.3988,9.8359292026
 05/31  21:00:00,54.7987694853,4.0151943007,15.7548136844,0.0,9.17985065927,19.4245,36.6276021327,0.0,25.0491,11.5785021327
 05/31  22:00:00,51.1576389903,4.0151943007,12.2702127311,0.0,9.17985065927,19.4245,25.9469325589,0.0,16.6994,9.24753255891
 05/31  23:00:00,47.8281858304,4.0151943007,8.19205045161,0.0,9.17985065927,19.4245,13.5412020276,0.0,8.3497,5.19150202764
 05/31  24:00:00,25.9703230926,4.0151943007,3.04575508723,0.0,4.58992532963,8.1892,7.41230715022,0.0347884556427,3.33988,4.03763869457
 06/01  01:00:00,15.0640120646,0.0,0.0,0.0,1.52997510988,7.4902,3.93197605078,0.0,3.33988,0.592096050783
 06/01  02:00:00,15.0710905537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.0649357575,0.0,0.0,0.0,1.52997510988,7.4902,3.93195982527,0.0,3.33988,0.592079825268
 06/01  04:00:00,15.2200844997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,23.0264018116,4.0151943007,0.0681600246923,0.0,4.58992532963,8.1892,9.49012802171,0.548342295238,8.3497,0.592085726473
 06/01  06:00:00,35.7435106878,4.0151943007,0.0369701013211,0.0,9.17985065927,19.4245,19.5867869183,0.0,16.6994,2.8873869183
 06/01  07:00:00,42.4571729131,4.0151943007,0.333182504348,0.0,9.17985065927,26.9147,37.7958213744,0.0,25.0491,12.7467213744
 06/01  08:00:00,44.2555949686,4.0151943007,2.10214316847,0.0,9.17985065927,26.9147,44.3993564539,0.0,33.3988,11.0005564539
 06/01  09:00:00,38.4254348599,4.0151943007,3.73523264453,0.0,9.17985065927,19.4245,34.2986861454,0.0,25.0491,9.24958614543
 06/01  10:00:00,47.9187859822,4.0151943007,5.71924690793,0.0,9.17985065927,26.9147,49.8369416446,0.0,41.7485,8.08844164459
 06/01  11:00:00,51.5438954516,4.0151943007,8.60947496023,0.0,9.17985065927,26.9147,50.9978528573,0.0,41.7485,9.24935285733
 06/01  12:00:00,53.1466037935,4.0151943007,10.8560730666,0.0,9.17985065927,26.9147,49.8360203007,0.0,41.7485,8.0875203007
 06/01  13:00:00,45.1672279897,4.0151943007,10.4214733242,0.0,9.17985065927,19.4245,40.903559628,0.0,33.3988,7.50475962796
 06/01  14:00:00,44.5810645083,4.0151943007,9.81609326207,0.0,9.17985065927,19.4245,31.3965468403,0.0,25.0491,6.34744684028
 06/01  15:00:00,44.048090097,4.0151943007,9.27022519491,0.0,9.17985065927,19.4245,39.7452082291,0.0,33.3988,6.34640822913
 06/01  16:00:00,53.9311806989,4.0151943007,11.6585956613,0.0,9.17985065927,26.9147,56.4444799109,0.0,50.0982,6.34627991089
 06/01  17:00:00,56.7784438104,4.0151943007,14.5413611067,0.0,9.17985065927,26.9147,58.1862778419,0.0,50.0982,8.08807784195
 06/01  18:00:00,58.5370834607,4.0151943007,16.3312906545,0.0,9.17985065927,26.9147,61.0981056025,0.0,50.0982,10.9999056025
 06/01  19:00:00,48.6338082696,4.0151943007,13.7376102879,0.0,9.17985065927,19.4245,45.5658583791,0.0,33.3988,12.1670583791
 06/01  20:00:00,49.5024146357,4.0151943007,11.4685708416,0.0,9.17985065927,19.4245,43.8106700508,0.0,33.3988,10.4118700508
 06/01  21:00:00,47.4653874418,4.0151943007,8.48366463424,0.0,9.17985065927,19.4245,36.6272180797,0.0,25.0491,11.5781180797
 06/01  22:00:00,45.8696786274,4.0151943007,7.02615567681,0.0,9.17985065927,19.4245,25.9442980451,0.0,16.6994,9.24489804509
 06/01  23:00:00,43.9164170189,4.0151943007,4.31779440074,0.0,9.17985065927,19.4245,13.5408275847,0.0,8.3497,5.19112758467
 06/01  24:00:00,23.6681607316,4.0151943007,0.772884250752,0.0,4.58992532963,8.1892,7.44088603232,0.0627431845141,3.33988,4.0382628478
 06/02  01:00:00,15.0484973613,0.0,0.0,0.0,1.52997510988,7.4902,3.93194173451,0.0,3.33988,0.592061734509
 06/02  02:00:00,15.0733454973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,15.0876498058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.9025906018,0.0,0.0,0.0,1.52997510988,7.4902,3.93194765434,0.0,3.33988,0.592067654336
 06/02  05:00:00,23.7495406734,4.0151943007,0.0715519845089,0.0,4.58992532963,8.1892,8.61848175862,0.248781758616,8.3497,0.02
 06/02  06:00:00,36.3259782415,4.0151943007,0.208992462221,0.0,9.17985065927,19.4245,20.1607694933,0.0,16.6994,3.46136949335
 06/02  07:00:00,48.0149400997,4.0151943007,5.81864709791,0.0,9.17985065927,26.9147,37.2141005935,0.0,25.0491,12.1650005935
 06/02  08:00:00,51.5913232631,4.0151943007,9.3674098463,0.0,9.17985065927,26.9147,44.3981110863,0.0,33.3988,10.9993110863
 06/02  09:00:00,46.9786916111,4.0151943007,12.2168053134,0.0,9.17985065927,19.4245,34.298548144,0.0,25.0491,9.24944814399
 06/02  10:00:00,57.9631608397,4.0151943007,15.6830425283,0.0,9.17985065927,26.9147,50.4138738988,0.0,41.7485,8.66537389882
 06/02  11:00:00,63.9475401102,4.0151943007,20.9234639081,0.0,9.17985065927,26.9147,50.9971109631,0.0,41.7485,9.24861096313
 06/02  12:00:00,66.9912580442,4.0151943007,24.5947094035,0.0,9.17985065927,26.9147,49.8361756765,0.0,41.7485,8.08767567652
 06/02  13:00:00,58.940131602,4.0151943007,24.1060266327,0.0,9.17985065927,19.4245,40.3270074504,0.0,33.3988,6.92820745041
 06/02  14:00:00,58.2903377688,4.0151943007,23.4428675011,0.0,9.17985065927,19.4245,31.3961967752,0.0,25.0491,6.34709677521
 06/02  15:00:00,58.2958435373,4.0151943007,23.4432828457,0.0,9.17985065927,19.4245,39.7447754086,0.0,33.3988,6.34597540857
 06/02  16:00:00,68.2039450965,4.0151943007,25.8609261452,0.0,9.17985065927,26.9147,56.4448453216,0.0,50.0982,6.34664532159
 06/02  17:00:00,69.9048812093,4.0151943007,27.5540062024,0.0,9.17985065927,26.9147,58.1851075301,0.0,50.0982,8.08690753013
 06/02  18:00:00,69.8268750572,4.0151943007,27.4780462886,0.0,9.17985065927,26.9147,61.0968512631,0.0,50.0982,10.9986512631
 06/02  19:00:00,61.475253149,4.0151943007,26.6461474485,0.0,9.17985065927,19.4245,45.5652896397,0.0,33.3988,12.1664896397
 06/02  20:00:00,63.0506722673,4.0151943007,25.1036340414,0.0,9.17985065927,19.4245,43.8109153633,0.0,33.3988,10.4121153633
 06/02  21:00:00,60.6643916934,4.0151943007,21.7357292968,0.0,9.17985065927,19.4245,36.0481827957,0.0,25.0491,10.9990827957
 06/02  22:00:00,57.0862224971,4.0151943007,18.1692316918,0.0,9.17985065927,19.4245,25.9500924708,0.0,16.6994,9.25069247083
 06/02  23:00:00,54.5342528869,4.0151943007,14.8606384666,0.0,9.17985065927,19.4245,13.5409545548,0.0,8.3497,5.19125455482
 06/02  24:00:00,32.1355662494,4.0151943007,9.16253669886,0.0,4.58992532963,8.1892,7.95285581683,0.0,3.33988,4.61297581683
 06/03  01:00:00,15.1283373641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.1539353907,0.0,0.0,0.0,1.52997510988,7.4902,3.93193729484,0.0,3.33988,0.592057294837
 06/03  03:00:00,15.1465350191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.3198087468,0.0,0.0,0.0,1.52997510988,7.4902,3.93194322054,0.0,3.33988,0.592063220537
 06/03  05:00:00,27.4155113617,4.0151943007,4.30025145234,0.0,4.58992532963,8.1892,8.55686344881,0.187163448807,8.3497,0.02
 06/03  06:00:00,41.9798241462,4.0151943007,6.10825544026,0.0,9.17985065927,19.4245,20.1602565094,0.0,16.6994,3.46085650941
 06/03  07:00:00,54.3875767355,4.0151943007,12.1649128288,0.0,9.17985065927,26.9147,27.9367630235,0.0,25.0491,2.88766302354
 06/03  08:00:00,56.9219798473,4.0151943007,14.6827146883,0.0,9.17985065927,26.9147,36.8605322577,0.0,33.3988,3.46173225766
 06/03  09:00:00,49.5910810093,4.0151943007,14.8232761307,0.0,9.17985065927,19.4245,35.4607425396,0.0,25.0491,10.4116425396
 06/03  10:00:00,58.6878370995,4.0151943007,16.4162339833,0.0,9.17985065927,26.9147,50.9957349761,0.0,41.7485,9.24723497613
 06/03  11:00:00,62.3089554657,4.0151943007,19.3084831128,0.0,9.17985065927,26.9147,51.5824603319,0.0,41.7485,9.83396033194
 06/03  12:00:00,63.8051355016,4.0151943007,21.4220030718,0.0,9.17985065927,26.9147,52.1598299251,0.0,41.7485,10.4113299251
 06/03  13:00:00,56.5224554064,4.0151943007,21.6883748642,0.0,9.17985065927,19.4245,42.6447850246,0.0,33.3988,9.24598502465
 06/03  14:00:00,56.2778044438,4.0151943007,21.430673992,0.0,9.17985065927,19.4245,33.1358630134,0.0,25.0491,8.0867630134
 06/03  15:00:00,56.6537150328,4.0151943007,21.8017119618,0.0,9.17985065927,19.4245,41.485388255,0.0,33.3988,8.08658825496
 06/03  16:00:00,66.3232914845,4.0151943007,23.9809277527,0.0,9.17985065927,26.9147,57.5589488191,0.0,50.0982,7.46074881911
 06/03  17:00:00,66.8551709217,4.0151943007,24.5130744412,0.0,9.17985065927,26.9147,58.2287194418,0.0,50.0982,8.13051944177
 06/03  18:00:00,68.9536743647,4.0151943007,26.6197457662,0.0,9.17985065927,26.9147,61.0987959784,0.0,50.0982,11.0005959784
 06/03  19:00:00,60.1306595622,4.0151943007,25.1103402873,0.0,9.17985065927,19.4245,44.3979466222,0.0,33.3988,10.9991466222
 06/03  20:00:00,61.2120308109,4.0151943007,23.0807982086,0.0,9.17985065927,19.4245,43.8112349591,0.0,33.3988,10.4124349591
 06/03  21:00:00,59.460033215,4.0151943007,20.3962301867,0.0,9.17985065927,19.4245,36.0477190398,0.0,25.0491,10.9986190398
 06/03  22:00:00,57.5900766258,4.0151943007,18.6795892053,0.0,9.17985065927,19.4245,24.7856943557,0.0,16.6994,8.08629435572
 06/03  23:00:00,55.7039420221,4.0151943007,16.0210888755,0.0,9.17985065927,19.4245,14.6969421629,0.0,8.3497,6.34724216293
 06/03  24:00:00,32.2414257344,4.0151943007,9.26135803885,0.0,4.58992532963,8.1892,7.95173036962,0.0,3.33988,4.61185036962
 06/04  01:00:00,15.1264191218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,15.1406268136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.1395770827,0.0,0.0,0.0,1.52997510988,7.4902,3.93193879864,0.0,3.33988,0.59205879864
 06/04  04:00:00,15.3190443295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,26.6616938161,4.0151943007,3.5535742722,0.0,4.58992532963,8.1892,9.12486961259,0.183104891025,8.3497,0.59206472157
 06/04  06:00:00,40.3998090115,4.0151943007,4.54003393114,0.0,9.17985065927,19.4245,19.5868519995,0.0,16.6994,2.88745199949
 06/04  07:00:00,53.4623457536,4.0151943007,11.2452282097,0.0,9.17985065927,26.9147,28.5102658183,0.0,25.0491,3.46116581832
 06/04  08:00:00,56.9837165536,4.0151943007,14.7443967664,0.0,9.17985065927,26.9147,36.8606740017,0.0,33.3988,3.4618740017
 06/04  09:00:00,47.7707114404,4.0151943007,13.0026359459,0.0,9.17985065927,19.4245,27.9373539006,0.0,25.0491,2.88825390062
 06/04  10:00:00,57.91689845,4.0151943007,15.645186495,0.0,9.17985065927,26.9147,52.15997717,0.0,41.7485,10.41147717
 06/04  11:00:00,62.199044067,4.0151943007,19.1874566046,0.0,9.17985065927,26.9147,51.5833342565,0.0,41.7485,9.83483425647
 06/04  12:00:00,64.7076743128,4.0151943007,22.3181339776,0.0,9.17985065927,26.9147,49.8351439339,0.0,41.7485,8.0866439339
 06/04  13:00:00,56.4953503423,4.0151943007,21.6613173971,0.0,9.17985065927,19.4245,42.0621772777,0.0,33.3988,8.66337727767
 06/04  14:00:00,55.7834217095,4.0151943007,20.9363510035,0.0,9.17985065927,19.4245,30.8201829403,0.0,25.0491,5.77108294034
 06/04  15:00:00,54.9006208457,4.0151943007,20.0486604449,0.0,9.17985065927,19.4245,39.7458481848,0.0,33.3988,6.34704818482
 06/04  16:00:00,64.4409201445,4.0151943007,22.0988637481,0.0,9.17985065927,26.9147,56.444578009,0.0,50.0982,6.34637800896
 06/04  17:00:00,66.7192262272,4.0151943007,24.3772606007,0.0,9.17985065927,26.9147,58.1855912685,0.0,50.0982,8.0873912685
 06/04  18:00:00,68.319228058,4.0151943007,25.9773738352,0.0,9.17985065927,26.9147,60.5088111524,0.0,50.0982,10.4106111524
 06/04  19:00:00,57.7068060911,4.0151943007,22.706597958,0.0,9.17985065927,19.4245,43.2336551657,0.0,33.3988,9.8348551657
 06/04  20:00:00,59.3820595984,4.0151943007,21.2790340672,0.0,9.17985065927,19.4245,41.4856553604,0.0,33.3988,8.08685536042
 06/04  21:00:00,56.1666622568,4.0151943007,17.1188476018,0.0,9.17985065927,19.4245,35.4604073755,0.0,25.0491,10.4113073755
 06/04  22:00:00,53.6470415794,4.0151943007,14.744479566,0.0,9.17985065927,19.4245,24.7864801117,0.0,16.6994,8.08708011171
 06/04  23:00:00,51.4051607936,4.0151943007,11.7438466063,0.0,9.17985065927,19.4245,12.3877841133,0.0,8.3497,4.03808411326
 06/04  24:00:00,29.2479643434,4.0151943007,6.28693724421,0.0,4.58992532963,8.1892,8.53072763871,0.0,3.33988,5.19084763871
 06/05  01:00:00,15.1082205057,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159231,0.0,3.33988,0.592091592307
 06/05  02:00:00,15.1201567916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,15.1209705015,0.0,0.0,0.0,1.52997510988,7.4902,3.93196028581,0.0,3.33988,0.592080285808
 06/05  04:00:00,15.2905034019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,23.573058592,4.0151943007,0.497881201259,0.0,4.58992532963,8.1892,9.07947967396,0.13769350062,8.3497,0.592086173342
 06/05  06:00:00,39.7930804526,4.0151943007,3.94379393806,0.0,9.17985065927,19.4245,19.5871260519,0.0,16.6994,2.88772605194
 06/05  07:00:00,52.3583989592,4.0151943007,10.1493422197,0.0,9.17985065927,26.9147,37.2149466729,0.0,25.0491,12.1658466729
 06/05  08:00:00,55.0833380075,4.0151943007,12.8577551014,0.0,9.17985065927,26.9147,44.3968518836,0.0,33.3988,10.9980518836
 06/05  09:00:00,48.2292925055,4.0151943007,13.4753497586,0.0,9.17985065927,19.4245,34.2968562638,0.0,25.0491,9.2477562638
 06/05  10:00:00,56.4865374451,4.0151943007,14.2286348223,0.0,9.17985065927,26.9147,49.8352015075,0.0,41.7485,8.08670150748
 06/05  11:00:00,61.4863088029,4.0151943007,18.487443356,0.0,9.17985065927,26.9147,50.9965624459,0.0,41.7485,9.24806244589
 06/05  12:00:00,66.1112002805,4.0151943007,23.7276876213,0.0,9.17985065927,26.9147,49.8346080002,0.0,41.7485,8.08610800023
 06/05  13:00:00,56.6322584523,4.0151943007,21.815174438,0.0,9.17985065927,19.4245,40.3272873246,0.0,33.3988,6.92848732457
 06/05  14:00:00,53.4075818502,4.0151943007,18.5872249546,0.0,9.17985065927,19.4245,31.3951741814,0.0,25.0491,6.34607418145
 06/05  15:00:00,52.5126502289,4.0151943007,17.6870516018,0.0,9.17985065927,19.4245,39.7446799339,0.0,33.3988,6.34587993388
 06/05  16:00:00,60.5927413709,4.0151943007,18.2850993607,0.0,9.17985065927,26.9147,56.4433793311,0.0,50.0982,6.3451793311
 06/05  17:00:00,62.113247338,4.0151943007,19.8194287202,0.0,9.17985065927,26.9147,58.1847832024,0.0,50.0982,8.08658320238
 06/05  18:00:00,61.9702376412,4.0151943007,19.6984549057,0.0,9.17985065927,26.9147,61.0959509839,0.0,50.0982,10.9977509839
 06/05  19:00:00,50.4230708325,4.0151943007,15.4907239933,0.0,9.17985065927,19.4245,45.5646492336,0.0,33.3988,12.1658492336
 06/05  20:00:00,51.1852375821,4.0151943007,13.1482199626,0.0,9.17985065927,19.4245,43.2319563718,0.0,33.3988,9.83315637182
 06/05  21:00:00,48.0618580957,4.0151943007,9.08078387801,0.0,9.17985065927,19.4245,36.0479692367,0.0,25.0491,10.9988692367
 06/05  22:00:00,45.1990528889,4.0151943007,6.36377061432,0.0,9.17985065927,19.4245,25.9493544838,0.0,16.6994,9.24995448375
 06/05  23:00:00,43.9062064458,4.0151943007,4.30598726216,0.0,9.17985065927,19.4245,13.5406763756,0.0,8.3497,5.19097637559
 06/05  24:00:00,23.8540508971,4.0151943007,0.950398222541,0.0,4.58992532963,8.1892,8.02977211341,0.077882429791,3.33988,4.61200968362
 06/06  01:00:00,15.0508629124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,15.0686271815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,15.0803422379,0.0,0.0,0.0,1.52997510988,7.4902,3.9319586162,0.0,3.33988,0.592078616202
 06/06  04:00:00,15.8924432125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,23.7442066092,4.0151943007,0.0658664356911,0.0,4.58992532963,8.1892,9.1772335497,0.235449042066,8.3497,0.592084507636
 06/06  06:00:00,36.2566506497,4.0151943007,0.139183018421,0.0,9.17985065927,19.4245,19.5868729673,0.0,16.6994,2.88747296733
 06/06  07:00:00,47.5639154818,4.0151943007,5.37548085428,0.0,9.17985065927,26.9147,37.214944259,0.0,25.0491,12.165844259
 06/06  08:00:00,48.9108737372,4.0151943007,6.71774284298,0.0,9.17985065927,26.9147,44.3967970864,0.0,33.3988,10.9979970864
 06/06  09:00:00,42.3546205794,4.0151943007,7.63421842267,0.0,9.17985065927,19.4245,34.2973027604,0.0,25.0491,9.24820276037
 06/06  10:00:00,50.3973988609,4.0151943007,8.18482607599,0.0,9.17985065927,26.9147,49.8335683931,0.0,41.7485,8.08506839313
 06/06  11:00:00,53.8853112827,4.0151943007,10.9508907913,0.0,9.17985065927,26.9147,50.9958617225,0.0,41.7485,9.24736172246
 06/06  12:00:00,58.3325884973,4.0151943007,16.0223517226,0.0,9.17985065927,26.9147,49.8346839034,0.0,41.7485,8.08618390336
 06/06  13:00:00,50.2141930095,4.0151943007,15.4559724922,0.0,9.17985065927,19.4245,40.3265836949,0.0,33.3988,6.92778369491
 06/06  14:00:00,47.03318363,4.0151943007,12.275060739,0.0,9.17985065927,19.4245,31.3960483092,0.0,25.0491,6.34694830922
 06/06  15:00:00,47.3365540207,4.0151943007,12.5611061315,0.0,9.17985065927,19.4245,39.7450335686,0.0,33.3988,6.3462335686
 06/06  16:00:00,57.4867096891,4.0151943007,15.2190559044,0.0,9.17985065927,26.9147,55.8689379439,0.0,50.0982,5.77073794388
 06/06  17:00:00,59.27899086,4.0151943007,17.0168138271,0.0,9.17985065927,26.9147,58.1848446552,0.0,50.0982,8.08664465519
 06/06  18:00:00,61.790074297,4.0151943007,19.5281549935,0.0,9.17985065927,26.9147,61.6750329552,0.0,50.0982,11.5768329552
 06/06  19:00:00,51.9039550966,4.0151943007,17.1673428481,0.0,9.17985065927,19.4245,44.985285903,0.0,33.3988,11.586485903
 06/06  20:00:00,54.1501204349,4.0151943007,16.269267913,0.0,9.17985065927,19.4245,43.8106741321,0.0,33.3988,10.4118741321
 06/06  21:00:00,51.675317478,4.0151943007,12.7993808687,0.0,9.17985065927,19.4245,36.0458574234,0.0,25.0491,10.9967574234
 06/06  22:00:00,49.5025992088,4.0151943007,10.6294223244,0.0,9.17985065927,19.4245,25.9450713487,0.0,16.6994,9.24567134869
 06/06  23:00:00,47.7628219365,4.0151943007,8.13081448498,0.0,9.17985065927,19.4245,13.5408842067,0.0,8.3497,5.19118420671
 06/06  24:00:00,27.0374741847,4.0151943007,4.10179239605,0.0,4.58992532963,8.1892,7.44627135952,0.0677022491886,3.33988,4.03868911033
 06/07  01:00:00,15.0911456309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,15.1155158029,0.0,0.0,0.0,1.52997510988,7.4902,3.93192993116,0.0,3.33988,0.59204993116
 06/07  03:00:00,15.1189906838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.295957127,0.0,0.0,0.0,1.52997510988,7.4902,3.93193586978,0.0,3.33988,0.592055869785
 06/07  05:00:00,25.1583303869,4.0151943007,2.06677633277,0.0,4.58992532963,8.1892,8.49651000246,0.126810002461,8.3497,0.02
 06/07  06:00:00,39.7520904328,4.0151943007,3.89736461961,0.0,9.17985065927,19.4245,20.1604664019,0.0,16.6994,3.46106640193
 06/07  07:00:00,50.7820757071,4.0151943007,8.57332039075,0.0,9.17985065927,26.9147,37.2133250915,0.0,25.0491,12.1642250915
 06/07  08:00:00,51.7833271006,4.0151943007,9.56679605599,0.0,9.17985065927,26.9147,44.3962977876,0.0,33.3988,10.9974977876
 06/07  09:00:00,43.769862886,4.0151943007,9.03875774541,0.0,9.17985065927,19.4245,33.7199485726,0.0,25.0491,8.67084857258
 06/07  10:00:00,51.2951933355,4.0151943007,9.0735940921,0.0,9.17985065927,26.9147,49.8345805219,0.0,41.7485,8.08608052193
 06/07  11:00:00,56.4183950765,4.0151943007,13.4588130725,0.0,9.17985065927,26.9147,50.9968541607,0.0,41.7485,9.2483541607
 06/07  12:00:00,60.6640669787,4.0151943007,18.3332301758,0.0,9.17985065927,26.9147,49.8336453548,0.0,41.7485,8.0851453548
 06/07  13:00:00,51.6545173227,4.0151943007,16.8826620413,0.0,9.17985065927,19.4245,40.3266872246,0.0,33.3988,6.92788722455
 06/07  14:00:00,48.990932298,4.0151943007,14.2191168659,0.0,9.17985065927,19.4245,31.3958583901,0.0,25.0491,6.34675839005
 06/07  15:00:00,49.0663135351,4.0151943007,14.277013981,0.0,9.17985065927,19.4245,39.745353124,0.0,33.3988,6.34655312399
 06/07  16:00:00,59.0505318381,4.0151943007,16.7608437608,0.0,9.17985065927,26.9147,55.8687612757,0.0,50.0982,5.7705612757
 06/07  17:00:00,61.0311446401,4.0151943007,18.7423323682,0.0,9.17985065927,26.9147,58.1843276261,0.0,50.0982,8.0861276261
 06/07  18:00:00,63.04252901,4.0151943007,20.7625367221,0.0,9.17985065927,26.9147,61.0960742862,0.0,50.0982,10.9978742862
 06/07  19:00:00,53.7372920416,4.0151943007,18.7703718598,0.0,9.17985065927,19.4245,45.5637326556,0.0,33.3988,12.1649326556
 06/07  20:00:00,54.7182606119,4.0151943007,16.6467551352,0.0,9.17985065927,19.4245,43.809980853,0.0,33.3988,10.411180853
 06/07  21:00:00,51.7781995049,4.0151943007,12.7646660626,0.0,9.17985065927,19.4245,36.0471323914,0.0,25.0491,10.9980323914
 06/07  22:00:00,49.6886385706,4.0151943007,10.8154951953,0.0,9.17985065927,19.4245,25.3703725351,0.0,16.6994,8.67097253512
 06/07  23:00:00,47.9048777198,4.0151943007,8.27317396412,0.0,9.17985065927,19.4245,13.5401663398,0.0,8.3497,5.19046633981
 06/07  24:00:00,27.1151784242,4.0151943007,4.17929757948,0.0,4.58992532963,8.1892,8.01544988563,0.0637607649565,3.33988,4.61180912067
 06/08  01:00:00,15.091752802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  02:00:00,15.1083019246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,15.1147191073,0.0,0.0,0.0,1.52997510988,7.4902,3.93193520603,0.0,3.33988,0.592055206029
 06/08  04:00:00,15.2966697004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,25.2137180489,4.0151943007,2.12194551796,0.0,4.58992532963,8.1892,9.07179999285,0.13003885817,8.3497,0.592061134677
 06/08  06:00:00,39.8601038142,4.0151943007,4.00540080664,0.0,9.17985065927,19.4245,19.5870064926,0.0,16.6994,2.88760649261
 06/08  07:00:00,51.1185510923,4.0151943007,8.90997571656,0.0,9.17985065927,26.9147,37.2138738252,0.0,25.0491,12.1647738252
 06/08  08:00:00,52.0332511152,4.0151943007,9.82531144881,0.0,9.17985065927,26.9147,44.3964655813,0.0,33.3988,10.9976655813
 06/08  09:00:00,44.003622913,4.0151943007,9.27739700179,0.0,9.17985065927,19.4245,34.2946172923,0.0,25.0491,9.24551729229
 06/08  10:00:00,52.6481824426,4.0151943007,10.4178964482,0.0,9.17985065927,26.9147,49.8337730696,0.0,41.7485,8.08527306962
 06/08  11:00:00,55.6369543693,4.0151943007,12.6991594188,0.0,9.17985065927,26.9147,50.4186416055,0.0,41.7485,8.67014160548
 06/08  12:00:00,58.7191331496,4.0151943007,16.4179894166,0.0,9.17985065927,26.9147,49.8352293019,0.0,41.7485,8.08672930186
 06/08  13:00:00,52.6402631647,4.0151943007,17.8692777861,0.0,9.17985065927,19.4245,40.9027359261,0.0,33.3988,7.50393592613
 06/08  14:00:00,51.4771106139,4.0151943007,16.6825910932,0.0,9.17985065927,19.4245,30.8192823905,0.0,25.0491,5.77018239053
 06/08  15:00:00,50.2265843795,4.0151943007,15.4189474886,0.0,9.17985065927,19.4245,39.7446326038,0.0,33.3988,6.34583260376
 06/08  16:00:00,59.9954804473,4.0151943007,17.7012677831,0.0,9.17985065927,26.9147,55.8691945914,0.0,50.0982,5.77099459144
 06/08  17:00:00,62.5024615444,4.0151943007,20.2134636466,0.0,9.17985065927,26.9147,58.184067748,0.0,50.0982,8.08586774802
 06/08  18:00:00,66.1925942814,4.0151943007,23.9036472782,0.0,9.17985065927,26.9147,61.0945612966,0.0,50.0982,10.9963612966
 06/08  19:00:00,56.127110111,4.0151943007,21.1501946347,0.0,9.17985065927,19.4245,45.5614573161,0.0,33.3988,12.1626573161
 06/08  20:00:00,55.8587603664,4.0151943007,17.7984231361,0.0,9.17985065927,19.4245,43.2317445252,0.0,33.3988,9.83294452524
 06/08  21:00:00,52.0690930413,4.0151943007,13.0583269118,0.0,9.17985065927,19.4245,36.0466974692,0.0,25.0491,10.9975974692
 06/08  22:00:00,49.3872686592,4.0151943007,10.5189055479,0.0,9.17985065927,19.4245,25.9481760718,0.0,16.6994,9.24877607181
 06/08  23:00:00,47.7329756369,4.0151943007,8.10142512958,0.0,9.17985065927,19.4245,13.5402827722,0.0,8.3497,5.19058277223
 06/08  24:00:00,27.5052355559,4.0151943007,4.56862376721,0.0,4.58992532963,8.1892,7.44126206137,0.0634055078269,3.33988,4.03797655355
 06/09  01:00:00,15.0899850067,0.0,0.0,0.0,1.52997510988,7.4902,3.93197454696,0.0,3.33988,0.592094546965
 06/09  02:00:00,15.099935332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,15.1019320943,0.0,0.0,0.0,1.52997510988,7.4902,3.93192871676,0.0,3.33988,0.592048716757
 06/09  04:00:00,15.9214136321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  05:00:00,23.9417634985,4.0151943007,0.222024177293,0.0,4.58992532963,8.1892,9.06628134441,0.124526688686,8.3497,0.592054655721
 06/09  06:00:00,38.4227356493,4.0151943007,2.2770009779,0.0,9.17985065927,19.4245,19.5871138282,0.0,16.6994,2.88771382825
 06/09  07:00:00,50.5333580442,4.0151943007,8.32969882063,0.0,9.17985065927,26.9147,37.2117018041,0.0,25.0491,12.1626018041
 06/09  08:00:00,52.9753690295,4.0151943007,10.7586157396,0.0,9.17985065927,26.9147,44.3957396277,0.0,33.3988,10.9969396277
 06/09  09:00:00,46.553416118,4.0151943007,11.8046435143,0.0,9.17985065927,19.4245,33.7201123746,0.0,25.0491,8.67101237456
 06/09  10:00:00,56.7800267761,4.0151943007,14.5135292092,0.0,9.17985065927,26.9147,49.8352501706,0.0,41.7485,8.08675017057
 06/09  11:00:00,61.0810921134,4.0151943007,18.0918983117,0.0,9.17985065927,26.9147,50.9950711809,0.0,41.7485,9.24657118093
 06/09  12:00:00,63.760027617,4.0151943007,21.4003342844,0.0,9.17985065927,26.9147,49.8347582919,0.0,41.7485,8.08625829185
 06/09  13:00:00,55.3867401747,4.0151943007,20.5712725466,0.0,9.17985065927,19.4245,40.3257706753,0.0,33.3988,6.92697067527
 06/09  14:00:00,53.1627729829,4.0151943007,18.3374144734,0.0,9.17985065927,19.4245,31.3946496527,0.0,25.0491,6.34554965268
 06/09  15:00:00,52.246164832,4.0151943007,17.4044596196,0.0,9.17985065927,19.4245,39.168491937,0.0,33.3988,5.76969193698
 06/09  16:00:00,61.313978758,4.0151943007,18.9809413966,0.0,9.17985065927,26.9147,56.4447452584,0.0,50.0982,6.34654525837
 06/09  17:00:00,63.2168714882,4.0151943007,20.8887534984,0.0,9.17985065927,26.9147,58.1839531385,0.0,50.0982,8.0857531385
 06/09  18:00:00,64.4595538787,4.0151943007,22.1399448716,0.0,9.17985065927,26.9147,61.0959260888,0.0,50.0982,10.9977260888
 06/09  19:00:00,53.7507101295,4.0151943007,18.977687193,0.0,9.17985065927,19.4245,44.9831904855,0.0,33.3988,11.5843904855
 06/09  20:00:00,54.8948044224,4.0151943007,16.9844888724,0.0,9.17985065927,19.4245,43.8084969244,0.0,33.3988,10.4096969244
 06/09  21:00:00,51.9290431391,4.0151943007,13.0335120969,0.0,9.17985065927,19.4245,35.4680275347,0.0,25.0491,10.4189275347
 06/09  22:00:00,49.5685897295,4.0151943007,10.6856856934,0.0,9.17985065927,19.4245,25.9471146449,0.0,16.6994,9.2477146449
 06/09  23:00:00,48.0420771425,4.0151943007,8.41244807975,0.0,9.17985065927,19.4245,13.5404497512,0.0,8.3497,5.19074975116
 06/09  24:00:00,26.4762841394,4.0151943007,3.54575344347,0.0,4.58992532963,8.1892,7.39626900997,0.0186547784174,3.33988,4.03773423156
 06/10  01:00:00,15.0839155348,0.0,0.0,0.0,1.52997510988,7.4902,3.93195435484,0.0,3.33988,0.592074354841
 06/10  02:00:00,15.0915344465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,15.0980811783,0.0,0.0,0.0,1.52997510988,7.4902,3.93196025099,0.0,3.33988,0.592080250987
 06/10  04:00:00,15.2805732121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,23.1396497366,4.0151943007,0.0804116699873,0.0,4.58992532963,8.1892,8.5523050556,0.182605055595,8.3497,0.02
 06/10  06:00:00,35.8945628656,4.0151943007,0.0760845896822,0.0,9.17985065927,19.4245,20.1606676417,0.0,16.6994,3.4612676417
 06/10  07:00:00,49.8847499794,4.0151943007,7.68714496255,0.0,9.17985065927,26.9147,28.5108006657,0.0,25.0491,3.46170066567
 06/10  08:00:00,54.1687207738,4.0151943007,11.9431833646,0.0,9.17985065927,26.9147,36.2870951651,0.0,33.3988,2.88829516508
 06/10  09:00:00,47.8422284865,4.0151943007,13.079731391,0.0,9.17985065927,19.4245,34.8820538656,0.0,25.0491,9.83295386555
 06/10  10:00:00,57.4009811025,4.0151943007,15.1295284395,0.0,9.17985065927,26.9147,50.9955539826,0.0,41.7485,9.24705398259
 06/10  11:00:00,61.6519382564,4.0151943007,18.640350794,0.0,9.17985065927,26.9147,51.5798049178,0.0,41.7485,9.83130491785
 06/10  12:00:00,62.8433621882,4.0151943007,20.4544237061,0.0,9.17985065927,26.9147,51.5805567267,0.0,41.7485,9.83205672672
 06/10  13:00:00,54.4173408538,4.0151943007,19.5836574318,0.0,9.17985065927,19.4245,42.6456759966,0.0,33.3988,9.24687599659
 06/10  14:00:00,53.9602439274,4.0151943007,19.1138281772,0.0,9.17985065927,19.4245,33.1350823717,0.0,25.0491,8.08598237173
 06/10  15:00:00,54.4303610641,4.0151943007,19.5791960395,0.0,9.17985065927,19.4245,41.4841316795,0.0,33.3988,8.08533167948
 06/10  16:00:00,64.0043772542,4.0151943007,21.6628333551,0.0,9.17985065927,26.9147,57.0244140718,0.0,50.0982,6.92621407176
 06/10  17:00:00,63.5582592019,4.0151943007,21.2248235405,0.0,9.17985065927,26.9147,58.184149608,0.0,50.0982,8.085949608
 06/10  18:00:00,67.2918523863,4.0151943007,24.9633613785,0.0,9.17985065927,26.9147,61.094273338,0.0,50.0982,10.996073338
 06/10  19:00:00,58.7599299869,4.0151943007,23.7713401235,0.0,9.17985065927,19.4245,44.3950177716,0.0,33.3988,10.9962177716
 06/10  20:00:00,56.3316842451,4.0151943007,18.2327367666,0.0,9.17985065927,19.4245,43.2318516072,0.0,33.3988,9.83305160725
 06/10  21:00:00,55.4122522862,4.0151943007,16.3750204838,0.0,9.17985065927,19.4245,36.0445909052,0.0,25.0491,10.9954909052
 06/10  22:00:00,53.394147338,4.0151943007,14.5056913605,0.0,9.17985065927,19.4245,24.7847413676,0.0,16.6994,8.08534136762
 06/10  23:00:00,50.2996611969,4.0151943007,10.662790431,0.0,9.17985065927,19.4245,14.1195832684,0.0,8.3497,5.76988326842
 06/10  24:00:00,26.8063495378,4.0151943007,3.87439141102,0.0,4.58992532963,8.1892,7.40008633596,0.0224777765334,3.33988,4.03772855943
 06/11  01:00:00,15.0840479863,0.0,0.0,0.0,1.52997510988,7.4902,3.93196191803,0.0,3.33988,0.592081918029
 06/11  02:00:00,15.1067346544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.1088858509,0.0,0.0,0.0,1.52997510988,7.4902,3.93196782589,0.0,3.33988,0.592087825892
 06/11  04:00:00,15.2725417915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,23.181912097,4.0151943007,0.115698566544,0.0,4.58992532963,8.1892,9.13641598673,0.194622285212,8.3497,0.592093701519
 06/11  06:00:00,37.9129082392,4.0151943007,2.07368755716,0.0,9.17985065927,19.4245,19.5870196862,0.0,16.6994,2.88761968624
 06/11  07:00:00,51.8936897757,4.0151943007,9.68142856815,0.0,9.17985065927,26.9147,28.510581096,0.0,25.0491,3.46148109596
 06/11  08:00:00,56.3254619407,4.0151943007,14.0776926339,0.0,9.17985065927,26.9147,36.2868247116,0.0,33.3988,2.88802471155
 06/11  09:00:00,48.5142543888,4.0151943007,13.732765577,0.0,9.17985065927,19.4245,28.510821502,0.0,25.0491,3.46172150198
 06/11  10:00:00,59.0935032898,4.0151943007,16.8081743835,0.0,9.17985065927,26.9147,51.5810387124,0.0,41.7485,9.83253871244
 06/11  11:00:00,62.6381614683,4.0151943007,19.6140852657,0.0,9.17985065927,26.9147,51.5803829906,0.0,41.7485,9.83188299058
 06/11  12:00:00,65.582813158,4.0151943007,23.1791466813,0.0,9.17985065927,26.9147,49.8346015597,0.0,41.7485,8.08610155966
 06/11  13:00:00,57.0501070515,4.0151943007,22.2030853783,0.0,9.17985065927,19.4245,41.4842819665,0.0,33.3988,8.08548196654
 06/11  14:00:00,53.7005260258,4.0151943007,18.8492787749,0.0,9.17985065927,19.4245,30.8193522083,0.0,25.0491,5.77025220835
 06/11  15:00:00,53.094615922,4.0151943007,18.2437208005,0.0,9.17985065927,19.4245,39.7446020956,0.0,33.3988,6.34580209559
 06/11  16:00:00,62.780112469,4.0151943007,20.4385343907,0.0,9.17985065927,26.9147,55.8683663726,0.0,50.0982,5.77016637259
 06/11  17:00:00,64.4637982371,4.0151943007,22.122478516,0.0,9.17985065927,26.9147,58.1843441924,0.0,50.0982,8.0861441924
 06/11  18:00:00,65.1384840222,4.0151943007,22.8051769175,0.0,9.17985065927,26.9147,59.9306513315,0.0,50.0982,9.83245133151
 06/11  19:00:00,55.7434640132,4.0151943007,20.745367155,0.0,9.17985065927,19.4245,43.5868515273,0.0,33.3988,10.1880515273
 06/11  20:00:00,55.8544638867,4.0151943007,18.7943252504,0.0,9.17985065927,19.4245,41.1297947726,0.0,33.3988,7.73099477255
 06/11  21:00:00,52.389907484,4.0151943007,13.3442100206,0.0,9.17985065927,19.4245,35.4576683666,0.0,25.0491,10.4085683666
 06/11  22:00:00,49.6851475481,4.0151943007,10.7921056874,0.0,9.17985065927,19.4245,24.2086295291,0.0,16.6994,7.50922952906
 06/11  23:00:00,48.9681913109,4.0151943007,9.31584047436,0.0,9.17985065927,19.4245,12.9615555834,0.0,8.3497,4.61185558343
 06/11  24:00:00,27.3440974086,4.0151943007,4.4055984201,0.0,4.58992532963,8.1892,7.95562459822,0.0,3.33988,4.61574459822
 06/12  01:00:00,15.0800840933,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584848,0.0,3.33988,0.592095848479
 06/12  02:00:00,15.0991457244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.1117966447,0.0,0.0,0.0,1.52997510988,7.4902,3.93195224205,0.0,3.33988,0.592072242054
 06/12  04:00:00,15.3001792767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,24.0872887968,4.0151943007,1.01336539034,0.0,4.58992532963,8.1892,9.11377079119,0.171992647592,8.3497,0.592078143598
 06/12  06:00:00,38.0444624509,4.0151943007,2.20851451366,0.0,9.17985065927,19.4245,19.5873151166,0.0,16.6994,2.88791511656
 06/12  07:00:00,51.2062406084,4.0151943007,8.99477716067,0.0,9.17985065927,26.9147,37.2105989001,0.0,25.0491,12.1614989001
 06/12  08:00:00,55.2514259213,4.0151943007,13.0124749973,0.0,9.17985065927,26.9147,43.8176734604,0.0,33.3988,10.4188734604
 06/12  09:00:00,50.0218099642,4.0151943007,15.2456865568,0.0,9.17985065927,19.4245,34.2961325935,0.0,25.0491,9.24703259355
 06/12  10:00:00,60.7029022625,4.0151943007,18.4091307877,0.0,9.17985065927,26.9147,49.8347326284,0.0,41.7485,8.0862326284
 06/12  11:00:00,65.1992306665,4.0151943007,22.1736049841,0.0,9.17985065927,26.9147,50.4185106378,0.0,41.7485,8.67001063779
 06/12  12:00:00,67.2093508848,4.0151943007,24.8137188789,0.0,9.17985065927,26.9147,49.83400238,0.0,41.7485,8.08550238
 06/12  13:00:00,59.1220144833,4.0151943007,24.279950476,0.0,9.17985065927,19.4245,40.3256042535,0.0,33.3988,6.9268042535
 06/12  14:00:00,58.3998348188,4.0151943007,23.539864158,0.0,9.17985065927,19.4245,31.395228464,0.0,25.0491,6.34612846397
 06/12  15:00:00,57.5750714639,4.0151943007,22.7101563358,0.0,9.17985065927,19.4245,39.1690527123,0.0,33.3988,5.77025271234
 06/12  16:00:00,66.5802280008,4.0151943007,24.2329413104,0.0,9.17985065927,26.9147,56.4435482116,0.0,50.0982,6.34534821158
 06/12  17:00:00,68.6764987137,4.0151943007,26.334382797,0.0,9.17985065927,26.9147,57.6078635338,0.0,50.0982,7.50966353382
 06/12  18:00:00,68.9853484836,4.0151943007,26.6511182275,0.0,9.17985065927,26.9147,61.0945945035,0.0,50.0982,10.9963945035
 06/12  19:00:00,60.0165231392,4.0151943007,25.0086580083,0.0,9.17985065927,19.4245,45.5618179422,0.0,33.3988,12.1630179422
 06/12  20:00:00,59.3398824589,4.0151943007,22.2781547021,0.0,9.17985065927,19.4245,43.2290818122,0.0,33.3988,9.83028181225
 06/12  21:00:00,56.504894473,4.0151943007,17.4474128774,0.0,9.17985065927,19.4245,36.0457331258,0.0,25.0491,10.9966331258
 06/12  22:00:00,53.9161006676,4.0151943007,15.0142006115,0.0,9.17985065927,19.4245,25.3692570622,0.0,16.6994,8.66985706218
 06/12  23:00:00,51.244131183,4.0151943007,11.5855691865,0.0,9.17985065927,19.4245,13.5403680703,0.0,8.3497,5.19066807028
 06/12  24:00:00,30.2360344698,4.0151943007,7.27288605411,0.0,4.58992532963,8.1892,7.41262334786,0.0347274009058,3.33988,4.03801594696
 06/13  01:00:00,15.1216913515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.1409065279,0.0,0.0,0.0,1.52997510988,7.4902,3.93196677221,0.0,3.33988,0.592086772206
 06/13  03:00:00,15.1483596288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,16.0125275817,0.0,0.0,0.0,1.52997510988,7.4902,3.93197265226,0.0,3.33988,0.59209265226
 06/13  05:00:00,30.0481848887,4.0151943007,6.24262662031,0.0,4.58992532963,8.1892,8.55913322413,0.189433224125,8.3497,0.02
 06/13  06:00:00,45.0928397115,4.0151943007,8.88365541152,0.0,9.17985065927,19.4245,20.1601511899,0.0,16.6994,3.46075118994
 06/13  07:00:00,57.3187805161,4.0151943007,15.0734842118,0.0,9.17985065927,26.9147,36.6331265655,0.0,25.0491,11.5840265655
 06/13  08:00:00,58.7553590333,4.0151943007,16.5056956325,0.0,9.17985065927,26.9147,44.3939223657,0.0,33.3988,10.9951223657
 06/13  09:00:00,51.5443535311,4.0151943007,16.7678543798,0.0,9.17985065927,19.4245,33.7183841194,0.0,25.0491,8.66928411937
 06/13  10:00:00,61.1002191484,4.0151943007,18.8145236351,0.0,9.17985065927,26.9147,49.8345382109,0.0,41.7485,8.08603821095
 06/13  11:00:00,67.9265567633,4.0151943007,24.8917783603,0.0,9.17985065927,26.9147,50.9945497146,0.0,41.7485,9.24604971455
 06/13  12:00:00,69.1661227523,4.0151943007,26.7555746743,0.0,9.17985065927,26.9147,49.2575911082,0.0,41.7485,7.50909110816
 06/13  13:00:00,61.6700654583,4.0151943007,26.813514882,0.0,9.17985065927,19.4245,40.3265595339,0.0,33.3988,6.92775953391
 06/13  14:00:00,61.2946481543,4.0151943007,26.428640016,0.0,9.17985065927,19.4245,31.3944055401,0.0,25.0491,6.34530554015
 06/13  15:00:00,60.8106461886,4.0151943007,25.9447912851,0.0,9.17985065927,19.4245,39.1692563318,0.0,33.3988,5.77045633177
 06/13  16:00:00,70.5446476531,4.0151943007,28.180678047,0.0,9.17985065927,26.9147,56.4435797021,0.0,50.0982,6.34537970208
 06/13  17:00:00,70.6387746885,4.0151943007,28.2770562568,0.0,9.17985065927,26.9147,58.1824486951,0.0,50.0982,8.08424869509
 06/13  18:00:00,69.9962060469,4.0151943007,27.6463352666,0.0,9.17985065927,26.9147,60.5163034123,0.0,50.0982,10.4181034123
 06/13  19:00:00,61.4450309955,4.0151943007,26.6076456194,0.0,9.17985065927,19.4245,45.5609761069,0.0,33.3988,12.1621761069
 06/13  20:00:00,62.0578231274,4.0151943007,25.1221148298,0.0,9.17985065927,19.4245,43.2297020189,0.0,33.3988,9.83090201893
 06/13  21:00:00,60.9032647664,4.0151943007,21.9688810406,0.0,9.17985065927,19.4245,35.4677429774,0.0,25.0491,10.4186429774
 06/13  22:00:00,58.1434852795,4.0151943007,19.2196113371,0.0,9.17985065927,19.4245,25.946658362,0.0,16.6994,9.24725836199
 06/13  23:00:00,55.8957903508,4.0151943007,16.2107141487,0.0,9.17985065927,19.4245,13.5401875902,0.0,8.3497,5.19048759021
 06/13  24:00:00,33.4463144892,4.0151943007,10.4639138764,0.0,4.58992532963,8.1892,7.3773776264,0.0,3.33988,4.0374976264
 06/14  01:00:00,15.1308254367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.1540430378,0.0,0.0,0.0,1.52997510988,7.4902,3.93194016459,0.0,3.33988,0.592060164587
 06/14  03:00:00,15.164579716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.3552033461,0.0,0.0,0.0,1.52997510988,7.4902,3.93194608691,0.0,3.33988,0.592066086912
 06/14  05:00:00,31.2877745358,4.0151943007,8.14029185884,0.0,4.58992532963,8.1892,8.57619156867,0.206491568671,8.3497,0.02
 06/14  06:00:00,46.2286389621,4.0151943007,10.3266497458,0.0,9.17985065927,19.4245,20.160572356,0.0,16.6994,3.46117235603
