Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  07:00:00,57.7429558373,4.0151943007,15.4924772769,0.0,9.17985065927,26.9147,36.6300905045,0.0,25.0491,11.5809905045
 06/14  08:00:00,59.5633152628,4.0151943007,17.3050878551,0.0,9.17985065927,26.9147,44.3943763647,0.0,33.3988,10.9955763647
 06/14  09:00:00,52.0487798428,4.0151943007,17.2671571584,0.0,9.17985065927,19.4245,33.718236965,0.0,25.0491,8.66913696504
 06/14  10:00:00,60.0388379065,4.0151943007,17.7619756634,0.0,9.17985065927,26.9147,49.8334934944,0.0,41.7485,8.08499349436
 06/14  11:00:00,66.6268294339,4.0151943007,23.6043106812,0.0,9.17985065927,26.9147,50.4174894373,0.0,41.7485,8.66898943732
 06/14  12:00:00,68.4135330266,4.0151943007,26.0176571984,0.0,9.17985065927,26.9147,49.8335314285,0.0,41.7485,8.08503142847
 06/14  13:00:00,60.430719307,4.0151943007,25.587447404,0.0,9.17985065927,19.4245,40.3268029165,0.0,33.3988,6.92800291653
 06/14  14:00:00,59.5618835951,4.0151943007,24.7090510736,0.0,9.17985065927,19.4245,30.8195863897,0.0,25.0491,5.77048638967
 06/14  15:00:00,59.573102107,4.0151943007,24.7045825838,0.0,9.17985065927,19.4245,39.7446969483,0.0,33.3988,6.34589694832
 06/14  16:00:00,69.4349381427,4.0151943007,27.0824662699,0.0,9.17985065927,26.9147,55.8688759076,0.0,50.0982,5.7706759076
 06/14  17:00:00,69.7257567259,4.0151943007,27.382352082,0.0,9.17985065927,26.9147,58.183283832,0.0,50.0982,8.08508383204
 06/14  18:00:00,69.3383460951,4.0151943007,27.0022259847,0.0,9.17985065927,26.9147,61.093223762,0.0,50.0982,10.995023762
 06/14  19:00:00,61.739730428,4.0151943007,26.6886793029,0.0,9.17985065927,19.4245,44.9826772965,0.0,33.3988,11.5838772965
 06/14  20:00:00,55.8941073054,4.0151943007,18.8279928449,0.0,9.17985065927,19.4245,43.2299397977,0.0,33.3988,9.83113979772
 06/14  21:00:00,45.7067954005,4.0151943007,6.75475492101,0.0,9.17985065927,19.4245,36.0446090446,0.0,25.0491,10.9955090446
 06/14  22:00:00,40.2405629167,4.0151943007,1.4457234491,0.0,9.17985065927,19.4245,25.3685731649,0.0,16.6994,8.66917316487
 06/14  23:00:00,40.095512928,4.0151943007,0.533385583753,0.0,9.17985065927,19.4245,13.5404687679,0.0,8.3497,5.19076876793
 06/14  24:00:00,22.8564155573,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.57497117035,0.196961323561,3.33988,4.03812984679
 06/15  01:00:00,15.0108643883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.037052558,0.0,0.0,0.0,1.52997510988,7.4902,3.93192519151,0.0,3.33988,0.592045191511
 06/15  03:00:00,15.0488828339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2251151906,0.0,0.0,0.0,1.52997510988,7.4902,3.93193113769,0.0,3.33988,0.592051137692
 06/15  05:00:00,23.0725168868,4.0151943007,0.0731793989962,0.0,4.58992532963,8.1892,8.73006191147,0.360361911468,8.3497,0.02
 06/15  06:00:00,35.8182951095,4.0151943007,0.0504905140287,0.0,9.17985065927,19.4245,20.1602838344,0.0,16.6994,3.46088383443
 06/15  07:00:00,43.0110486329,4.0151943007,0.859512744228,0.0,9.17985065927,26.9147,36.631134783,0.0,25.0491,11.582034783
 06/15  08:00:00,45.8278872084,4.0151943007,3.65874199019,0.0,9.17985065927,26.9147,44.3926754998,0.0,33.3988,10.9938754998
 06/15  09:00:00,40.8395591114,4.0151943007,6.13254516338,0.0,9.17985065927,19.4245,33.7190119424,0.0,25.0491,8.66991194242
 06/15  10:00:00,52.0113401724,4.0151943007,9.78592543236,0.0,9.17985065927,26.9147,49.8343931647,0.0,41.7485,8.08589316471
 06/15  11:00:00,57.7237554618,4.0151943007,14.7509202315,0.0,9.17985065927,26.9147,50.4180975284,0.0,41.7485,8.66959752839
 06/15  12:00:00,60.811874465,4.0151943007,18.4657922619,0.0,9.17985065927,26.9147,49.8334781562,0.0,41.7485,8.08497815624
 06/15  13:00:00,52.3066759021,4.0151943007,17.5129720378,0.0,9.17985065927,19.4245,40.3235493144,0.0,33.3988,6.92474931442
 06/15  14:00:00,50.5826129804,4.0151943007,15.7673161287,0.0,9.17985065927,19.4245,30.8195573017,0.0,25.0491,5.77045730171
 06/15  15:00:00,49.607893897,4.0151943007,14.7832678082,0.0,9.17985065927,19.4245,39.1688912015,0.0,33.3988,5.77009120153
 06/15  16:00:00,58.2901961668,4.0151943007,15.9755842716,0.0,9.17985065927,26.9147,56.4435990391,0.0,50.0982,6.34539903911
 06/15  17:00:00,59.873097109,4.0151943007,17.5509813152,0.0,9.17985065927,26.9147,58.1832025072,0.0,50.0982,8.08500250721
 06/15  18:00:00,62.3530686674,4.0151943007,20.0408784782,0.0,9.17985065927,26.9147,60.516355625,0.0,50.0982,10.418155625
 06/15  19:00:00,52.8955037351,4.0151943007,17.9357597841,0.0,9.17985065927,19.4245,44.9827486191,0.0,33.3988,11.5839486191
 06/15  20:00:00,52.4949542086,4.0151943007,15.4566151826,0.0,9.17985065927,19.4245,43.2299749273,0.0,33.3988,9.83117492727
 06/15  21:00:00,49.9322712269,4.0151943007,10.9080726289,0.0,9.17985065927,19.4245,36.0448884548,0.0,25.0491,10.9957884548
 06/15  22:00:00,47.2254453305,4.0151943007,8.36049886661,0.0,9.17985065927,19.4245,25.3679740754,0.0,16.6994,8.66857407543
 06/15  23:00:00,45.8210274216,4.0151943007,6.20092165361,0.0,9.17985065927,19.4245,13.5395861933,0.0,8.3497,5.18988619325
 06/15  24:00:00,24.0159539158,4.0151943007,1.11952719183,0.0,4.58992532963,8.1892,7.44393635211,0.0667232974922,3.33988,4.03733305462
 06/16  01:00:00,15.0490415226,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468605,0.0,3.33988,0.592074686051
 06/16  02:00:00,15.0775860562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.0712607316,0.0,0.0,0.0,1.52997510988,7.4902,3.93196060547,0.0,3.33988,0.592080605466
 06/16  04:00:00,15.8791055476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,23.7212318912,4.0151943007,0.0690769993205,0.0,4.58992532963,8.1892,9.21335914693,0.271598494273,8.3497,0.592060652657
 06/16  06:00:00,36.1126969929,4.0151943007,0.0490240631533,0.0,9.17985065927,19.4245,19.5869071895,0.0,16.6994,2.88750718947
 06/16  07:00:00,46.2034818606,4.0151943007,4.02656121715,0.0,9.17985065927,26.9147,36.6321370535,0.0,25.0491,11.5830370535
 06/16  08:00:00,51.9117618742,4.0151943007,9.69219135977,0.0,9.17985065927,26.9147,44.3953150303,0.0,33.3988,10.9965150303
 06/16  09:00:00,47.3281159686,4.0151943007,12.5657827866,0.0,9.17985065927,19.4245,33.7192210827,0.0,25.0491,8.67012108267
 06/16  10:00:00,58.6679978978,4.0151943007,16.3877320415,0.0,9.17985065927,26.9147,49.8346813338,0.0,41.7485,8.08618133383
 06/16  11:00:00,62.780805917,4.0151943007,19.7787330538,0.0,9.17985065927,26.9147,50.4176919081,0.0,41.7485,8.6691919081
 06/16  12:00:00,65.9227066251,4.0151943007,23.53768604,0.0,9.17985065927,26.9147,49.833691462,0.0,41.7485,8.08519146196
 06/16  13:00:00,57.2253414142,4.0151943007,22.3914650593,0.0,9.17985065927,19.4245,40.3240932249,0.0,33.3988,6.92529322485
 06/16  14:00:00,54.4321808823,4.0151943007,19.593847088,0.0,9.17985065927,19.4245,30.8195172846,0.0,25.0491,5.77041728459
 06/16  15:00:00,53.325238694,4.0151943007,18.4786128079,0.0,9.17985065927,19.4245,39.1686900103,0.0,33.3988,5.76989001034
 06/16  16:00:00,62.4209987529,4.0151943007,20.0875095612,0.0,9.17985065927,26.9147,56.4432204827,0.0,50.0982,6.34502048267
 06/16  17:00:00,65.4429240065,4.0151943007,23.1063030309,0.0,9.17985065927,26.9147,57.6068488138,0.0,50.0982,7.50864881377
 06/16  18:00:00,67.1366114922,4.0151943007,24.8048792583,0.0,9.17985065927,26.9147,61.0939002459,0.0,50.0982,10.9957002459
 06/16  19:00:00,56.8078965378,4.0151943007,22.0377549519,0.0,9.17985065927,19.4245,44.981789819,0.0,33.3988,11.582989819
 06/16  20:00:00,55.1671741424,4.0151943007,18.3079343362,0.0,9.17985065927,19.4245,43.2298893152,0.0,33.3988,9.83108931523
 06/16  21:00:00,52.5987861855,4.0151943007,13.7022657714,0.0,9.17985065927,19.4245,36.0439219266,0.0,25.0491,10.9948219266
 06/16  22:00:00,49.9595855633,4.0151943007,11.0748555857,0.0,9.17985065927,19.4245,25.3681214842,0.0,16.6994,8.66872148417
 06/16  23:00:00,47.2892853091,4.0151943007,7.66153521677,0.0,9.17985065927,19.4245,13.5400063431,0.0,8.3497,5.19030634311
 06/16  24:00:00,26.5762594464,4.0151943007,3.6471990063,0.0,4.58992532963,8.1892,7.39536388349,0.017678823182,3.33988,4.03780506031
 06/17  01:00:00,15.0787885789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.0902789653,0.0,0.0,0.0,1.52997510988,7.4902,3.93194847341,0.0,3.33988,0.592068473407
 06/17  03:00:00,15.0967771528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.2616262663,0.0,0.0,0.0,1.52997510988,7.4902,3.93195438252,0.0,3.33988,0.592074382515
 06/17  05:00:00,23.0806444275,4.0151943007,0.0700157518444,0.0,4.58992532963,8.1892,8.73954138721,0.369841387213,8.3497,0.02
 06/17  06:00:00,35.8362447236,4.0151943007,0.057694698772,0.0,9.17985065927,19.4245,20.1601863807,0.0,16.6994,3.46078638067
 06/17  07:00:00,46.7787976426,4.0151943007,4.59680795618,0.0,9.17985065927,26.9147,27.9369608617,0.0,25.0491,2.88786086169
 06/17  08:00:00,52.1322227727,4.0151943007,9.9045189236,0.0,9.17985065927,26.9147,36.2868280807,0.0,33.3988,2.88802808072
 06/17  09:00:00,46.2702526863,4.0151943007,11.5036194557,0.0,9.17985065927,19.4245,34.8802241289,0.0,25.0491,9.83112412892
 06/17  10:00:00,56.8837480298,4.0151943007,14.5961744975,0.0,9.17985065927,26.9147,50.9946924441,0.0,41.7485,9.24619244414
 06/17  11:00:00,60.6459059649,4.0151943007,17.6202802818,0.0,9.17985065927,26.9147,51.0017784862,0.0,41.7485,9.25327848622
 06/17  12:00:00,61.1023013089,4.0151943007,18.6993309764,0.0,9.17985065927,26.9147,51.5781237397,0.0,41.7485,9.82962373969
 06/17  13:00:00,52.62442636,4.0151943007,17.786969728,0.0,9.17985065927,19.4245,42.644290384,0.0,33.3988,9.24549038404
 06/17  14:00:00,50.7131424682,4.0151943007,15.8680934161,0.0,9.17985065927,19.4245,32.5572140916,0.0,25.0491,7.50811409156
 06/17  15:00:00,49.68830306,4.0151943007,14.8476183815,0.0,9.17985065927,19.4245,41.4832315317,0.0,33.3988,8.08443153166
 06/17  16:00:00,59.020276976,4.0151943007,16.6937763514,0.0,9.17985065927,26.9147,57.0238242255,0.0,50.0982,6.92562422551
 06/17  17:00:00,59.6242236187,4.0151943007,17.3002588016,0.0,9.17985065927,26.9147,57.6065225599,0.0,50.0982,7.50832255993
 06/17  18:00:00,61.1558939433,4.0151943007,18.9011973295,0.0,9.17985065927,26.9147,61.0936777406,0.0,50.0982,10.9954777406
 06/17  19:00:00,52.3248343138,4.0151943007,17.3772731255,0.0,9.17985065927,19.4245,43.8157818096,0.0,33.3988,10.4169818096
 06/17  20:00:00,50.7892797617,4.0151943007,13.7676770606,0.0,9.17985065927,19.4245,43.2295012358,0.0,33.3988,9.83070123575
 06/17  21:00:00,50.2291344625,4.0151943007,11.2189956173,0.0,9.17985065927,19.4245,36.0441330966,0.0,25.0491,10.9950330966
 06/17  22:00:00,47.0101355877,4.0151943007,8.16363561583,0.0,9.17985065927,19.4245,24.7841362325,0.0,16.6994,8.08473623245
 06/17  23:00:00,45.9943534098,4.0151943007,6.37637853731,0.0,9.17985065927,19.4245,14.1196685356,0.0,8.3497,5.76996853562
 06/17  24:00:00,25.3912397327,4.0151943007,2.47807299127,0.0,4.58992532963,8.1892,7.42433656831,0.0468112985506,3.33988,4.03764526976
 06/18  01:00:00,15.0559157787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.0744784076,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008381,0.0,3.33988,0.592090083812
 06/18  03:00:00,15.0779751129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2482124514,0.0,0.0,0.0,1.52997510988,7.4902,3.93197595862,0.0,3.33988,0.592095958616
 06/18  05:00:00,23.0656371351,4.0151943007,0.0609102428516,0.0,4.58992532963,8.1892,8.73438047124,0.364680471238,8.3497,0.02
 06/18  06:00:00,35.8015460925,4.0151943007,0.0397436934443,0.0,9.17985065927,19.4245,20.1599572767,0.0,16.6994,3.46055727668
 06/18  07:00:00,46.8570460821,4.0151943007,4.67163909599,0.0,9.17985065927,26.9147,27.9369361939,0.0,25.0491,2.88783619391
 06/18  08:00:00,51.9651392019,4.0151943007,9.73248720806,0.0,9.17985065927,26.9147,36.2868060588,0.0,33.3988,2.88800605883
 06/18  09:00:00,44.1536913475,4.0151943007,9.37931982648,0.0,9.17985065927,19.4245,28.5105405427,0.0,25.0491,3.4614405427
 06/18  10:00:00,54.3327892663,4.0151943007,12.0499991428,0.0,9.17985065927,26.9147,51.5791439439,0.0,41.7485,9.83064394391
 06/18  11:00:00,58.0383138941,4.0151943007,15.0142376915,0.0,9.17985065927,26.9147,51.0016920435,0.0,41.7485,9.25319204349
 06/18  12:00:00,60.2723075718,4.0151943007,17.8712987718,0.0,9.17985065927,26.9147,49.8327117197,0.0,41.7485,8.08421171971
 06/18  13:00:00,51.4969361674,4.0151943007,16.6612598526,0.0,9.17985065927,19.4245,41.483468141,0.0,33.3988,8.08466814102
 06/18  14:00:00,49.7695564412,4.0151943007,14.932921708,0.0,9.17985065927,19.4245,30.8190624718,0.0,25.0491,5.76996247183
 06/18  15:00:00,49.6666357695,4.0151943007,14.8219821376,0.0,9.17985065927,19.4245,39.1679831981,0.0,33.3988,5.7691831981
 06/18  16:00:00,59.7742218698,4.0151943007,17.4422796495,0.0,9.17985065927,26.9147,56.4431584421,0.0,50.0982,6.34495844212
 06/18  17:00:00,60.5989081379,4.0151943007,18.2875131202,0.0,9.17985065927,26.9147,57.6058921218,0.0,50.0982,7.50769212184
 06/18  18:00:00,61.0530791257,4.0151943007,18.7964636292,0.0,9.17985065927,26.9147,59.9286989494,0.0,50.0982,9.8304989494
 06/18  19:00:00,51.4362148298,4.0151943007,16.4860620742,0.0,9.17985065927,19.4245,43.2295793532,0.0,33.3988,9.83077935316
 06/18  20:00:00,51.9474815333,4.0151943007,14.9139241069,0.0,9.17985065927,19.4245,40.9078182207,0.0,33.3988,7.5090182207
 06/18  21:00:00,50.6300367557,4.0151943007,11.5938426889,0.0,9.17985065927,19.4245,34.8783408346,0.0,25.0491,9.82924083456
 06/18  22:00:00,47.4586579997,4.0151943007,8.58459270166,0.0,9.17985065927,19.4245,24.7836498416,0.0,16.6994,8.08424984155
 06/18  23:00:00,46.1563367009,4.0151943007,6.53272656646,0.0,9.17985065927,19.4245,12.3874000355,0.0,8.3497,4.03770003552
 06/18  24:00:00,25.4834716729,4.0151943007,2.56618505672,0.0,4.58992532963,8.1892,8.54590406582,0.0152877128518,3.33988,5.19073635296
 06/19  01:00:00,15.0692894204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,15.091755453,0.0,0.0,0.0,1.52997510988,7.4902,3.93195179057,0.0,3.33988,0.592071790571
 06/19  03:00:00,15.0947715486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.2682882455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,23.1301740217,4.0151943007,0.0873016522031,0.0,4.58992532963,8.1892,9.19815604849,0.256361142615,8.3497,0.592094905872
 06/19  06:00:00,36.0573103051,4.0151943007,0.242295865343,0.0,9.17985065927,19.4245,19.586623358,0.0,16.6994,2.88722335795
 06/19  07:00:00,48.0845065504,4.0151943007,5.8882716285,0.0,9.17985065927,26.9147,36.6321526856,0.0,25.0491,11.5830526856
 06/19  08:00:00,52.3780763861,4.0151943007,10.1454854301,0.0,9.17985065927,26.9147,44.393406554,0.0,33.3988,10.994606554
 06/19  09:00:00,47.038163813,4.0151943007,12.2629488122,0.0,9.17985065927,19.4245,33.7183323273,0.0,25.0491,8.66923232734
 06/19  10:00:00,57.2564092677,4.0151943007,14.9637878931,0.0,9.17985065927,26.9147,49.2579158852,0.0,41.7485,7.50941588523
 06/19  11:00:00,62.8830766771,4.0151943007,19.8574509947,0.0,9.17985065927,26.9147,50.9927665334,0.0,41.7485,9.24426653342
 06/19  12:00:00,66.6505946528,4.0151943007,24.2459720897,0.0,9.17985065927,26.9147,49.2559403988,0.0,41.7485,7.50744039883
 06/19  13:00:00,56.5176719984,4.0151943007,21.679447028,0.0,9.17985065927,19.4245,40.3247622144,0.0,33.3988,6.92596221439
 06/19  14:00:00,53.3155594456,4.0151943007,18.4775427599,0.0,9.17985065927,19.4245,30.8188909815,0.0,25.0491,5.76979098149
 06/19  15:00:00,51.2778121982,4.0151943007,16.4479644776,0.0,9.17985065927,19.4245,39.7441327701,0.0,33.3988,6.34533277015
 06/19  16:00:00,60.7228270229,4.0151943007,18.3993821635,0.0,9.17985065927,26.9147,55.8680117233,0.0,50.0982,5.76981172334
 06/19  17:00:00,63.1793078643,4.0151943007,20.8513771128,0.0,9.17985065927,26.9147,58.1820827035,0.0,50.0982,8.08388270352
 06/19  18:00:00,65.1740312688,4.0151943007,22.8822026631,0.0,9.17985065927,26.9147,60.5149879631,0.0,50.0982,10.4167879631
 06/19  19:00:00,54.2349687582,4.0151943007,19.2819220655,0.0,9.17985065927,19.4245,44.980316235,0.0,33.3988,11.581516235
 06/19  20:00:00,53.956725174,4.0151943007,16.9205792983,0.0,9.17985065927,19.4245,43.2292194188,0.0,33.3988,9.83041941876
 06/19  21:00:00,51.3620027398,4.0151943007,12.33353154,0.0,9.17985065927,19.4245,35.4651754138,0.0,25.0491,10.4160754138
 06/19  22:00:00,49.1378311934,4.0151943007,10.2598912993,0.0,9.17985065927,19.4245,25.365921872,0.0,16.6994,8.666521872
 06/19  23:00:00,47.2365468385,4.0151943007,7.60889661583,0.0,9.17985065927,19.4245,13.5392554723,0.0,8.3497,5.18955547228
 06/19  24:00:00,26.5495325871,4.0151943007,3.62016356716,0.0,4.58992532963,8.1892,7.39491908547,0.0176499670782,3.33988,4.03738911839
 06/20  01:00:00,15.0784939987,0.0,0.0,0.0,1.52997510988,7.4902,3.93196437164,0.0,3.33988,0.59208437164
 06/20  02:00:00,15.0978762169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,15.1097344218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.9526780167,0.0,0.0,0.0,1.52997510988,7.4902,3.9319702756,0.0,3.33988,0.592090275597
 06/20  05:00:00,24.686481231,4.0151943007,0.965060138692,0.0,4.58992532963,8.1892,8.50909783185,0.139397831849,8.3497,0.02
 06/20  06:00:00,38.1258468832,4.0151943007,1.9857665177,0.0,9.17985065927,19.4245,20.1602529784,0.0,16.6994,3.46085297839
 06/20  07:00:00,50.2929369905,4.0151943007,8.08207901686,0.0,9.17985065927,26.9147,36.6291893386,0.0,25.0491,11.5800893386
 06/20  08:00:00,54.3711092717,4.0151943007,12.1240447121,0.0,9.17985065927,26.9147,43.8150747599,0.0,33.3988,10.4162747599
 06/20  09:00:00,47.6240426394,4.0151943007,12.8437113837,0.0,9.17985065927,19.4245,33.7179126977,0.0,25.0491,8.66881269774
 06/20  10:00:00,56.5790145289,4.0151943007,14.2949477024,0.0,9.17985065927,26.9147,49.8336652118,0.0,41.7485,8.08516521177
 06/20  11:00:00,62.4683338795,4.0151943007,19.4442576775,0.0,9.17985065927,26.9147,50.4172046612,0.0,41.7485,8.66870466116
 06/20  12:00:00,65.1090059877,4.0151943007,22.7135203545,0.0,9.17985065927,26.9147,49.256698769,0.0,41.7485,7.50819876899
 06/20  13:00:00,57.2782994882,4.0151943007,22.4368417939,0.0,9.17985065927,19.4245,40.3262538807,0.0,33.3988,6.92745388066
 06/20  14:00:00,55.8691670402,4.0151943007,21.0179862935,0.0,9.17985065927,19.4245,31.3944883929,0.0,25.0491,6.34538839292
 06/20  15:00:00,55.18467443,4.0151943007,20.333133893,0.0,9.17985065927,19.4245,39.1678547191,0.0,33.3988,5.76905471905
 06/20  16:00:00,64.327667391,4.0151943007,21.9855004909,0.0,9.17985065927,26.9147,55.8673131157,0.0,50.0982,5.76911311565
 06/20  17:00:00,66.7199292998,4.0151943007,24.3864945675,0.0,9.17985065927,26.9147,58.1818235938,0.0,50.0982,8.08362359378
 06/20  18:00:00,68.6098066832,4.0151943007,26.2916026377,0.0,9.17985065927,26.9147,60.5143941839,0.0,50.0982,10.4161941839
 06/20  19:00:00,57.6756354034,4.0151943007,22.9118273736,0.0,9.17985065927,19.4245,44.9798715205,0.0,33.3988,11.5810715205
 06/20  20:00:00,57.0912016958,4.0151943007,20.2272729431,0.0,9.17985065927,19.4245,43.2282322837,0.0,33.3988,9.82943228366
 06/20  21:00:00,55.7418645906,4.0151943007,16.82954403,0.0,9.17985065927,19.4245,35.4645112699,0.0,25.0491,10.4154112699
 06/20  22:00:00,52.4943377321,4.0151943007,13.5935177087,0.0,9.17985065927,19.4245,25.3670933546,0.0,16.6994,8.66769335463
 06/20  23:00:00,49.3706596077,4.0151943007,9.71672426239,0.0,9.17985065927,19.4245,13.5394383835,0.0,8.3497,5.18973838353
 06/20  24:00:00,27.9538515192,4.0151943007,5.00789469049,0.0,4.58992532963,8.1892,7.39523535019,0.0178490726284,3.33988,4.03750627756
 06/21  01:00:00,15.0910756979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.1033331568,0.0,0.0,0.0,1.52997510988,7.4902,3.93196901852,0.0,3.33988,0.59208901852
 06/21  03:00:00,15.1103769474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.29997538,0.0,0.0,0.0,1.52997510988,7.4902,3.93197489501,0.0,3.33988,0.592094895013
 06/21  05:00:00,24.1829500836,4.0151943007,1.10801322767,0.0,4.58992532963,8.1892,8.54355428095,0.173854280952,8.3497,0.02
 06/21  06:00:00,38.1509975576,4.0151943007,2.31383532147,0.0,9.17985065927,19.4245,20.1596102819,0.0,16.6994,3.46021028193
 06/21  07:00:00,51.1690720502,4.0151943007,8.95756694453,0.0,9.17985065927,26.9147,36.0520777446,0.0,25.0491,11.0029777446
 06/21  08:00:00,55.958155407,4.0151943007,13.7105827106,0.0,9.17985065927,26.9147,44.392911487,0.0,33.3988,10.994111487
 06/21  09:00:00,49.6868528654,4.0151943007,14.9056833002,0.0,9.17985065927,19.4245,33.7179525163,0.0,25.0491,8.66885251634
 06/21  10:00:00,58.6417191524,4.0151943007,16.3566826994,0.0,9.17985065927,26.9147,49.257444029,0.0,41.7485,7.50894402899
 06/21  11:00:00,64.1257627452,4.0151943007,21.1016865433,0.0,9.17985065927,26.9147,50.4168850767,0.0,41.7485,8.66838507674
 06/21  12:00:00,67.7748143565,4.0151943007,25.3703939433,0.0,9.17985065927,26.9147,49.8325565367,0.0,41.7485,8.0840565367
 06/21  13:00:00,57.5390227527,4.0151943007,22.6923026401,0.0,9.17985065927,19.4245,40.3244052168,0.0,33.3988,6.92560521677
 06/21  14:00:00,55.3800026316,4.0151943007,20.5210102432,0.0,9.17985065927,19.4245,30.8189904215,0.0,25.0491,5.76989042154
 06/21  15:00:00,54.6999499043,4.0151943007,19.8353994191,0.0,9.17985065927,19.4245,39.1688544515,0.0,33.3988,5.77005445154
 06/21  16:00:00,63.4702919143,4.0151943007,21.1398050784,0.0,9.17985065927,26.9147,56.4429862114,0.0,50.0982,6.34478621138
 06/21  17:00:00,61.118418436,4.0151943007,18.852751143,0.0,9.17985065927,26.9147,57.6072887169,0.0,50.0982,7.50908871685
 06/21  18:00:00,61.7149679629,4.0151943007,19.4713595028,0.0,9.17985065927,26.9147,60.5142035102,0.0,50.0982,10.4160035102
 06/21  19:00:00,51.6568993534,4.0151943007,16.7578541151,0.0,9.17985065927,19.4245,44.9796805514,0.0,33.3988,11.5808805514
 06/21  20:00:00,52.3663987759,4.0151943007,15.3935556277,0.0,9.17985065927,19.4245,43.2284809428,0.0,33.3988,9.82968094278
 06/21  21:00:00,50.7828483978,4.0151943007,11.7952905213,0.0,9.17985065927,19.4245,35.4648037445,0.0,25.0491,10.4157037445
 06/21  22:00:00,46.8763754256,4.0151943007,8.03269892028,0.0,9.17985065927,19.4245,25.3662295375,0.0,16.6994,8.66682953749
 06/21  23:00:00,44.8788542443,4.0151943007,5.27095702865,0.0,9.17985065927,19.4245,13.5389053743,0.0,8.3497,5.18920537426
 06/21  24:00:00,24.1241432675,4.0151943007,1.21003678224,0.0,4.58992532963,8.1892,7.45633350165,0.0792165243412,3.33988,4.03723697731
 06/22  01:00:00,15.0703976369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.1004917146,0.0,0.0,0.0,1.52997510988,7.4902,3.93197123067,0.0,3.33988,0.592091230665
 06/22  03:00:00,15.1056003919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.2799311527,0.0,0.0,0.0,1.52997510988,7.4902,3.93192536695,0.0,3.33988,0.59204536695
 06/22  05:00:00,23.1304605213,4.0151943007,0.0825950892456,0.0,4.58992532963,8.1892,8.54095095059,0.171250950594,8.3497,0.02
 06/22  06:00:00,35.8258963721,4.0151943007,0.0332686591442,0.0,9.17985065927,19.4245,20.1602672466,0.0,16.6994,3.46086724659
 06/22  07:00:00,47.076671735,4.0151943007,4.88702991972,0.0,9.17985065927,26.9147,36.6272643232,0.0,25.0491,11.5781643232
 06/22  08:00:00,50.0081501819,4.0151943007,7.79361536746,0.0,9.17985065927,26.9147,43.8148082074,0.0,33.3988,10.4160082074
 06/22  09:00:00,43.1039695955,4.0151943007,8.35750389649,0.0,9.17985065927,19.4245,33.717560592,0.0,25.0491,8.66846059196
 06/22  10:00:00,51.5622776997,4.0151943007,9.30739860275,0.0,9.17985065927,26.9147,49.2570922412,0.0,41.7485,7.50859224123
 06/22  11:00:00,55.0552638661,4.0151943007,12.067694837,0.0,9.17985065927,26.9147,50.4164140623,0.0,41.7485,8.66791406228
 06/22  12:00:00,56.811740533,4.0151943007,14.4536674947,0.0,9.17985065927,26.9147,49.8325823718,0.0,41.7485,8.08408237179
 06/22  13:00:00,47.3926712414,4.0151943007,12.5970931832,0.0,9.17985065927,19.4245,40.322582525,0.0,33.3988,6.92378252503
 06/22  14:00:00,47.2186019648,4.0151943007,12.407010545,0.0,9.17985065927,19.4245,30.8189393783,0.0,25.0491,5.76983937827
 06/22  15:00:00,46.699622376,4.0151943007,11.8860118421,0.0,9.17985065927,19.4245,39.169060434,0.0,33.3988,5.77026043402
 06/22  16:00:00,56.216786618,4.0151943007,13.9110449989,0.0,9.17985065927,26.9147,55.8677850719,0.0,50.0982,5.7695850719
 06/22  17:00:00,58.3381941261,4.0151943007,16.0941873595,0.0,9.17985065927,26.9147,58.1818017179,0.0,50.0982,8.08360171789
 06/22  18:00:00,59.7409496558,4.0151943007,17.5011784752,0.0,9.17985065927,26.9147,60.5137867442,0.0,50.0982,10.4155867442
 06/22  19:00:00,49.6149459591,4.0151943007,14.6777166487,0.0,9.17985065927,19.4245,44.9788408493,0.0,33.3988,11.5800408493
 06/22  20:00:00,49.5030054773,4.0151943007,12.4885441089,0.0,9.17985065927,19.4245,43.2281408082,0.0,33.3988,9.82934080825
 06/22  21:00:00,47.8517834208,4.0151943007,8.84896607918,0.0,9.17985065927,19.4245,35.4652417742,0.0,25.0491,10.4161417742
 06/22  22:00:00,45.0430757922,4.0151943007,6.20523394452,0.0,9.17985065927,19.4245,25.3669654453,0.0,16.6994,8.66756544531
 06/22  23:00:00,43.4656568521,4.0151943007,3.87731988948,0.0,9.17985065927,19.4245,13.5404449791,0.0,8.3497,5.19074497905
 06/22  24:00:00,23.6545011337,4.0151943007,0.764422541491,0.0,4.58992532963,8.1892,6.84270172038,0.0392512701053,3.33988,3.46357045027
 06/23  01:00:00,15.026817821,0.0,0.0,0.0,1.52997510988,7.4902,3.93197093756,0.0,3.33988,0.59209093756
 06/23  02:00:00,15.0483860893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0643885182,0.0,0.0,0.0,1.52997510988,7.4902,3.93192510329,0.0,3.33988,0.592045103289
 06/23  04:00:00,15.8643369523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,23.6996059992,4.0151943007,0.0743028976316,0.0,4.58992532963,8.1892,9.23504050463,0.293263564503,8.3497,0.592076940127
 06/23  06:00:00,36.1016042619,4.0151943007,0.0430485718099,0.0,9.17985065927,19.4245,19.5871457504,0.0,16.6994,2.88774575044
 06/23  07:00:00,45.1582849837,4.0151943007,2.98912048099,0.0,9.17985065927,26.9147,36.6290408013,0.0,25.0491,11.5799408013
 06/23  08:00:00,48.316942644,4.0151943007,6.11415514236,0.0,9.17985065927,26.9147,43.8150336725,0.0,33.3988,10.4162336725
 06/23  09:00:00,42.053146808,4.0151943007,7.30820740589,0.0,9.17985065927,19.4245,33.7170011341,0.0,25.0491,8.66790113415
 06/23  10:00:00,51.6470311061,4.0151943007,9.38442793508,0.0,9.17985065927,26.9147,49.8336154851,0.0,41.7485,8.08511548515
 06/23  11:00:00,54.7067670108,4.0151943007,11.7175732092,0.0,9.17985065927,26.9147,50.4154183325,0.0,41.7485,8.6669183325
 06/23  12:00:00,56.5104026432,4.0151943007,14.1514282177,0.0,9.17985065927,26.9147,49.2559294507,0.0,41.7485,7.50742945068
 06/23  13:00:00,48.1960098865,4.0151943007,13.3920343326,0.0,9.17985065927,19.4245,40.3239259613,0.0,33.3988,6.92512596126
 06/23  14:00:00,47.0855732784,4.0151943007,12.2769648735,0.0,9.17985065927,19.4245,30.8188678812,0.0,25.0491,5.76976788116
 06/23  15:00:00,46.2959560896,4.0151943007,11.4869717622,0.0,9.17985065927,19.4245,39.1679218124,0.0,33.3988,5.76912181241
 06/23  16:00:00,55.5022991876,4.0151943007,13.2252855678,0.0,9.17985065927,26.9147,55.8681463886,0.0,50.0982,5.7699463886
 06/23  17:00:00,57.2377006944,4.0151943007,15.010094082,0.0,9.17985065927,26.9147,58.1829913432,0.0,50.0982,8.08479134321
 06/23  18:00:00,58.1978157816,4.0151943007,15.9814296936,0.0,9.17985065927,26.9147,60.5128990621,0.0,50.0982,10.4146990621
 06/23  19:00:00,48.3572360704,4.0151943007,13.646563006,0.0,9.17985065927,19.4245,44.9797303116,0.0,33.3988,11.5809303116
 06/23  20:00:00,48.5309173731,4.0151943007,11.7232710077,0.0,9.17985065927,19.4245,42.98280647,0.0,33.3988,9.58400646996
 06/23  21:00:00,47.1007942098,4.0151943007,8.24878265157,0.0,9.17985065927,19.4245,35.7100854411,0.0,25.0491,10.6609854411
 06/23  22:00:00,44.7596277812,4.0151943007,5.92313616041,0.0,9.17985065927,19.4245,25.3667441207,0.0,16.6994,8.66734412067
 06/23  23:00:00,42.5559754969,4.0151943007,2.98073955375,0.0,9.17985065927,19.4245,12.9649313519,0.0,8.3497,4.61523135191
 06/23  24:00:00,22.8723993084,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.45612512228,0.0792163843566,3.33988,4.03702873793
 06/24  01:00:00,15.0259388882,0.0,0.0,0.0,1.52997510988,7.4902,3.9319543501,0.0,3.33988,0.592074350101
 06/24  02:00:00,15.0418453607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.0485903289,0.0,0.0,0.0,1.52997510988,7.4902,3.93193438913,0.0,3.33988,0.592054389133
 06/24  04:00:00,15.2011135697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,23.0039472769,4.0151943007,0.0489931669769,0.0,4.58992532963,8.1892,10.0181387353,1.07637842104,8.3497,0.592060314239
 06/24  06:00:00,35.7652435396,4.0151943007,0.0395234280823,0.0,9.17985065927,19.4245,19.5866252714,0.0,16.6994,2.88722527142
 06/24  07:00:00,43.4135198509,4.0151943007,1.26394352441,0.0,9.17985065927,26.9147,27.9366173381,0.0,25.0491,2.88751733806
 06/24  08:00:00,48.5918479901,4.0151943007,6.39228785775,0.0,9.17985065927,26.9147,36.8601576973,0.0,33.3988,3.46135769728
 06/24  09:00:00,43.370258857,4.0151943007,8.62321352114,0.0,9.17985065927,19.4245,34.3018247145,0.0,25.0491,9.25272471447
 06/24  10:00:00,54.6223265491,4.0151943007,12.3653070128,0.0,9.17985065927,26.9147,50.4163125109,0.0,41.7485,8.66781251086
 06/24  11:00:00,60.7142279255,4.0151943007,17.7153624781,0.0,9.17985065927,26.9147,51.5759940364,0.0,41.7485,9.82749403642
 06/24  12:00:00,60.8120805929,4.0151943007,18.4432411367,0.0,9.17985065927,26.9147,51.000444216,0.0,41.7485,9.25194421596
 06/24  13:00:00,52.3990568264,4.0151943007,17.5835713535,0.0,9.17985065927,19.4245,42.0660588938,0.0,33.3988,8.66725889385
 06/24  14:00:00,51.5226364719,4.0151943007,16.6976093917,0.0,9.17985065927,19.4245,33.1327373306,0.0,25.0491,8.08363733058
 06/24  15:00:00,52.145418,4.0151943007,17.3121053702,0.0,9.17985065927,19.4245,40.9065880982,0.0,33.3988,7.50778809824
 06/24  16:00:00,61.3152491889,4.0151943007,18.9949257797,0.0,9.17985065927,26.9147,57.0240696118,0.0,50.0982,6.9258696118
 06/24  17:00:00,60.7407430319,4.0151943007,18.4256083223,0.0,9.17985065927,26.9147,57.6064296025,0.0,50.0982,7.50822960253
 06/24  18:00:00,62.8328237681,4.0151943007,20.5470889975,0.0,9.17985065927,26.9147,60.5127828775,0.0,50.0982,10.4145828775
 06/24  19:00:00,53.3896513318,4.0151943007,18.4433189479,0.0,9.17985065927,19.4245,44.3907346397,0.0,33.3988,10.9919346397
 06/24  20:00:00,50.8491380821,4.0151943007,13.8265020367,0.0,9.17985065927,19.4245,42.6509365677,0.0,33.3988,9.25213656773
 06/24  21:00:00,50.3143151828,4.0151943007,11.2956720339,0.0,9.17985065927,19.4245,35.4639089752,0.0,25.0491,10.4148089752
 06/24  22:00:00,47.3670458206,4.0151943007,8.51064974489,0.0,9.17985065927,19.4245,24.7829135809,0.0,16.6994,8.08351358094
 06/24  23:00:00,45.3114761806,4.0151943007,5.70675102398,0.0,9.17985065927,19.4245,14.1189623326,0.0,8.3497,5.76926233263
 06/24  24:00:00,24.1682342897,4.0151943007,1.27236765344,0.0,4.58992532963,8.1892,7.40006225339,0.02272333863,3.33988,4.03745891476
 06/25  01:00:00,15.0428164585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.0605041642,0.0,0.0,0.0,1.52997510988,7.4902,3.93196039818,0.0,3.33988,0.592080398183
 06/25  03:00:00,15.0717424947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.2469053331,0.0,0.0,0.0,1.52997510988,7.4902,3.93196628835,0.0,3.33988,0.59208628835
 06/25  05:00:00,23.0594048226,4.0151943007,0.070085628293,0.0,4.58992532963,8.1892,8.75197868391,0.382278683911,8.3497,0.02
 06/25  06:00:00,35.8176367969,4.0151943007,0.060027089955,0.0,9.17985065927,19.4245,19.5872618606,0.0,16.6994,2.88786186056
 06/25  07:00:00,45.7735888569,4.0151943007,3.60021683746,0.0,9.17985065927,26.9147,28.5102944235,0.0,25.0491,3.46119442351
 06/25  08:00:00,49.7525230319,4.0151943007,7.54733391525,0.0,9.17985065927,26.9147,36.2866127155,0.0,33.3988,2.88781271554
 06/25  09:00:00,43.8568799605,4.0151943007,9.10053939477,0.0,9.17985065927,19.4245,27.9369419491,0.0,25.0491,2.88784194905
 06/25  10:00:00,54.9889836423,4.0151943007,12.7181340441,0.0,9.17985065927,26.9147,51.5780536984,0.0,41.7485,9.82955369841
 06/25  11:00:00,58.2741860379,4.0151943007,15.2516672846,0.0,9.17985065927,26.9147,51.0002780676,0.0,41.7485,9.25177806761
 06/25  12:00:00,58.7895227958,4.0151943007,16.4032140816,0.0,9.17985065927,26.9147,49.8315396568,0.0,41.7485,8.08303965678
 06/25  13:00:00,49.8466251875,4.0151943007,15.0278553632,0.0,9.17985065927,19.4245,40.9058379026,0.0,33.3988,7.50703790258
 06/25  14:00:00,49.8425114012,4.0151943007,15.0108263522,0.0,9.17985065927,19.4245,30.8177496294,0.0,25.0491,5.76864962942
 06/25  15:00:00,48.3174292118,4.0151943007,13.4969946224,0.0,9.17985065927,19.4245,39.1682878768,0.0,33.3988,5.76948787685
 06/25  16:00:00,57.0119643093,4.0151943007,14.7031930553,0.0,9.17985065927,26.9147,56.4422964777,0.0,50.0982,6.3440964777
 06/25  17:00:00,58.2576427018,4.0151943007,15.9464502421,0.0,9.17985065927,26.9147,57.6053066852,0.0,50.0982,7.5071066852
 06/25  18:00:00,59.5126307391,4.0151943007,17.2704362435,0.0,9.17985065927,26.9147,59.3497221264,0.0,50.0982,9.25152212637
 06/25  19:00:00,50.840272127,4.0151943007,15.8965464199,0.0,9.17985065927,19.4245,43.2275450271,0.0,33.3988,9.82874502708
 06/25  20:00:00,51.1110586101,4.0151943007,14.0874743115,0.0,9.17985065927,19.4245,40.9064318345,0.0,33.3988,7.5076318345
 06/25  21:00:00,49.406169319,4.0151943007,10.3847160953,0.0,9.17985065927,19.4245,34.8783964943,0.0,25.0491,9.82929649431
 06/25  22:00:00,46.9358326915,4.0151943007,8.06670206962,0.0,9.17985065927,19.4245,24.2058944198,0.0,16.6994,7.50649441975
 06/25  23:00:00,46.0814415432,4.0151943007,6.45804331655,0.0,9.17985065927,19.4245,12.3870216191,0.0,8.3497,4.03732161913
 06/25  24:00:00,25.4478627863,4.0151943007,2.53066881767,0.0,4.58992532963,8.1892,8.54701296907,0.0170098369809,3.33988,5.19012313209
 06/26  01:00:00,15.0611375552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  02:00:00,15.0714394508,0.0,0.0,0.0,1.52997510988,7.4902,3.93197613381,0.0,3.33988,0.592096133815
 06/26  03:00:00,15.0697654213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  04:00:00,15.2449692305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,23.11581062,4.0151943007,0.0948102827326,0.0,4.58992532963,8.1892,9.2450437727,0.303250350439,8.3497,0.592093422262
 06/26  06:00:00,35.8422728911,4.0151943007,0.0514766359824,0.0,9.17985065927,19.4245,19.5860294129,0.0,16.6994,2.8866294129
 06/26  07:00:00,46.8841923263,4.0151943007,4.70152627014,0.0,9.17985065927,26.9147,36.6282029867,0.0,25.0491,11.5791029867
 06/26  08:00:00,51.5629175733,4.0151943007,9.35189190067,0.0,9.17985065927,26.9147,43.8137461168,0.0,33.3988,10.4149461168
 06/26  09:00:00,47.8013135646,4.0151943007,13.0436501237,0.0,9.17985065927,19.4245,33.7168300835,0.0,25.0491,8.66773008346
 06/26  10:00:00,59.0481074214,4.0151943007,16.7675566826,0.0,9.17985065927,26.9147,49.2567164454,0.0,41.7485,7.50821644536
 06/26  11:00:00,63.7496301875,4.0151943007,20.7255539856,0.0,9.17985065927,26.9147,50.416523321,0.0,41.7485,8.66802332104
 06/26  12:00:00,64.1699048194,4.0151943007,21.7830363362,0.0,9.17985065927,26.9147,49.2566123965,0.0,41.7485,7.5081123965
 06/26  13:00:00,53.5844774681,4.0151943007,18.7730516367,0.0,9.17985065927,19.4245,40.3248283746,0.0,33.3988,6.92602837458
 06/26  14:00:00,50.8975031914,4.0151943007,16.0859004654,0.0,9.17985065927,19.4245,30.8181250245,0.0,25.0491,5.76902502451
 06/26  15:00:00,51.0551733182,4.0151943007,16.2265172019,0.0,9.17985065927,19.4245,39.1688622756,0.0,33.3988,5.77006227565
 06/26  16:00:00,61.7570437016,4.0151943007,19.4283253569,0.0,9.17985065927,26.9147,56.4428836489,0.0,50.0982,6.34468364892
 06/26  17:00:00,65.0479690192,4.0151943007,22.7194424052,0.0,9.17985065927,26.9147,57.604587282,0.0,50.0982,7.50638728198
 06/26  18:00:00,67.5105123792,4.0151943007,25.1901503042,0.0,9.17985065927,26.9147,60.5125003643,0.0,50.0982,10.4143003643
 06/26  19:00:00,56.3626913095,4.0151943007,21.3954258884,0.0,9.17985065927,19.4245,44.9758787304,0.0,33.3988,11.5770787304
 06/26  20:00:00,55.2048081478,4.0151943007,18.1612681507,0.0,9.17985065927,19.4245,42.650630093,0.0,33.3988,9.25183009297
 06/26  21:00:00,53.4559774935,4.0151943007,14.4153245084,0.0,9.17985065927,19.4245,35.4633888625,0.0,25.0491,10.4142888625
 06/26  22:00:00,52.0909918901,4.0151943007,13.1951167589,0.0,9.17985065927,19.4245,25.3660956063,0.0,16.6994,8.66669560626
 06/26  23:00:00,50.6111771383,4.0151943007,10.9541290173,0.0,9.17985065927,19.4245,13.539834124,0.0,8.3497,5.19013412401
 06/26  24:00:00,28.1681886355,4.0151943007,5.22131370182,0.0,4.58992532963,8.1892,7.39575935163,0.0187422574489,3.33988,4.03713709418
 06/27  01:00:00,15.0945978196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.1103607541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.1085825083,0.0,0.0,0.0,1.52997510988,7.4902,3.9319645453,0.0,3.33988,0.592084545304
 06/27  04:00:00,15.9245950847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,24.1617385397,4.0151943007,0.441204617927,0.0,4.58992532963,8.1892,9.07412681423,0.132336386897,8.3497,0.592090427331
 06/27  06:00:00,38.5902271111,4.0151943007,2.44432430061,0.0,9.17985065927,19.4245,19.5871132665,0.0,16.6994,2.88771326648
 06/27  07:00:00,51.125191271,4.0151943007,8.92148508944,0.0,9.17985065927,26.9147,36.6280645757,0.0,25.0491,11.5789645757
 06/27  08:00:00,54.7223510904,4.0151943007,12.5050840671,0.0,9.17985065927,26.9147,43.812909469,0.0,33.3988,10.414109469
 06/27  09:00:00,48.7988053312,4.0151943007,14.0492797425,0.0,9.17985065927,19.4245,33.7148817157,0.0,25.0491,8.6657817157
 06/27  10:00:00,59.2837295033,4.0151943007,17.0248816228,0.0,9.17985065927,26.9147,49.2569266405,0.0,41.7485,7.50842664054
 06/27  11:00:00,63.7595230535,4.0151943007,20.7719540244,0.0,9.17985065927,26.9147,50.4150619636,0.0,41.7485,8.66656196355
 06/27  12:00:00,66.3277543144,4.0151943007,23.9586936722,0.0,9.17985065927,26.9147,49.2549606041,0.0,41.7485,7.50646060411
 06/27  13:00:00,57.9547193461,4.0151943007,23.1337621343,0.0,9.17985065927,19.4245,40.3246164729,0.0,33.3988,6.92581647294
 06/27  14:00:00,55.588860986,4.0151943007,20.75427488,0.0,9.17985065927,19.4245,30.8187545518,0.0,25.0491,5.76965455181
 06/27  15:00:00,54.8956957637,4.0151943007,20.0482518907,0.0,9.17985065927,19.4245,39.1673274028,0.0,33.3988,5.76852740276
 06/27  16:00:00,67.4694393473,4.0151943007,25.1268155292,0.0,9.17985065927,26.9147,55.8666383464,0.0,50.0982,5.76843834643
 06/27  17:00:00,69.0128240001,4.0151943007,26.6782819557,0.0,9.17985065927,26.9147,57.6056892858,0.0,50.0982,7.50748928577
 06/27  18:00:00,68.4226111321,4.0151943007,26.1015835253,0.0,9.17985065927,26.9147,60.5136827332,0.0,50.0982,10.4154827332
 06/27  19:00:00,56.3011708493,4.0151943007,21.492479683,0.0,9.17985065927,19.4245,44.9787914846,0.0,33.3988,11.5799914846
 06/27  20:00:00,54.6513724153,4.0151943007,17.7933442139,0.0,9.17985065927,19.4245,43.2272922812,0.0,33.3988,9.82849228117
 06/27  21:00:00,53.7994006957,4.0151943007,14.907525141,0.0,9.17985065927,19.4245,35.4621370864,0.0,25.0491,10.4130370864
 06/27  22:00:00,52.2987349912,4.0151943007,13.417985424,0.0,9.17985065927,19.4245,25.3652607813,0.0,16.6994,8.66586078134
 06/27  23:00:00,49.5238559459,4.0151943007,9.88696860173,0.0,9.17985065927,19.4245,12.9636606755,0.0,8.3497,4.61396067549
 06/27  24:00:00,26.8757963473,4.0151943007,3.9410729393,0.0,4.58992532963,8.1892,7.41178405858,0.0345348747603,3.33988,4.03736918382
 06/28  01:00:00,15.0877714285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.1116209916,0.0,0.0,0.0,1.52997510988,7.4902,3.931955699,0.0,3.33988,0.592075699004
 06/28  03:00:00,15.116836815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.2865586257,0.0,0.0,0.0,1.52997510988,7.4902,3.93196159663,0.0,3.33988,0.592081596632
 06/28  05:00:00,23.4555438392,4.0151943007,0.377559096252,0.0,4.58992532963,8.1892,8.49776976552,0.128069765517,8.3497,0.02
 06/28  06:00:00,38.1844870849,4.0151943007,2.34426459195,0.0,9.17985065927,19.4245,19.5866872068,0.0,16.6994,2.8872872068
 06/28  07:00:00,50.5039390095,4.0151943007,8.30030296462,0.0,9.17985065927,26.9147,36.6284128824,0.0,25.0491,11.5793128824
 06/28  08:00:00,53.5418893269,4.0151943007,11.3249305051,0.0,9.17985065927,26.9147,43.812457617,0.0,33.3988,10.413657617
 06/28  09:00:00,44.4627855651,4.0151943007,9.73119716185,0.0,9.17985065927,19.4245,33.7158535439,0.0,25.0491,8.66675354387
 06/28  10:00:00,52.8585493411,4.0151943007,10.6117327472,0.0,9.17985065927,26.9147,49.2563877385,0.0,41.7485,7.5078877385
 06/28  11:00:00,57.7702324339,4.0151943007,14.7826634049,0.0,9.17985065927,26.9147,50.4159843633,0.0,41.7485,8.66748436332
 06/28  12:00:00,61.9819156366,4.0151943007,19.614260733,0.0,9.17985065927,26.9147,49.2557807742,0.0,41.7485,7.50728077422
 06/28  13:00:00,55.6432253499,4.0151943007,20.8147186475,0.0,9.17985065927,19.4245,40.3241742987,0.0,33.3988,6.9253742987
 06/28  14:00:00,55.0807646379,4.0151943007,20.2419669396,0.0,9.17985065927,19.4245,30.818400898,0.0,25.0491,5.769300898
 06/28  15:00:00,53.4071883586,4.0151943007,18.568261293,0.0,9.17985065927,19.4245,39.1687468762,0.0,33.3988,5.76994687618
 06/28  16:00:00,62.0760088866,4.0151943007,19.7551770839,0.0,9.17985065927,26.9147,55.8673684518,0.0,50.0982,5.76916845177
 06/28  17:00:00,62.2646019878,4.0151943007,19.9654017346,0.0,9.17985065927,26.9147,57.606226557,0.0,50.0982,7.508026557
 06/28  18:00:00,61.7687075435,4.0151943007,19.4886435287,0.0,9.17985065927,26.9147,60.5124443757,0.0,50.0982,10.4142443757
 06/28  19:00:00,50.5570434623,4.0151943007,15.6264166192,0.0,9.17985065927,19.4245,44.978209652,0.0,33.3988,11.579409652
 06/28  20:00:00,51.9866653498,4.0151943007,14.9958946351,0.0,9.17985065927,19.4245,42.650253438,0.0,33.3988,9.25145343797
 06/28  21:00:00,51.6987866325,4.0151943007,12.6980946654,0.0,9.17985065927,19.4245,35.4638332769,0.0,25.0491,10.4147332769
 06/28  22:00:00,49.7949139843,4.0151943007,10.9242395357,0.0,9.17985065927,19.4245,25.3650886676,0.0,16.6994,8.66568866759
 06/28  23:00:00,47.9887826125,4.0151943007,8.35683494076,0.0,9.17985065927,19.4245,13.5400156903,0.0,8.3497,5.19031569027
 06/28  24:00:00,27.5656278859,4.0151943007,4.62832187761,0.0,4.58992532963,8.1892,7.43854544954,0.0612272318612,3.33988,4.03743821768
 06/29  01:00:00,15.0963979425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,15.1228827392,0.0,0.0,0.0,1.52997510988,7.4902,3.9319287128,0.0,3.33988,0.5920487128
 06/29  03:00:00,15.1312595813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.3046865769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,25.3324533023,4.0151943007,2.239460034,0.0,4.58992532963,8.1892,9.0786602854,0.136871144823,8.3497,0.592089140574
 06/29  06:00:00,38.9108380321,4.0151943007,3.06565654535,0.0,9.17985065927,19.4245,19.5868234778,0.0,16.6994,2.88742347785
 06/29  07:00:00,51.0254456725,4.0151943007,8.82178272225,0.0,9.17985065927,26.9147,36.6279427778,0.0,25.0491,11.5788427778
 06/29  08:00:00,53.9898707333,4.0151943007,11.7726891209,0.0,9.17985065927,26.9147,43.8133433748,0.0,33.3988,10.4145433748
 06/29  09:00:00,48.416437659,4.0151943007,13.6585411425,0.0,9.17985065927,19.4245,33.1398606237,0.0,25.0491,8.09076062365
 06/29  10:00:00,59.1632863461,4.0151943007,16.8827741406,0.0,9.17985065927,26.9147,49.8326627829,0.0,41.7485,8.08416278293
 06/29  11:00:00,65.5647321511,4.0151943007,22.5406559492,0.0,9.17985065927,26.9147,50.4150861527,0.0,41.7485,8.66658615265
 06/29  12:00:00,67.9987876468,4.0151943007,25.5951849485,0.0,9.17985065927,26.9147,49.2565355853,0.0,41.7485,7.50803558527
 06/29  13:00:00,58.8294445234,4.0151943007,23.9907487406,0.0,9.17985065927,19.4245,39.7478405972,0.0,33.3988,6.34904059722
 06/29  14:00:00,56.9257800563,4.0151943007,22.0869438042,0.0,9.17985065927,19.4245,30.8183747448,0.0,25.0491,5.76927474482
 06/29  15:00:00,55.8419919606,4.0151943007,21.0102038836,0.0,9.17985065927,19.4245,39.1686949703,0.0,33.3988,5.76989497033
 06/29  16:00:00,66.9071017923,4.0151943007,24.5735109258,0.0,9.17985065927,26.9147,56.4430801992,0.0,50.0982,6.34488019922
 06/29  17:00:00,69.4045999207,4.0151943007,27.0619182619,0.0,9.17985065927,26.9147,57.6043607355,0.0,50.0982,7.50616073548
 06/29  18:00:00,69.4585671133,4.0151943007,27.1155359932,0.0,9.17985065927,26.9147,60.5122931841,0.0,50.0982,10.4140931841
 06/29  19:00:00,60.845700473,4.0151943007,25.7896793641,0.0,9.17985065927,19.4245,44.4002384137,0.0,33.3988,11.0014384137
 06/29  20:00:00,61.2286397175,4.0151943007,24.132154994,0.0,9.17985065927,19.4245,43.2269876522,0.0,33.3988,9.82818765218
 06/29  21:00:00,57.9841970755,4.0151943007,18.9069238037,0.0,9.17985065927,19.4245,35.4627225123,0.0,25.0491,10.4136225123
 06/29  22:00:00,55.1419529227,4.0151943007,16.2347427912,0.0,9.17985065927,19.4245,24.7890553943,0.0,16.6994,8.08965539427
 06/29  23:00:00,51.6191315228,4.0151943007,11.9589773197,0.0,9.17985065927,19.4245,13.5383409239,0.0,8.3497,5.18864092391
 06/29  24:00:00,29.3573147963,4.0151943007,6.40182821835,0.0,4.58992532963,8.1892,7.39522502616,0.0179931615113,3.33988,4.03735186465
 06/30  01:00:00,15.1030719779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.1223772819,0.0,0.0,0.0,1.52997510988,7.4902,3.931950097,0.0,3.33988,0.592070096999
 06/30  03:00:00,15.1326640024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.9656506222,0.0,0.0,0.0,1.52997510988,7.4902,3.93195600353,0.0,3.33988,0.592076003527
 06/30  05:00:00,26.467938201,4.0151943007,2.71665943383,0.0,4.58992532963,8.1892,8.51748244033,0.147782440334,8.3497,0.02
 06/30  06:00:00,41.8837571161,4.0151943007,5.70303012805,0.0,9.17985065927,19.4245,19.586546725,0.0,16.6994,2.88714672502
 06/30  07:00:00,54.0420283778,4.0151943007,11.8190119772,0.0,9.17985065927,26.9147,36.6279497997,0.0,25.0491,11.5788497997
 06/30  08:00:00,53.6100743376,4.0151943007,11.3963529976,0.0,9.17985065927,26.9147,43.8120449243,0.0,33.3988,10.4132449243
 06/30  09:00:00,39.6993970997,4.0151943007,5.00761888891,0.0,9.17985065927,19.4245,33.236836233,0.0,25.0491,8.187736233
 06/30  10:00:00,44.7937448585,4.0151943007,2.62756617234,0.0,9.17985065927,26.9147,49.7330857446,0.0,41.7485,7.9845857446
 06/30  11:00:00,49.9851005334,4.0151943007,7.09145173324,0.0,9.17985065927,26.9147,49.8378722883,0.0,41.7485,8.08937228832
 06/30  12:00:00,54.6919948248,4.0151943007,12.435336745,0.0,9.17985065927,26.9147,49.8319478775,0.0,41.7485,8.08344787754
 06/30  13:00:00,47.7744616478,4.0151943007,13.0530787245,0.0,9.17985065927,19.4245,39.7492968191,0.0,33.3988,6.35049681905
 06/30  14:00:00,49.3987742612,4.0151943007,14.6323932542,0.0,9.17985065927,19.4245,30.8190972208,0.0,25.0491,5.76999722075
 06/30  15:00:00,50.6225548276,4.0151943007,15.8354775722,0.0,9.17985065927,19.4245,39.1688699407,0.0,33.3988,5.77006994071
 06/30  16:00:00,61.173273656,4.0151943007,18.8878402198,0.0,9.17985065927,26.9147,55.8671830403,0.0,50.0982,5.76898304027
 06/30  17:00:00,63.7767369947,4.0151943007,21.4872738742,0.0,9.17985065927,26.9147,58.1817160967,0.0,50.0982,8.08351609674
 06/30  18:00:00,67.036508963,4.0151943007,24.7472196805,0.0,9.17985065927,26.9147,60.2301288982,0.0,50.0982,10.1319288982
 06/30  19:00:00,58.1792346271,4.0151943007,23.3967656619,0.0,9.17985065927,19.4245,44.6818314457,0.0,33.3988,11.2830314457
