Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  20:00:00,57.6620135622,4.0151943007,20.7877673775,0.0,9.17985065927,19.4245,42.6496598815,0.0,33.3988,9.25085988154
 06/30  21:00:00,55.4910911847,4.0151943007,16.6030962311,0.0,9.17985065927,19.4245,35.463426817,0.0,25.0491,10.414326817
 06/30  22:00:00,55.2646263561,4.0151943007,16.3734554477,0.0,9.17985065927,19.4245,25.3652764346,0.0,16.6994,8.66587643455
 06/30  23:00:00,55.0150055784,4.0151943007,15.3500891854,0.0,9.17985065927,19.4245,13.540074873,0.0,8.3497,5.19037487296
 06/30  24:00:00,33.5802985624,4.0151943007,10.6083591859,0.0,4.58992532963,8.1892,6.83949533017,0.0367238002613,3.33988,3.46289152991
 07/01  01:00:00,15.128616638,0.0,0.0,0.0,1.52997510988,7.4902,3.93196237356,0.0,3.33988,0.59208237356
 07/01  02:00:00,15.1473096949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1555054164,0.0,0.0,0.0,1.52997510988,7.4902,3.9319682807,0.0,3.33988,0.592088280697
 07/01  04:00:00,15.3479441226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,27.8177638152,4.0151943007,4.69106286569,0.0,4.58992532963,8.1892,9.12272349203,0.180929335251,8.3497,0.59209415678
 07/01  06:00:00,41.6217651804,4.0151943007,5.7369931053,0.0,9.17985065927,19.4245,19.5863754188,0.0,16.6994,2.88697541877
 07/01  07:00:00,53.6734336923,4.0151943007,11.4292311029,0.0,9.17985065927,26.9147,27.9363879649,0.0,25.0491,2.88728796487
 07/01  08:00:00,58.0744719006,4.0151943007,15.7998109966,0.0,9.17985065927,26.9147,36.2865840124,0.0,33.3988,2.88778401235
 07/01  09:00:00,53.4472945702,4.0151943007,18.6223426788,0.0,9.17985065927,19.4245,34.8759753045,0.0,25.0491,9.82687530453
 07/01  10:00:00,62.786032451,4.0151943007,20.4482356758,0.0,9.17985065927,26.9147,49.8388449248,0.0,41.7485,8.0903449248
 07/01  11:00:00,66.3960106499,4.0151943007,23.3347236758,0.0,9.17985065927,26.9147,51.5770903094,0.0,41.7485,9.82859030936
 07/01  12:00:00,67.6531538404,4.0151943007,25.2083542261,0.0,9.17985065927,26.9147,50.997595925,0.0,41.7485,9.24909592504
 07/01  13:00:00,59.2150331212,4.0151943007,24.3386814567,0.0,9.17985065927,19.4245,42.0645019561,0.0,33.3988,8.66570195612
 07/01  14:00:00,57.6785884783,4.0151943007,22.8022383491,0.0,9.17985065927,19.4245,32.5550415311,0.0,25.0491,7.50594153113
 07/01  15:00:00,57.3993306844,4.0151943007,22.5230001639,0.0,9.17985065927,19.4245,40.9055589,0.0,33.3988,7.50675890004
 07/01  16:00:00,67.2304234224,4.0151943007,24.8634358151,0.0,9.17985065927,26.9147,57.0231251828,0.0,50.0982,6.92492518283
 07/01  17:00:00,67.9029026115,4.0151943007,25.536432696,0.0,9.17985065927,26.9147,57.6046974652,0.0,50.0982,7.50649746515
 07/01  18:00:00,70.6256991703,4.0151943007,28.2773353841,0.0,9.17985065927,26.9147,60.5119209134,0.0,50.0982,10.4137209134
 07/01  19:00:00,61.9639875389,4.0151943007,26.9355869356,0.0,9.17985065927,19.4245,43.8119010233,0.0,33.3988,10.4131010233
 07/01  20:00:00,61.278202565,4.0151943007,24.1670052446,0.0,9.17985065927,19.4245,42.6492298364,0.0,33.3988,9.25042983639
 07/01  21:00:00,60.927841613,4.0151943007,21.8228365186,0.0,9.17985065927,19.4245,35.4637637428,0.0,25.0491,10.4146637428
 07/01  22:00:00,58.1799140808,4.0151943007,19.2381534784,0.0,9.17985065927,19.4245,24.2062868303,0.0,16.6994,7.50688683028
 07/01  23:00:00,55.8716981656,4.0151943007,16.1684916681,0.0,9.17985065927,19.4245,14.1179049195,0.0,8.3497,5.76820491948
 07/01  24:00:00,33.2552026438,4.0151943007,10.2533208535,0.0,4.58992532963,8.1892,7.37693955024,0.0,3.33988,4.03705955024
 07/02  01:00:00,15.154451075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.1759348122,0.0,0.0,0.0,1.52997510988,7.4902,3.93196642824,0.0,3.33988,0.592086428243
 07/02  03:00:00,15.1853902479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.3879182636,0.0,0.0,0.0,1.52997510988,7.4902,3.93197230884,0.0,3.33988,0.592092308843
 07/02  05:00:00,30.6539699807,4.0151943007,7.49191569318,0.0,4.58992532963,8.1892,8.59859990488,0.228899904875,8.3497,0.02
 07/02  06:00:00,44.8893112375,4.0151943007,8.97374807171,0.0,9.17985065927,19.4245,19.5866349479,0.0,16.6994,2.88723494787
 07/02  07:00:00,57.566231253,4.0151943007,15.2949323281,0.0,9.17985065927,26.9147,28.5100648063,0.0,25.0491,3.46096480632
 07/02  08:00:00,60.8256533163,4.0151943007,18.5408022061,0.0,9.17985065927,26.9147,36.286114629,0.0,33.3988,2.88731462903
 07/02  09:00:00,53.4827273024,4.0151943007,18.6574675256,0.0,9.17985065927,19.4245,27.9367914278,0.0,25.0491,2.88769142785
 07/02  10:00:00,65.6598889447,4.0151943007,23.3215488367,0.0,9.17985065927,26.9147,50.9998930344,0.0,41.7485,9.25139303438
 07/02  11:00:00,69.385956187,4.0151943007,26.3149242562,0.0,9.17985065927,26.9147,51.5766461597,0.0,41.7485,9.82814615966
 07/02  12:00:00,70.3642460584,4.0151943007,27.9123449558,0.0,9.17985065927,26.9147,49.2549789445,0.0,41.7485,7.50647894455
 07/02  13:00:00,62.0114095391,4.0151943007,27.1349507462,0.0,9.17985065927,19.4245,40.9056048582,0.0,33.3988,7.50680485821
 07/02  14:00:00,60.3288546893,4.0151943007,25.4526449244,0.0,9.17985065927,19.4245,30.8184129749,0.0,25.0491,5.76931297491
 07/02  15:00:00,60.5986146752,4.0151943007,25.72209331,0.0,9.17985065927,19.4245,39.1679209805,0.0,33.3988,5.76912098046
 07/02  16:00:00,70.5430592506,4.0151943007,28.1762423157,0.0,9.17985065927,26.9147,55.86761029,0.0,50.0982,5.76941029003
 07/02  17:00:00,70.7785931214,4.0151943007,28.4119936138,0.0,9.17985065927,26.9147,57.6052858244,0.0,50.0982,7.50708582441
 07/02  18:00:00,71.718204035,4.0151943007,29.3581649318,0.0,9.17985065927,26.9147,59.3485480857,0.0,50.0982,9.25034808569
 07/02  19:00:00,62.1222521716,4.0151943007,27.0867388788,0.0,9.17985065927,19.4245,43.2261688194,0.0,33.3988,9.82736881943
 07/02  20:00:00,61.4543432494,4.0151943007,24.3304288778,0.0,9.17985065927,19.4245,40.905778121,0.0,33.3988,7.50697812098
 07/02  21:00:00,58.3053888173,4.0151943007,19.1898178555,0.0,9.17985065927,19.4245,34.2983726221,0.0,25.0491,9.2492726221
 07/02  22:00:00,55.1847606892,4.0151943007,16.2351303487,0.0,9.17985065927,19.4245,24.2054917164,0.0,16.6994,7.50609171636
 07/02  23:00:00,54.1491841409,4.0151943007,14.4393249098,0.0,9.17985065927,19.4245,12.3870688726,0.0,8.3497,4.03736887257
 07/02  24:00:00,32.7721747976,4.0151943007,9.76549529655,0.0,4.58992532963,8.1892,7.95542652075,0.0,3.33988,4.61554652075
 07/03  01:00:00,15.1599136766,0.0,0.0,0.0,1.52997510988,7.4902,3.93197218524,0.0,3.33988,0.592092185238
 07/03  02:00:00,15.1797037061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.1861013412,0.0,0.0,0.0,1.52997510988,7.4902,3.93194857306,0.0,3.33988,0.592068573061
 07/03  04:00:00,15.3889638539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,30.0234787614,4.0151943007,6.86439394315,0.0,4.58992532963,8.1892,9.16661889619,0.224844415752,8.3497,0.592074480435
 07/03  06:00:00,43.9917789593,4.0151943007,8.08063229521,0.0,9.17985065927,19.4245,19.5863884568,0.0,16.6994,2.88698845676
 07/03  07:00:00,55.1016561473,4.0151943007,12.8311041226,0.0,9.17985065927,26.9147,36.0483061238,0.0,25.0491,10.9992061238
 07/03  08:00:00,59.5480979838,4.0151943007,17.2391749487,0.0,9.17985065927,26.9147,43.8114730453,0.0,33.3988,10.4126730453
 07/03  09:00:00,54.002086837,4.0151943007,19.1550171333,0.0,9.17985065927,19.4245,33.7157176252,0.0,25.0491,8.66661762516
 07/03  10:00:00,64.1943469415,4.0151943007,21.8362209774,0.0,9.17985065927,26.9147,49.2547936316,0.0,41.7485,7.50629363163
 07/03  11:00:00,70.3436826327,4.0151943007,27.2699633834,0.0,9.17985065927,26.9147,50.4142684266,0.0,41.7485,8.66576842657
 07/03  12:00:00,71.7296035637,4.0151943007,29.2781590394,0.0,9.17985065927,26.9147,49.2560727449,0.0,41.7485,7.50757274491
 07/03  13:00:00,62.8295575577,4.0151943007,27.9528667059,0.0,9.17985065927,19.4245,39.7486292907,0.0,33.3988,6.34982929073
 07/03  14:00:00,62.8103449509,4.0151943007,27.9339867089,0.0,9.17985065927,19.4245,30.8180779645,0.0,25.0491,5.76897796447
 07/03  15:00:00,62.9280458151,4.0151943007,28.0516306603,0.0,9.17985065927,19.4245,39.1673100233,0.0,33.3988,5.76851002332
 07/03  16:00:00,72.154764445,4.0151943007,29.7880105678,0.0,9.17985065927,26.9147,55.8669702877,0.0,50.0982,5.76877028767
 07/03  17:00:00,72.1070460131,4.0151943007,29.7398752411,0.0,9.17985065927,26.9147,57.6050973624,0.0,50.0982,7.50689736236
 07/03  18:00:00,70.9214189268,4.0151943007,28.5776104587,0.0,9.17985065927,26.9147,60.5120873114,0.0,50.0982,10.4138873114
 07/03  19:00:00,61.5704803667,4.0151943007,26.5438344308,0.0,9.17985065927,19.4245,44.3975260243,0.0,33.3988,10.9987260243
 07/03  20:00:00,61.2918528771,4.0151943007,24.1828228576,0.0,9.17985065927,19.4245,43.2262509304,0.0,33.3988,9.82745093045
 07/03  21:00:00,59.1068626465,4.0151943007,20.0002974366,0.0,9.17985065927,19.4245,35.4613780183,0.0,25.0491,10.4122780183
 07/03  22:00:00,56.3954089421,4.0151943007,17.4497422043,0.0,9.17985065927,19.4245,24.7881339963,0.0,16.6994,8.0887339963
 07/03  23:00:00,54.6011264056,4.0151943007,14.8921654259,0.0,9.17985065927,19.4245,13.5396504051,0.0,8.3497,5.18995040509
 07/03  24:00:00,33.3212926854,4.0151943007,10.3124033126,0.0,4.58992532963,8.1892,6.80340885526,0.0,3.33988,3.46352885526
 07/04  01:00:00,15.1634751695,0.0,0.0,0.0,1.52997510988,7.4902,3.93197109847,0.0,3.33988,0.592091098467
 07/04  02:00:00,15.1875853973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.1988884436,0.0,0.0,0.0,1.52997510988,7.4902,3.93195487501,0.0,3.33988,0.592074875008
 07/04  04:00:00,15.4101066271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,31.6969268255,4.0151943007,8.51311608235,0.0,4.58992532963,8.1892,9.13109212726,0.189311354889,8.3497,0.59208077237
 07/04  06:00:00,46.1760208005,4.0151943007,10.2377733414,0.0,9.17985065927,19.4245,19.5867044893,0.0,16.6994,2.88730448926
 07/04  07:00:00,58.791199143,4.0151943007,16.494395555,0.0,9.17985065927,26.9147,27.9360267872,0.0,25.0491,2.88692678717
 07/04  08:00:00,62.0586320812,4.0151943007,19.7391907665,0.0,9.17985065927,26.9147,36.2863273796,0.0,33.3988,2.88752737962
 07/04  09:00:00,53.3862213251,4.0151943007,18.5308975627,0.0,9.17985065927,19.4245,28.510333195,0.0,25.0491,3.46123319505
 07/04  10:00:00,65.741285606,4.0151943007,23.3753141743,0.0,9.17985065927,26.9147,50.9989683871,0.0,41.7485,9.25046838705
 07/04  11:00:00,70.0215714779,4.0151943007,26.9478522281,0.0,9.17985065927,26.9147,50.9974286329,0.0,41.7485,9.24892863294
 07/04  12:00:00,71.2597121072,4.0151943007,28.8085547405,0.0,9.17985065927,26.9147,49.255722291,0.0,41.7485,7.50722229104
 07/04  13:00:00,61.6532364305,4.0151943007,26.7771473396,0.0,9.17985065927,19.4245,40.9039606214,0.0,33.3988,7.50516062143
 07/04  14:00:00,60.9276785352,4.0151943007,26.0521039806,0.0,9.17985065927,19.4245,30.817385885,0.0,25.0491,5.76828588498
 07/04  15:00:00,60.0698542561,4.0151943007,25.1943776983,0.0,9.17985065927,19.4245,39.1676568062,0.0,33.3988,5.76885680617
 07/04  16:00:00,70.9150801289,4.0151943007,28.5491673217,0.0,9.17985065927,26.9147,55.866556727,0.0,50.0982,5.76835672696
 07/04  17:00:00,70.8592151943,4.0151943007,28.4934050679,0.0,9.17985065927,26.9147,57.6057722509,0.0,50.0982,7.5075722509
 07/04  18:00:00,69.3677626471,4.0151943007,27.0533259111,0.0,9.17985065927,26.9147,59.3487190249,0.0,50.0982,9.25051902489
 07/04  19:00:00,57.5602426142,4.0151943007,22.5769938179,0.0,9.17985065927,19.4245,43.2268437135,0.0,33.3988,9.82804371347
 07/04  20:00:00,56.8352213691,4.0151943007,19.781785551,0.0,9.17985065927,19.4245,40.9063999518,0.0,33.3988,7.50759995179
 07/04  21:00:00,54.6053512472,4.0151943007,15.5477986481,0.0,9.17985065927,19.4245,34.2976407065,0.0,25.0491,9.24854070647
 07/04  22:00:00,51.9131253631,4.0151943007,13.0076057361,0.0,9.17985065927,19.4245,24.2060911958,0.0,16.6994,7.50669119584
 07/04  23:00:00,51.5341049393,4.0151943007,11.8634788651,0.0,9.17985065927,19.4245,12.3866159044,0.0,8.3497,4.03691590439
 07/04  24:00:00,30.5549276183,4.0151943007,7.58122952786,0.0,4.58992532963,8.1892,7.95415303068,0.0,3.33988,4.61427303068
 07/05  01:00:00,15.1287295488,0.0,0.0,0.0,1.52997510988,7.4902,3.93195566244,0.0,3.33988,0.592075662443
 07/05  02:00:00,15.1533228298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.1664985171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.3688613115,0.0,0.0,0.0,1.52997510988,7.4902,3.93196156013,0.0,3.33988,0.592081560128
 07/05  05:00:00,29.6661786482,4.0151943007,6.5186257889,0.0,4.58992532963,8.1892,8.58941259423,0.219712594227,8.3497,0.02
 07/05  06:00:00,44.1122263971,4.0151943007,8.204228346,0.0,9.17985065927,19.4245,20.1595655006,0.0,16.6994,3.46016550058
 07/05  07:00:00,56.136046778,4.0151943007,13.8667876721,0.0,9.17985065927,26.9147,36.0484038202,0.0,25.0491,10.9993038202
 07/05  08:00:00,58.9218231003,4.0151943007,16.629245633,0.0,9.17985065927,26.9147,43.8113205959,0.0,33.3988,10.4125205959
 07/05  09:00:00,52.529793054,4.0151943007,17.7009968097,0.0,9.17985065927,19.4245,33.1393257124,0.0,25.0491,8.09022571244
 07/05  10:00:00,62.8902704024,4.0151943007,20.5449617266,0.0,9.17985065927,26.9147,49.2553646389,0.0,41.7485,7.50686463892
 07/05  11:00:00,67.8840249838,4.0151943007,24.8116022217,0.0,9.17985065927,26.9147,50.4146959349,0.0,41.7485,8.66619593486
 07/05  12:00:00,70.4360080932,4.0151943007,27.9854282739,0.0,9.17985065927,26.9147,49.2549419042,0.0,41.7485,7.50644190423
 07/05  13:00:00,62.4083154586,4.0151943007,27.5319386117,0.0,9.17985065927,19.4245,40.3220249999,0.0,33.3988,6.92322499986
 07/05  14:00:00,60.9485476337,4.0151943007,26.0724075372,0.0,9.17985065927,19.4245,30.2430069998,0.0,25.0491,5.19390699977
 07/05  15:00:00,59.8046965469,4.0151943007,24.9284887873,0.0,9.17985065927,19.4245,39.1682682434,0.0,33.3988,5.76946824336
 07/05  16:00:00,69.3712017825,4.0151943007,27.0045285482,0.0,9.17985065927,26.9147,55.8669282725,0.0,50.0982,5.76872827253
 07/05  17:00:00,71.2407474049,4.0151943007,28.8742237439,0.0,9.17985065927,26.9147,57.6049008249,0.0,50.0982,7.50670082492
 07/05  18:00:00,71.2091436547,4.0151943007,28.8734548846,0.0,9.17985065927,26.9147,60.511344679,0.0,50.0982,10.413144679
 07/05  19:00:00,63.1676656203,4.0151943007,28.1295081649,0.0,9.17985065927,19.4245,44.3966622325,0.0,33.3988,10.9978622325
 07/05  20:00:00,63.861944431,4.0151943007,26.7264258151,0.0,9.17985065927,19.4245,43.2255578325,0.0,33.3988,9.8267578325
 07/05  21:00:00,61.4190330362,4.0151943007,22.2912025608,0.0,9.17985065927,19.4245,34.8842397858,0.0,25.0491,9.83513978585
 07/05  22:00:00,58.1191273968,4.0151943007,19.1584774854,0.0,9.17985065927,19.4245,25.3641565977,0.0,16.6994,8.66475659772
 07/05  23:00:00,55.827607442,4.0151943007,16.10845847,0.0,9.17985065927,19.4245,12.9649404709,0.0,8.3497,4.61524047092
 07/05  24:00:00,34.1394213788,4.0151943007,11.1224346552,0.0,4.58992532963,8.1892,7.37732901553,0.0,3.33988,4.03744901553
 07/06  01:00:00,15.1684037489,0.0,0.0,0.0,1.52997510988,7.4902,3.93196074481,0.0,3.33988,0.59208074481
 07/06  02:00:00,15.1892351654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.1967266255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.4010650495,0.0,0.0,0.0,1.52997510988,7.4902,3.93196663443,0.0,3.33988,0.592086634427
 07/06  05:00:00,31.3992757268,4.0151943007,8.22861547101,0.0,4.58992532963,8.1892,8.56829692893,0.198596928926,8.3497,0.02
 07/06  06:00:00,45.5925970952,4.0151943007,9.67108566858,0.0,9.17985065927,19.4245,20.1597318693,0.0,16.6994,3.46033186934
 07/06  07:00:00,57.4528643284,4.0151943007,15.177397983,0.0,9.17985065927,26.9147,36.0483043533,0.0,25.0491,10.9992043533
 07/06  08:00:00,60.957832865,4.0151943007,18.663495635,0.0,9.17985065927,26.9147,43.8111973769,0.0,33.3988,10.4123973769
 07/06  09:00:00,53.661244858,4.0151943007,18.8319797501,0.0,9.17985065927,19.4245,33.1391385639,0.0,25.0491,8.09003856393
 07/06  10:00:00,62.5177959202,4.0151943007,20.1726704519,0.0,9.17985065927,26.9147,49.2551275222,0.0,41.7485,7.50662752221
 07/06  11:00:00,66.0827112975,4.0151943007,23.0102885355,0.0,9.17985065927,26.9147,50.4140914426,0.0,41.7485,8.66559144259
 07/06  12:00:00,69.7035754262,4.0151943007,27.2538144833,0.0,9.17985065927,26.9147,49.2552335634,0.0,41.7485,7.50673356344
 07/06  13:00:00,61.436405879,4.0151943007,26.56086883,0.0,9.17985065927,19.4245,39.7480061355,0.0,33.3988,6.34920613553
 07/06  14:00:00,59.5987530251,4.0151943007,24.7236395919,0.0,9.17985065927,19.4245,30.8176432527,0.0,25.0491,5.76854325273
 07/06  15:00:00,60.5236102726,4.0151943007,25.6491672178,0.0,9.17985065927,19.4245,39.1670451179,0.0,33.3988,5.76824511792
 07/06  16:00:00,70.027780528,4.0151943007,27.6624828511,0.0,9.17985065927,26.9147,55.8673973445,0.0,50.0982,5.76919734452
 07/06  17:00:00,72.661798449,4.0151943007,30.2991121967,0.0,9.17985065927,26.9147,57.6044981422,0.0,50.0982,7.50629814219
 07/06  18:00:00,72.4746425316,4.0151943007,30.1640385556,0.0,9.17985065927,26.9147,60.5113558257,0.0,50.0982,10.4131558257
 07/06  19:00:00,63.709188523,4.0151943007,28.6751574593,0.0,9.17985065927,19.4245,44.3983997273,0.0,33.3988,10.9995997273
 07/06  20:00:00,63.7596259734,4.0151943007,26.6246449627,0.0,9.17985065927,19.4245,42.6481969207,0.0,33.3988,9.24939692071
 07/06  21:00:00,61.2149641224,4.0151943007,22.075864254,0.0,9.17985065927,19.4245,35.4610979928,0.0,25.0491,10.4119979928
 07/06  22:00:00,57.9751273382,4.0151943007,19.00596299,0.0,9.17985065927,19.4245,25.3647551742,0.0,16.6994,8.66535517421
 07/06  23:00:00,55.97555711,4.0151943007,16.2483071626,0.0,9.17985065927,19.4245,12.9631919943,0.0,8.3497,4.61349199434
 07/06  24:00:00,34.7240980252,4.0151943007,11.6974251316,0.0,4.58992532963,8.1892,7.37698227446,0.0,3.33988,4.03710227446
 07/07  01:00:00,15.177718427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,15.1984508645,0.0,0.0,0.0,1.52997510988,7.4902,3.93195228483,0.0,3.33988,0.592072284832
 07/07  03:00:00,15.2063985355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,16.1376664692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,33.4667687879,4.0151943007,9.56249882023,0.0,4.58992532963,8.1892,9.10890056478,0.167105166533,8.3497,0.592095398246
 07/07  06:00:00,47.7807096201,4.0151943007,11.5072296602,0.0,9.17985065927,19.4245,19.5859229405,0.0,16.6994,2.88652294048
 07/07  07:00:00,60.0209410384,4.0151943007,17.7350028687,0.0,9.17985065927,26.9147,36.0467002173,0.0,25.0491,10.9976002173
 07/07  08:00:00,62.817823213,4.0151943007,20.5195823296,0.0,9.17985065927,26.9147,43.8110664208,0.0,33.3988,10.4122664208
 07/07  09:00:00,56.6858254854,4.0151943007,21.8561282624,0.0,9.17985065927,19.4245,33.7151016758,0.0,25.0491,8.66600167583
 07/07  10:00:00,66.4783714771,4.0151943007,24.1321363691,0.0,9.17985065927,26.9147,49.2554957361,0.0,41.7485,7.50699573613
 07/07  11:00:00,70.9742889169,4.0151943007,27.9005696676,0.0,9.17985065927,26.9147,49.8383035872,0.0,41.7485,8.08980358719
 07/07  12:00:00,71.7185783425,4.0151943007,29.2665525683,0.0,9.17985065927,26.9147,49.2542009931,0.0,41.7485,7.50570099313
 07/07  13:00:00,63.6335406595,4.0151943007,28.7565824673,0.0,9.17985065927,19.4245,40.3226823466,0.0,33.3988,6.92388234656
 07/07  14:00:00,63.3736733499,4.0151943007,28.4973404454,0.0,9.17985065927,19.4245,30.8181739305,0.0,25.0491,5.76907393054
 07/07  15:00:00,63.6045892385,4.0151943007,28.7281445012,0.0,9.17985065927,19.4245,38.5913405519,0.0,33.3988,5.19254055192
 07/07  16:00:00,73.7326606575,4.0151943007,31.3656326824,0.0,9.17985065927,26.9147,55.8677532304,0.0,50.0982,5.76955323037
 07/07  17:00:00,73.9766471869,4.0151943007,31.6085917827,0.0,9.17985065927,26.9147,57.6037757604,0.0,50.0982,7.50557576042
 07/07  18:00:00,73.4275942969,4.0151943007,31.0591934294,0.0,9.17985065927,26.9147,60.5099407848,0.0,50.0982,10.4117407848
 07/07  19:00:00,65.0246386184,4.0151943007,30.1793605186,0.0,9.17985065927,19.4245,44.3966260705,0.0,33.3988,10.9978260705
 07/07  20:00:00,65.4909745933,4.0151943007,28.5573034284,0.0,9.17985065927,19.4245,42.6479575969,0.0,33.3988,9.2491575969
 07/07  21:00:00,64.2393586421,4.0151943007,25.2509653603,0.0,9.17985065927,19.4245,35.460496142,0.0,25.0491,10.411396142
 07/07  22:00:00,60.9629261859,4.0151943007,21.9783057147,0.0,9.17985065927,19.4245,25.3640981537,0.0,16.6994,8.66469815368
 07/07  23:00:00,59.0613455165,4.0151943007,19.3178541377,0.0,9.17985065927,19.4245,12.9635660773,0.0,8.3497,4.61386607729
 07/07  24:00:00,37.3578989742,4.0151943007,14.3140564318,0.0,4.58992532963,8.1892,7.37686635494,0.0,3.33988,4.03698635494
 07/08  01:00:00,15.197554223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.2201753411,0.0,0.0,0.0,1.52997510988,7.4902,3.93194057448,0.0,3.33988,0.592060574481
 07/08  03:00:00,15.2289193492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.4364711894,0.0,0.0,0.0,1.52997510988,7.4902,3.93194649615,0.0,3.33988,0.592066496154
 07/08  05:00:00,35.3328047248,4.0151943007,12.1179455156,0.0,4.58992532963,8.1892,8.49426607034,0.124566070341,8.3497,0.02
 07/08  06:00:00,51.5750388592,4.0151943007,14.5586812954,0.0,9.17985065927,19.4245,19.5861063933,0.0,16.6994,2.88670639327
 07/08  07:00:00,64.7326043628,4.0151943007,22.4258889145,0.0,9.17985065927,26.9147,27.9366171579,0.0,25.0491,2.88751715794
 07/08  08:00:00,67.0837389572,4.0151943007,24.7648148313,0.0,9.17985065927,26.9147,36.8598389673,0.0,33.3988,3.46103896728
 07/08  09:00:00,59.9567549885,4.0151943007,25.110873235,0.0,9.17985065927,19.4245,34.2985138269,0.0,25.0491,9.24941382687
 07/08  10:00:00,68.9501015145,4.0151943007,26.5987795488,0.0,9.17985065927,26.9147,49.8380023344,0.0,41.7485,8.08950233438
 07/08  11:00:00,71.3945156668,4.0151943007,28.3220929041,0.0,9.17985065927,26.9147,50.998403766,0.0,41.7485,9.24990376595
 07/08  12:00:00,71.8968487247,4.0151943007,29.442948344,0.0,9.17985065927,26.9147,50.9988068147,0.0,41.7485,9.25030681474
 07/08  13:00:00,64.891582374,4.0151943007,30.0126430471,0.0,9.17985065927,19.4245,42.0641671516,0.0,33.3988,8.66536715159
 07/08  14:00:00,64.1984231885,4.0151943007,29.3196263954,0.0,9.17985065927,19.4245,32.5550277942,0.0,25.0491,7.50592779422
 07/08  15:00:00,64.1476541109,4.0151943007,29.2695175274,0.0,9.17985065927,19.4245,40.905037441,0.0,33.3988,7.50623744103
 07/08  16:00:00,73.106791497,4.0151943007,30.7388618435,0.0,9.17985065927,26.9147,56.4453177433,0.0,50.0982,6.34711774328
 07/08  17:00:00,72.6591653759,4.0151943007,30.2924557027,0.0,9.17985065927,26.9147,57.6046325905,0.0,50.0982,7.5064325905
 07/08  18:00:00,72.5202885089,4.0151943007,30.1528136729,0.0,9.17985065927,26.9147,60.5100188147,0.0,50.0982,10.4118188147
 07/08  19:00:00,64.2936924865,4.0151943007,29.1977332226,0.0,9.17985065927,19.4245,43.8104230697,0.0,33.3988,10.4116230697
 07/08  20:00:00,63.9238355773,4.0151943007,26.7776434954,0.0,9.17985065927,19.4245,42.6483676225,0.0,33.3988,9.24956762249
 07/08  21:00:00,63.3023268252,4.0151943007,24.1735632599,0.0,9.17985065927,19.4245,34.8838598749,0.0,25.0491,9.83475987486
 07/08  22:00:00,60.6539341475,4.0151943007,21.6914894852,0.0,9.17985065927,19.4245,24.2046812186,0.0,16.6994,7.50528121855
 07/08  23:00:00,58.4595766148,4.0151943007,18.7363633911,0.0,9.17985065927,19.4245,14.1181033442,0.0,8.3497,5.76840334421
 07/08  24:00:00,35.471667418,4.0151943007,12.4497490174,0.0,4.58992532963,8.1892,7.37691099834,0.0,3.33988,4.03703099834
 07/09  01:00:00,15.1756932462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.1983179852,0.0,0.0,0.0,1.52997510988,7.4902,3.93196539902,0.0,3.33988,0.592085399021
 07/09  03:00:00,15.207300411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.4108898646,0.0,0.0,0.0,1.52997510988,7.4902,3.93197128125,0.0,3.33988,0.592091281253
 07/09  05:00:00,33.3843335066,4.0151943007,10.1978775508,0.0,4.58992532963,8.1892,8.54518497429,0.175484974287,8.3497,0.02
 07/09  06:00:00,49.1322049449,4.0151943007,12.1394990774,0.0,9.17985065927,19.4245,19.5859592301,0.0,16.6994,2.88655923007
 07/09  07:00:00,61.6829269736,4.0151943007,19.3968455427,0.0,9.17985065927,26.9147,28.509932146,0.0,25.0491,3.46083214596
 07/09  08:00:00,64.5918294494,4.0151943007,22.2930593772,0.0,9.17985065927,26.9147,36.2864294223,0.0,33.3988,2.88762942226
 07/09  09:00:00,54.1251985358,4.0151943007,19.3032232738,0.0,9.17985065927,19.4245,27.9366156416,0.0,25.0491,2.88751564162
 07/09  10:00:00,65.8090283731,4.0151943007,23.4755454325,0.0,9.17985065927,26.9147,50.9985274386,0.0,41.7485,9.25002743855
 07/09  11:00:00,69.9291787419,4.0151943007,26.8719015364,0.0,9.17985065927,26.9147,50.9986509399,0.0,41.7485,9.25015093989
 07/09  12:00:00,70.3811227046,4.0151943007,27.9438722124,0.0,9.17985065927,26.9147,49.2532004743,0.0,41.7485,7.50470047431
 07/09  13:00:00,62.5892178255,4.0151943007,27.7227859617,0.0,9.17985065927,19.4245,40.9033689003,0.0,33.3988,7.50456890027
 07/09  14:00:00,61.2749160378,4.0151943007,26.4166909583,0.0,9.17985065927,19.4245,30.8175787867,0.0,25.0491,5.76847878665
 07/09  15:00:00,59.6017796509,4.0151943007,24.7731195995,0.0,9.17985065927,19.4245,39.1677883085,0.0,33.3988,5.76898830852
 07/09  16:00:00,68.9249252541,4.0151943007,26.6038273746,0.0,9.17985065927,26.9147,55.8664704515,0.0,50.0982,5.76827045154
 07/09  17:00:00,69.575645807,4.0151943007,27.2386593265,0.0,9.17985065927,26.9147,57.6033947622,0.0,50.0982,7.50519476217
 07/09  18:00:00,69.5850153403,4.0151943007,27.2426898412,0.0,9.17985065927,26.9147,59.3477518544,0.0,50.0982,9.24955185436
 07/09  19:00:00,60.1726795613,4.0151943007,25.1362919877,0.0,9.17985065927,19.4245,42.6489204333,0.0,33.3988,9.25012043326
 07/09  20:00:00,59.5301421306,4.0151943007,22.4490276293,0.0,9.17985065927,19.4245,40.9052097606,0.0,33.3988,7.50640976064
 07/09  21:00:00,56.6306453648,4.0151943007,17.5778925635,0.0,9.17985065927,19.4245,34.2981281316,0.0,25.0491,9.24902813159
 07/09  22:00:00,53.5141699942,4.0151943007,14.6147892214,0.0,9.17985065927,19.4245,24.2049208737,0.0,16.6994,7.50552087371
 07/09  23:00:00,52.6916490988,4.0151943007,13.0313455456,0.0,9.17985065927,19.4245,11.8127998034,0.0,8.3497,3.46309980343
 07/09  24:00:00,30.8477365018,4.0151943007,7.88757617205,0.0,4.58992532963,8.1892,8.52834685547,0.0,3.33988,5.18846685547
 07/10  01:00:00,15.1146903329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.1346884663,0.0,0.0,0.0,1.52997510988,7.4902,3.93195637277,0.0,3.33988,0.592076372769
 07/10  03:00:00,15.1395101179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.3185733238,0.0,0.0,0.0,1.52997510988,7.4902,3.93196226933,0.0,3.33988,0.592082269326
 07/10  05:00:00,27.2297446107,4.0151943007,4.12150988177,0.0,4.58992532963,8.1892,8.56626783173,0.196567831733,8.3497,0.02
 07/10  06:00:00,42.8447799341,4.0151943007,5.9277252108,0.0,9.17985065927,19.4245,19.5863445551,0.0,16.6994,2.88694455505
 07/10  07:00:00,54.6427704538,4.0151943007,12.4248668081,0.0,9.17985065927,26.9147,36.0465131961,0.0,25.0491,10.9974131961
 07/10  08:00:00,58.9862473512,4.0151943007,16.7466334649,0.0,9.17985065927,26.9147,43.8109074469,0.0,33.3988,10.4121074469
 07/10  09:00:00,52.0823319549,4.0151943007,17.3225359427,0.0,9.17985065927,19.4245,33.1378509264,0.0,25.0491,8.08875092644
 07/10  10:00:00,60.5223276549,4.0151943007,18.2636071214,0.0,9.17985065927,26.9147,49.2549865093,0.0,41.7485,7.5064865093
 07/10  11:00:00,65.4105367761,4.0151943007,22.4229677471,0.0,9.17985065927,26.9147,50.4137902947,0.0,41.7485,8.66529029471
 07/10  12:00:00,67.5743339536,4.0151943007,25.2045502917,0.0,9.17985065927,26.9147,49.2547088785,0.0,41.7485,7.50620887854
 07/10  13:00:00,59.8850226391,4.0151943007,25.0628833963,0.0,9.17985065927,19.4245,39.74722809,0.0,33.3988,6.34842809002
 07/10  14:00:00,59.0903692073,4.0151943007,24.2635015746,0.0,9.17985065927,19.4245,30.8171933021,0.0,25.0491,5.76809330209
 07/10  15:00:00,58.8221282269,4.0151943007,23.9871055372,0.0,9.17985065927,19.4245,39.1667304183,0.0,33.3988,5.76793041833
 07/10  16:00:00,68.3336988781,4.0151943007,26.0035417168,0.0,9.17985065927,26.9147,55.8667027738,0.0,50.0982,5.76850277377
 07/10  17:00:00,69.4670284079,4.0151943007,27.1287958689,0.0,9.17985065927,26.9147,57.6040761035,0.0,50.0982,7.50587610351
 07/10  18:00:00,69.2256561243,4.0151943007,26.8918923991,0.0,9.17985065927,26.9147,59.9327222203,0.0,50.0982,9.83452222035
 07/10  19:00:00,60.7848461495,4.0151943007,25.7554389596,0.0,9.17985065927,19.4245,44.3977970198,0.0,33.3988,10.9989970198
 07/10  20:00:00,61.2200305749,4.0151943007,24.1123849603,0.0,9.17985065927,19.4245,42.6486475652,0.0,33.3988,9.24984756517
 07/10  21:00:00,59.4162623342,4.0151943007,20.361476596,0.0,9.17985065927,19.4245,35.4603121081,0.0,25.0491,10.4112121081
 07/10  22:00:00,55.8682152747,4.0151943007,16.9688427693,0.0,9.17985065927,19.4245,25.3632184009,0.0,16.6994,8.66381840094
 07/10  23:00:00,53.5742552547,4.0151943007,13.9133563135,0.0,9.17985065927,19.4245,12.9630101806,0.0,8.3497,4.61331018063
 07/10  24:00:00,31.3320395382,4.0151943007,8.37021713898,0.0,4.58992532963,8.1892,7.41175779089,0.0354003229579,3.33988,4.03647746793
 07/11  01:00:00,15.1152654829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  02:00:00,15.1360754648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1390823656,0.0,0.0,0.0,1.52997510988,7.4902,3.93196420609,0.0,3.33988,0.592084206093
 07/11  04:00:00,15.9807364137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,28.0374521248,4.0151943007,4.26956215441,0.0,4.58992532963,8.1892,9.13451394739,0.192723858731,8.3497,0.592090088658
 07/11  06:00:00,43.202049795,4.0151943007,5.97226858335,0.0,9.17985065927,19.4245,19.5864499357,0.0,16.6994,2.88704993568
 07/11  07:00:00,54.463333244,4.0151943007,12.2453502929,0.0,9.17985065927,26.9147,36.0467686657,0.0,25.0491,10.9976686657
 07/11  08:00:00,56.2058220942,4.0151943007,13.9835007486,0.0,9.17985065927,26.9147,43.8104989784,0.0,33.3988,10.4116989784
 07/11  09:00:00,49.4762953911,4.0151943007,14.7354536103,0.0,9.17985065927,19.4245,33.1384433402,0.0,25.0491,8.08934334016
 07/11  10:00:00,58.163609868,4.0151943007,15.9271088771,0.0,9.17985065927,26.9147,49.2551614541,0.0,41.7485,7.5066614541
 07/11  11:00:00,63.2027983178,4.0151943007,20.2334274109,0.0,9.17985065927,26.9147,50.413407578,0.0,41.7485,8.664907578
 07/11  12:00:00,66.2304376758,4.0151943007,23.8862437035,0.0,9.17985065927,26.9147,48.67891393,0.0,41.7485,6.93041393
 07/11  13:00:00,57.8490027282,4.0151943007,23.0543049476,0.0,9.17985065927,19.4245,40.3234516114,0.0,33.3988,6.92465161143
 07/11  14:00:00,55.6604850857,4.0151943007,20.8443821309,0.0,9.17985065927,19.4245,30.8174320061,0.0,25.0491,5.7683320061
 07/11  15:00:00,55.5368794867,4.0151943007,20.7024412777,0.0,9.17985065927,19.4245,38.5914866697,0.0,33.3988,5.19268666969
 07/11  16:00:00,65.1621633529,4.0151943007,22.832668301,0.0,9.17985065927,26.9147,55.8666841331,0.0,50.0982,5.76848413308
 07/11  17:00:00,67.280388182,4.0151943007,24.9514075867,0.0,9.17985065927,26.9147,57.6049641266,0.0,50.0982,7.5067641266
 07/11  18:00:00,68.7471163508,4.0151943007,26.4179277555,0.0,9.17985065927,26.9147,60.5093614538,0.0,50.0982,10.4111614538
 07/11  19:00:00,59.8407309945,4.0151943007,25.0102745983,0.0,9.17985065927,19.4245,44.3972300937,0.0,33.3988,10.9984300937
 07/11  20:00:00,60.0243996389,4.0151943007,23.1326253665,0.0,9.17985065927,19.4245,42.6473479479,0.0,33.3988,9.24854794786
 07/11  21:00:00,57.9729802604,4.0151943007,19.05124805,0.0,9.17985065927,19.4245,35.4600509277,0.0,25.0491,10.4109509277
 07/11  22:00:00,55.4536515194,4.0151943007,16.5405852475,0.0,9.17985065927,19.4245,24.7869630621,0.0,16.6994,8.0875630621
 07/11  23:00:00,53.6697540491,4.0151943007,13.9944290993,0.0,9.17985065927,19.4245,12.9645334109,0.0,8.3497,4.61483341085
 07/11  24:00:00,32.1270295098,4.0151943007,9.15093850353,0.0,4.58992532963,8.1892,7.37684541381,0.0,3.33988,4.03696541381
 07/12  01:00:00,15.1302611872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.1531654078,0.0,0.0,0.0,1.52997510988,7.4902,3.93193576192,0.0,3.33988,0.592055761922
 07/12  03:00:00,15.161086074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3467409293,0.0,0.0,0.0,1.52997510988,7.4902,3.93194169126,0.0,3.33988,0.592061691257
 07/12  05:00:00,30.3375196086,4.0151943007,7.20179400053,0.0,4.58992532963,8.1892,8.57205849689,0.202358496886,8.3497,0.02
 07/12  06:00:00,46.3932094509,4.0151943007,9.44778838322,0.0,9.17985065927,19.4245,19.5865277066,0.0,16.6994,2.88712770663
 07/12  07:00:00,58.5894881023,4.0151943007,16.3444388105,0.0,9.17985065927,26.9147,36.0474506494,0.0,25.0491,10.9983506494
 07/12  08:00:00,60.6138644241,4.0151943007,18.363882531,0.0,9.17985065927,26.9147,43.810438178,0.0,33.3988,10.411638178
 07/12  09:00:00,53.0965809064,4.0151943007,18.3367322316,0.0,9.17985065927,19.4245,33.1377939364,0.0,25.0491,8.08869393638
 07/12  10:00:00,63.0528487849,4.0151943007,20.7853542621,0.0,9.17985065927,26.9147,49.2549261374,0.0,41.7485,7.5064261374
 07/12  11:00:00,65.2956156675,4.0151943007,22.3410413175,0.0,9.17985065927,26.9147,50.4134460216,0.0,41.7485,8.66494602162
 07/12  12:00:00,62.0760415617,4.0151943007,19.7867272867,0.0,9.17985065927,26.9147,49.2542961037,0.0,41.7485,7.50579610366
 07/12  13:00:00,51.6642641514,4.0151943007,16.933563737,0.0,9.17985065927,19.4245,39.7469031734,0.0,33.3988,6.34810317337
 07/12  14:00:00,51.2113456142,4.0151943007,16.4596335546,0.0,9.17985065927,19.4245,30.8172076508,0.0,25.0491,5.76810765076
 07/12  15:00:00,49.7153720355,4.0151943007,14.9644499191,0.0,9.17985065927,19.4245,39.1673863826,0.0,33.3988,5.7685863826
 07/12  16:00:00,58.530592854,4.0151943007,16.3031818542,0.0,9.17985065927,26.9147,55.2915041985,0.0,50.0982,5.19330419854
 07/12  17:00:00,61.2032569477,4.0151943007,18.975551549,0.0,9.17985065927,26.9147,57.6037522276,0.0,50.0982,7.50555222756
 07/12  18:00:00,64.6091076271,4.0151943007,22.375839563,0.0,9.17985065927,26.9147,60.5095355561,0.0,50.0982,10.4113355561
 07/12  19:00:00,54.1502755899,4.0151943007,19.2260292048,0.0,9.17985065927,19.4245,44.3966799227,0.0,33.3988,10.9978799227
 07/12  20:00:00,54.0644614444,4.0151943007,17.0619938402,0.0,9.17985065927,19.4245,42.6479609879,0.0,33.3988,9.24916098791
 07/12  21:00:00,52.0423302586,4.0151943007,13.0602114241,0.0,9.17985065927,19.4245,35.4603518207,0.0,25.0491,10.4112518207
 07/12  22:00:00,49.1329318725,4.0151943007,10.2838271151,0.0,9.17985065927,19.4245,24.7870530572,0.0,16.6994,8.08765305717
 07/12  23:00:00,47.4885971833,4.0151943007,7.87005742892,0.0,9.17985065927,19.4245,12.9644968324,0.0,8.3497,4.61479683237
 07/12  24:00:00,25.8854735196,4.0151943007,2.95979078371,0.0,4.58992532963,8.1892,7.44311123779,0.0662878328747,3.33988,4.03694340491
 07/13  01:00:00,15.0864171721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.1125438965,0.0,0.0,0.0,1.52997510988,7.4902,3.93193278839,0.0,3.33988,0.592052788387
 07/13  03:00:00,15.1192748424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3043406098,0.0,0.0,0.0,1.52997510988,7.4902,3.93193872246,0.0,3.33988,0.592058722458
 07/13  05:00:00,27.8106496001,4.0151943007,4.69896970648,0.0,4.58992532963,8.1892,8.51366910706,0.143969107064,8.3497,0.02
 07/13  06:00:00,45.1868463323,4.0151943007,8.25658596414,0.0,9.17985065927,19.4245,19.586495658,0.0,16.6994,2.88709565805
 07/13  07:00:00,58.5477166334,4.0151943007,16.3089157284,0.0,9.17985065927,26.9147,36.0473186452,0.0,25.0491,10.9982186452
 07/13  08:00:00,61.1088870398,4.0151943007,18.8609703775,0.0,9.17985065927,26.9147,43.8098222178,0.0,33.3988,10.4110222178
 07/13  09:00:00,53.1340786123,4.0151943007,18.3745022009,0.0,9.17985065927,19.4245,33.1374590577,0.0,25.0491,8.08835905771
 07/13  10:00:00,62.499964269,4.0151943007,20.2238323452,0.0,9.17985065927,26.9147,49.2552866947,0.0,41.7485,7.50678669471
 07/13  11:00:00,67.6882257899,4.0151943007,24.6750583356,0.0,9.17985065927,26.9147,50.4141944907,0.0,41.7485,8.66569449065
 07/13  12:00:00,68.5139807406,4.0151943007,26.1240392053,0.0,9.17985065927,26.9147,49.2541532045,0.0,41.7485,7.50565320451
 07/13  13:00:00,60.8594301445,4.0151943007,26.0236990248,0.0,9.17985065927,19.4245,39.7481583327,0.0,33.3988,6.34935833273
 07/13  14:00:00,59.5701893318,4.0151943007,24.7381154034,0.0,9.17985065927,19.4245,30.8176099874,0.0,25.0491,5.76850998742
 07/13  15:00:00,52.8399768163,4.0151943007,18.0636161522,0.0,9.17985065927,19.4245,38.592747554,0.0,33.3988,5.193947554
 07/13  16:00:00,59.6303914011,4.0151943007,17.3881101287,0.0,9.17985065927,26.9147,55.8676476703,0.0,50.0982,5.76944767035
 07/13  17:00:00,62.0085415478,4.0151943007,19.7609988944,0.0,9.17985065927,26.9147,57.6025741766,0.0,50.0982,7.50437417662
 07/13  18:00:00,64.6788922091,4.0151943007,22.4305969784,0.0,9.17985065927,26.9147,60.508425257,0.0,50.0982,10.410225257
 07/13  19:00:00,55.8406272079,4.0151943007,20.889035011,0.0,9.17985065927,19.4245,44.396432585,0.0,33.3988,10.997632585
 07/13  20:00:00,56.4775469232,4.0151943007,19.4325318534,0.0,9.17985065927,19.4245,42.6470082451,0.0,33.3988,9.24820824513
 07/13  21:00:00,54.6599459062,4.0151943007,15.6543880008,0.0,9.17985065927,19.4245,34.8833112658,0.0,25.0491,9.8342112658
 07/13  22:00:00,52.1306120589,4.0151943007,13.2643039697,0.0,9.17985065927,19.4245,25.3638247681,0.0,16.6994,8.66442476812
 07/13  23:00:00,50.4306418678,4.0151943007,10.7972524212,0.0,9.17985065927,19.4245,12.9631064057,0.0,8.3497,4.61340640566
 07/13  24:00:00,28.4475591908,4.0151943007,5.5087548014,0.0,4.58992532963,8.1892,7.41470609618,0.0383208080792,3.33988,4.0365052881
 07/14  01:00:00,15.0972447666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.1219538745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.1248348284,0.0,0.0,0.0,1.52997510988,7.4902,3.93196868916,0.0,3.33988,0.59208868916
 07/14  04:00:00,15.9650288648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,28.0915898824,4.0151943007,4.32425209779,0.0,4.58992532963,8.1892,9.09107477528,0.149280210662,8.3497,0.592094564617
 07/14  06:00:00,44.3900092867,4.0151943007,7.1514714077,0.0,9.17985065927,19.4245,19.5867209099,0.0,16.6994,2.88732090991
 07/14  07:00:00,56.6320901932,4.0151943007,14.4020027998,0.0,9.17985065927,26.9147,36.0472833303,0.0,25.0491,10.9981833303
 07/14  08:00:00,58.8087791125,4.0151943007,16.575735619,0.0,9.17985065927,26.9147,43.2327901123,0.0,33.3988,9.8339901123
 07/14  09:00:00,49.7433390175,4.0151943007,15.0078248799,0.0,9.17985065927,19.4245,33.7142320766,0.0,25.0491,8.66513207662
 07/14  10:00:00,56.8873525045,4.0151943007,14.6646767644,0.0,9.17985065927,26.9147,49.2542402262,0.0,41.7485,7.50574022619
 07/14  11:00:00,59.4292574014,4.0151943007,16.4931484226,0.0,9.17985065927,26.9147,49.8371586414,0.0,41.7485,8.08865864136
 07/14  12:00:00,63.3258344293,4.0151943007,21.0160520714,0.0,9.17985065927,26.9147,49.2546979323,0.0,41.7485,7.50619793231
 07/14  13:00:00,56.2025327568,4.0151943007,21.4299516778,0.0,9.17985065927,19.4245,39.7471699452,0.0,33.3988,6.3483699452
 07/14  14:00:00,54.9518963715,4.0151943007,20.1598456888,0.0,9.17985065927,19.4245,30.8173646114,0.0,25.0491,5.76826461144
 07/14  15:00:00,55.1320913719,4.0151943007,20.3239368649,0.0,9.17985065927,19.4245,39.1670904282,0.0,33.3988,5.76829042823
 07/14  16:00:00,65.5270669744,4.0151943007,23.221434362,0.0,9.17985065927,26.9147,55.8665420949,0.0,50.0982,5.76834209488
 07/14  17:00:00,67.3632195156,4.0151943007,25.0588057368,0.0,9.17985065927,26.9147,57.6039810999,0.0,50.0982,7.50578109992
 07/14  18:00:00,67.5163585608,4.0151943007,25.2215387182,0.0,9.17985065927,26.9147,59.9308954759,0.0,50.0982,9.83269547587
 07/14  19:00:00,59.6789813364,4.0151943007,24.8710648202,0.0,9.17985065927,19.4245,44.3963588798,0.0,33.3988,10.9975588798
 07/14  20:00:00,61.3104109505,4.0151943007,24.3949850527,0.0,9.17985065927,19.4245,42.6477727934,0.0,33.3988,9.24897279344
 07/14  21:00:00,60.4529186763,4.0151943007,21.5391110764,0.0,9.17985065927,19.4245,35.4597430995,0.0,25.0491,10.4106430995
 07/14  22:00:00,57.2821865697,4.0151943007,18.3774373167,0.0,9.17985065927,19.4245,24.7867241312,0.0,16.6994,8.08732413122
 07/14  23:00:00,54.8338148114,4.0151943007,15.1672440373,0.0,9.17985065927,19.4245,12.9642773565,0.0,8.3497,4.61457735649
 07/14  24:00:00,32.370342087,4.0151943007,9.40052638727,0.0,4.58992532963,8.1892,7.39369898318,0.017317899289,3.33988,4.03650108389
 07/15  01:00:00,15.1225567839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.1448909608,0.0,0.0,0.0,1.52997510988,7.4902,3.93194525364,0.0,3.33988,0.592065253638
 07/15  03:00:00,15.1469396123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.3285748728,0.0,0.0,0.0,1.52997510988,7.4902,3.93195116787,0.0,3.33988,0.592071167866
 07/15  05:00:00,28.2656323633,4.0151943007,5.14464096313,0.0,4.58992532963,8.1892,8.56183929942,0.192139299423,8.3497,0.02
 07/15  06:00:00,43.6993510059,4.0151943007,6.76902804881,0.0,9.17985065927,19.4245,19.5862644263,0.0,16.6994,2.88686442629
 07/15  07:00:00,56.2170895713,4.0151943007,13.9858445227,0.0,9.17985065927,26.9147,27.9363381,0.0,25.0491,2.88723809998
 07/15  08:00:00,58.8508127172,4.0151943007,16.6059884053,0.0,9.17985065927,26.9147,36.2863165709,0.0,33.3988,2.88751657087
 07/15  09:00:00,51.7036015197,4.0151943007,16.931107498,0.0,9.17985065927,19.4245,34.2989901433,0.0,25.0491,9.24989014332
 07/15  10:00:00,61.3489151936,4.0151943007,19.0658122017,0.0,9.17985065927,26.9147,50.4137797132,0.0,41.7485,8.66527971322
 07/15  11:00:00,66.1289983292,4.0151943007,23.1269254655,0.0,9.17985065927,26.9147,50.9969443617,0.0,41.7485,9.24844436174
 07/15  12:00:00,66.6499348646,4.0151943007,24.2834917432,0.0,9.17985065927,26.9147,50.9954951679,0.0,41.7485,9.24699516791
 07/15  13:00:00,57.4438464643,4.0151943007,22.6440622372,0.0,9.17985065927,19.4245,41.4869451732,0.0,33.3988,8.08814517318
 07/15  14:00:00,56.7092811453,4.0151943007,21.892631945,0.0,9.17985065927,19.4245,32.5548000707,0.0,25.0491,7.50570007067
 07/15  15:00:00,57.0900732577,4.0151943007,22.2634864888,0.0,9.17985065927,19.4245,40.9043480375,0.0,33.3988,7.50554803752
 07/15  16:00:00,66.7899079054,4.0151943007,24.4650453424,0.0,9.17985065927,26.9147,56.4466627484,0.0,50.0982,6.34846274841
 07/15  17:00:00,67.3212407251,4.0151943007,24.9918448657,0.0,9.17985065927,26.9147,57.6045164852,0.0,50.0982,7.50631648522
 07/15  18:00:00,68.5411068686,4.0151943007,26.2196155128,0.0,9.17985065927,26.9147,59.9320807008,0.0,50.0982,9.83388070084
 07/15  19:00:00,60.7039225927,4.0151943007,25.6791357728,0.0,9.17985065927,19.4245,43.8104234618,0.0,33.3988,10.4116234618
 07/15  20:00:00,61.4508308563,4.0151943007,24.3700636386,0.0,9.17985065927,19.4245,42.6475216636,0.0,33.3988,9.24872166362
 07/15  21:00:00,61.8519854489,4.0151943007,22.7974568152,0.0,9.17985065927,19.4245,34.8830680706,0.0,25.0491,9.83396807056
 07/15  22:00:00,58.736760871,4.0151943007,19.8373320045,0.0,9.17985065927,19.4245,24.2051688039,0.0,16.6994,7.50576880386
 07/15  23:00:00,56.0686247929,4.0151943007,16.4081684499,0.0,9.17985065927,19.4245,14.118048786,0.0,8.3497,5.76834878599
 07/15  24:00:00,32.1727425118,4.0151943007,9.21067200336,0.0,4.58992532963,8.1892,7.40817308063,0.0319007346176,3.33988,4.03639234601
 07/16  01:00:00,15.1173506558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.1387527298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.1399062234,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359794,0.0,3.33988,0.59207359794
 07/16  04:00:00,15.3183814251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,27.0940115956,4.0151943007,3.9833617272,0.0,4.58992532963,8.1892,9.13795124352,0.196171749842,8.3497,0.592079493675
 07/16  06:00:00,42.4679657068,4.0151943007,5.55066098026,0.0,9.17985065927,19.4245,19.5863059626,0.0,16.6994,2.88690596257
 07/16  07:00:00,54.9483189707,4.0151943007,12.7302530258,0.0,9.17985065927,26.9147,27.9363154606,0.0,25.0491,2.88721546063
 07/16  08:00:00,55.8363907026,4.0151943007,13.6140676751,0.0,9.17985065927,26.9147,36.2861310105,0.0,33.3988,2.88733101048
 07/16  09:00:00,45.3460447147,4.0151943007,10.5969133685,0.0,9.17985065927,19.4245,27.936610418,0.0,25.0491,2.88751041798
 07/16  10:00:00,57.6705313737,4.0151943007,15.4123393458,0.0,9.17985065927,26.9147,50.997370175,0.0,41.7485,9.24887017505
 07/16  11:00:00,63.7617150979,4.0151943007,20.7517146914,0.0,9.17985065927,26.9147,50.9973899363,0.0,41.7485,9.24888993625
 07/16  12:00:00,67.9388870084,4.0151943007,25.5407175977,0.0,9.17985065927,26.9147,49.2533454286,0.0,41.7485,7.50484542863
 07/16  13:00:00,60.2729570964,4.0151943007,25.4251546947,0.0,9.17985065927,19.4245,40.9030694469,0.0,33.3988,7.50426944694
 07/16  14:00:00,59.3685777231,4.0151943007,24.5080506508,0.0,9.17985065927,19.4245,30.8173302777,0.0,25.0491,5.76823027771
 07/16  15:00:00,60.0668414273,4.0151943007,25.1936566681,0.0,9.17985065927,19.4245,38.5914518677,0.0,33.3988,5.19265186766
 07/16  16:00:00,69.7786261031,4.0151943007,27.4106843448,0.0,9.17985065927,26.9147,55.8667792938,0.0,50.0982,5.76857929385
 07/16  17:00:00,70.4078002596,4.0151943007,28.0403229871,0.0,9.17985065927,26.9147,57.6032417751,0.0,50.0982,7.50504177505
 07/16  18:00:00,69.8709525065,4.0151943007,27.5190756328,0.0,9.17985065927,26.9147,59.3458229852,0.0,50.0982,9.24762298522
 07/16  19:00:00,60.3156008252,4.0151943007,25.2629906563,0.0,9.17985065927,19.4245,42.6468741641,0.0,33.3988,9.24807416413
 07/16  20:00:00,60.3243969867,4.0151943007,23.2379974694,0.0,9.17985065927,19.4245,40.9044564358,0.0,33.3988,7.50565643583
 07/16  21:00:00,57.5249460272,4.0151943007,18.4497039416,0.0,9.17985065927,19.4245,33.7198285689,0.0,25.0491,8.67072856887
 07/16  22:00:00,54.5006854227,4.0151943007,15.5832280179,0.0,9.17985065927,19.4245,24.2050394529,0.0,16.6994,7.50563945288
 07/16  23:00:00,53.5800382715,4.0151943007,13.9019021777,0.0,9.17985065927,19.4245,12.386850747,0.0,8.3497,4.03715074699
 07/16  24:00:00,31.812347161,4.0151943007,8.83575967109,0.0,4.58992532963,8.1892,7.95431481109,0.0,3.33988,4.61443481109
 07/17  01:00:00,15.131081267,0.0,0.0,0.0,1.52997510988,7.4902,3.93197446847,0.0,3.33988,0.592094468468
 07/17  02:00:00,15.1506606035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.1555449156,0.0,0.0,0.0,1.52997510988,7.4902,3.93192862135,0.0,3.33988,0.592048621351
 07/17  04:00:00,15.3374990125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,28.8188393436,4.0151943007,5.69521557574,0.0,4.58992532963,8.1892,8.56955952912,0.19985952912,8.3497,0.02
 07/17  06:00:00,44.1549461557,4.0151943007,7.22227191356,0.0,9.17985065927,19.4245,20.1595653385,0.0,16.6994,3.46016533848
 07/17  07:00:00,55.6242761609,4.0151943007,13.3927409309,0.0,9.17985065927,26.9147,35.4680140015,0.0,25.0491,10.4189140015
 07/17  08:00:00,60.0088448509,4.0151943007,17.7554701742,0.0,9.17985065927,26.9147,43.8090419197,0.0,33.3988,10.4102419197
 07/17  09:00:00,52.8627555272,4.0151943007,18.0807760531,0.0,9.17985065927,19.4245,33.1382218719,0.0,25.0491,8.08912187191
 07/17  10:00:00,62.1887249977,4.0151943007,19.8946298766,0.0,9.17985065927,26.9147,49.2544000658,0.0,41.7485,7.50590006581
