Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  11:00:00,68.4848162186,4.0151943007,25.4485136134,0.0,9.17985065927,26.9147,49.8363699567,0.0,41.7485,8.08786995667
 07/17  12:00:00,69.1725751768,4.0151943007,26.7621348396,0.0,9.17985065927,26.9147,49.254444474,0.0,41.7485,7.50594447401
 07/17  13:00:00,60.8941907788,4.0151943007,26.0458946195,0.0,9.17985065927,19.4245,40.3222764902,0.0,33.3988,6.92347649022
 07/17  14:00:00,58.4541970783,4.0151943007,23.601924704,0.0,9.17985065927,19.4245,30.2421068416,0.0,25.0491,5.19300684156
 07/17  15:00:00,57.2026198385,4.0151943007,22.3427370103,0.0,9.17985065927,19.4245,39.1664657766,0.0,33.3988,5.76766577662
 07/17  16:00:00,68.1754178526,4.0151943007,25.8125167573,0.0,9.17985065927,26.9147,55.8662472006,0.0,50.0982,5.76804720059
 07/17  17:00:00,70.1150634006,4.0151943007,27.7553594978,0.0,9.17985065927,26.9147,57.6030583544,0.0,50.0982,7.50485835445
 07/17  18:00:00,69.9285148873,4.0151943007,27.574971207,0.0,9.17985065927,26.9147,59.9317166216,0.0,50.0982,9.83351662163
 07/17  19:00:00,61.7998238935,4.0151943007,26.7299111287,0.0,9.17985065927,19.4245,44.3955492632,0.0,33.3988,10.9967492632
 07/17  20:00:00,62.3859584554,4.0151943007,25.2781020502,0.0,9.17985065927,19.4245,42.6464780717,0.0,33.3988,9.24767807168
 07/17  21:00:00,60.5583510966,4.0151943007,21.466671887,0.0,9.17985065927,19.4245,34.8823596981,0.0,25.0491,9.83325969806
 07/17  22:00:00,57.3750509236,4.0151943007,18.4438575989,0.0,9.17985065927,19.4245,25.3634848368,0.0,16.6994,8.66408483685
 07/17  23:00:00,55.2707529403,4.0151943007,15.5787324862,0.0,9.17985065927,19.4245,12.9628617488,0.0,8.3497,4.61316174882
 07/17  24:00:00,33.401891427,4.0151943007,10.4114616544,0.0,4.58992532963,8.1892,6.80311147893,0.0,3.33988,3.46323147893
 07/18  01:00:00,15.142458788,0.0,0.0,0.0,1.52997510988,7.4902,3.93197587144,0.0,3.33988,0.59209587144
 07/18  02:00:00,15.1637437877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.170620101,0.0,0.0,0.0,1.52997510988,7.4902,3.93197440521,0.0,3.33988,0.59209440521
 07/18  04:00:00,16.0452670029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,30.9932944109,4.0151943007,7.17022625558,0.0,4.58992532963,8.1892,9.15372074114,0.211972184952,8.3497,0.592048556192
 07/18  06:00:00,46.183908704,4.0151943007,8.91152917183,0.0,9.17985065927,19.4245,19.5862168128,0.0,16.6994,2.8868168128
 07/18  07:00:00,57.30708774,4.0151943007,15.061337942,0.0,9.17985065927,26.9147,36.0456902874,0.0,25.0491,10.9965902874
 07/18  08:00:00,61.6102877594,4.0151943007,19.3434150548,0.0,9.17985065927,26.9147,43.2318564642,0.0,33.3988,9.83305646421
 07/18  09:00:00,55.4001902812,4.0151943007,20.6046799144,0.0,9.17985065927,19.4245,33.7137229392,0.0,25.0491,8.66462293918
 07/18  10:00:00,63.5313727138,4.0151943007,21.2239808596,0.0,9.17985065927,26.9147,48.6785271196,0.0,41.7485,6.93002711964
 07/18  11:00:00,68.5906926464,4.0151943007,25.5528747239,0.0,9.17985065927,26.9147,50.4129199475,0.0,41.7485,8.66441994751
 07/18  12:00:00,69.1724736429,4.0151943007,26.7618088378,0.0,9.17985065927,26.9147,48.6781967009,0.0,41.7485,6.92969670091
 07/18  13:00:00,61.1969187205,4.0151943007,26.3485206231,0.0,9.17985065927,19.4245,40.3228985951,0.0,33.3988,6.92409859514
 07/18  14:00:00,60.660004365,4.0151943007,25.7991184001,0.0,9.17985065927,19.4245,30.2417695456,0.0,25.0491,5.19266954556
 07/18  15:00:00,59.4059732912,4.0151943007,24.5407115776,0.0,9.17985065927,19.4245,39.1670510409,0.0,33.3988,5.76825104086
 07/18  16:00:00,69.9941793278,4.0151943007,27.6307100586,0.0,9.17985065927,26.9147,55.8661786992,0.0,50.0982,5.7679786992
 07/18  17:00:00,70.7074851936,4.0151943007,28.3395405647,0.0,9.17985065927,26.9147,57.6041833605,0.0,50.0982,7.50598336046
 07/18  18:00:00,70.6891017032,4.0151943007,28.3208363119,0.0,9.17985065927,26.9147,59.9314951894,0.0,50.0982,9.83329518937
 07/18  19:00:00,62.1654134918,4.0151943007,27.3031664897,0.0,9.17985065927,19.4245,44.3955993915,0.0,33.3988,10.9967993915
 07/18  20:00:00,62.3424472548,4.0151943007,25.4240342097,0.0,9.17985065927,19.4245,42.6471225869,0.0,33.3988,9.24832258693
 07/18  21:00:00,60.6374495608,4.0151943007,21.6954057688,0.0,9.17985065927,19.4245,34.8821766279,0.0,25.0491,9.83307662789
 07/18  22:00:00,57.7323106774,4.0151943007,18.8012811155,0.0,9.17985065927,19.4245,25.3632191275,0.0,16.6994,8.66381912747
 07/18  23:00:00,55.6897865295,4.0151943007,15.997505878,0.0,9.17985065927,19.4245,12.9630228289,0.0,8.3497,4.61332282892
 07/18  24:00:00,33.8691618212,4.0151943007,10.877999429,0.0,4.58992532963,8.1892,7.37614459468,0.0,3.33988,4.03626459468
 07/19  01:00:00,15.1441123918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.1658965212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.1722638615,0.0,0.0,0.0,1.52997510988,7.4902,3.93193650551,0.0,3.33988,0.592056505513
 07/19  04:00:00,15.3579663662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,31.1361309039,4.0151943007,7.99381128661,0.0,4.58992532963,8.1892,9.15735722202,0.215594789925,8.3497,0.592062432093
 07/19  06:00:00,46.8200040004,4.0151943007,9.87103743821,0.0,9.17985065927,19.4245,19.5862741876,0.0,16.6994,2.88687418759
 07/19  07:00:00,58.7243001284,4.0151943007,16.4783766324,0.0,9.17985065927,26.9147,36.0464934644,0.0,25.0491,10.9973934644
 07/19  08:00:00,61.9966224202,4.0151943007,19.7313293517,0.0,9.17985065927,26.9147,43.231691172,0.0,33.3988,9.83289117197
 07/19  09:00:00,55.3199138106,4.0151943007,20.52129524,0.0,9.17985065927,19.4245,33.1380338393,0.0,25.0491,8.08893383934
 07/19  10:00:00,64.6304066025,4.0151943007,22.3204273454,0.0,9.17985065927,26.9147,49.254467289,0.0,41.7485,7.50596728899
 07/19  11:00:00,68.680903389,4.0151943007,25.6430854665,0.0,9.17985065927,26.9147,50.4130745185,0.0,41.7485,8.66457451852
 07/19  12:00:00,69.8049964068,4.0151943007,27.3781367424,0.0,9.17985065927,26.9147,48.6779712542,0.0,41.7485,6.92947125422
 07/19  13:00:00,61.9290422009,4.0151943007,27.0630870181,0.0,9.17985065927,19.4245,40.3224679755,0.0,33.3988,6.92366797552
 07/19  14:00:00,61.2974950594,4.0151943007,26.4242496973,0.0,9.17985065927,19.4245,30.2416477371,0.0,25.0491,5.19254773707
 07/19  15:00:00,61.5762811702,4.0151943007,26.6985745637,0.0,9.17985065927,19.4245,39.1667984671,0.0,33.3988,5.76799846711
 07/19  16:00:00,70.3277039115,4.0151943007,27.9599569786,0.0,9.17985065927,26.9147,55.8659888782,0.0,50.0982,5.76778887819
 07/19  17:00:00,71.1447187904,4.0151943007,28.7769114424,0.0,9.17985065927,26.9147,57.602993173,0.0,50.0982,7.50479317296
 07/19  18:00:00,70.9991343686,4.0151943007,28.6298179529,0.0,9.17985065927,26.9147,59.9319044451,0.0,50.0982,9.83370444513
 07/19  19:00:00,63.0269652882,4.0151943007,27.939333442,0.0,9.17985065927,19.4245,44.395600302,0.0,33.3988,10.996800302
 07/19  20:00:00,63.5376147437,4.0151943007,26.394998376,0.0,9.17985065927,19.4245,42.6475443674,0.0,33.3988,9.24874436737
 07/19  21:00:00,61.9316130462,4.0151943007,22.8262676806,0.0,9.17985065927,19.4245,34.8823943707,0.0,25.0491,9.83329437074
 07/19  22:00:00,58.2631347607,4.0151943007,19.321184025,0.0,9.17985065927,19.4245,24.7870749526,0.0,16.6994,8.08767495263
 07/19  23:00:00,56.05277446,4.0151943007,16.3501730115,0.0,9.17985065927,19.4245,13.5380649753,0.0,8.3497,5.18836497528
 07/19  24:00:00,33.9249948824,4.0151943007,10.9237067044,0.0,4.58992532963,8.1892,6.80291139892,0.0,3.33988,3.46303139892
 07/20  01:00:00,15.1528058858,0.0,0.0,0.0,1.52997510988,7.4902,3.93197626575,0.0,3.33988,0.592096265753
 07/20  02:00:00,15.173934683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.181839047,0.0,0.0,0.0,1.52997510988,7.4902,3.93193042785,0.0,3.33988,0.592050427852
 07/20  04:00:00,15.3767164999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,30.3383107235,4.0151943007,7.18773526049,0.0,4.58992532963,8.1892,9.17071771545,0.22896135136,8.3497,0.592056364089
 07/20  06:00:00,45.5384523478,4.0151943007,8.57713262799,0.0,9.17985065927,19.4245,19.5862912683,0.0,16.6994,2.88689126833
 07/20  07:00:00,56.1884560636,4.0151943007,13.9302567219,0.0,9.17985065927,26.9147,36.0453287532,0.0,25.0491,10.9962287532
 07/20  08:00:00,58.5628818327,4.0151943007,16.2918492965,0.0,9.17985065927,26.9147,43.2306474968,0.0,33.3988,9.83184749685
 07/20  09:00:00,52.2398236508,4.0151943007,17.4369757482,0.0,9.17985065927,19.4245,33.1374283513,0.0,25.0491,8.08832835132
 07/20  10:00:00,62.3693812541,4.0151943007,20.0527204132,0.0,9.17985065927,26.9147,49.2543693779,0.0,41.7485,7.50586937786
 07/20  11:00:00,67.8842083354,4.0151943007,24.8350833235,0.0,9.17985065927,26.9147,49.8366810193,0.0,41.7485,8.0881810193
 07/20  12:00:00,69.7829762435,4.0151943007,27.3503038466,0.0,9.17985065927,26.9147,49.2546745067,0.0,41.7485,7.5061745067
 07/20  13:00:00,61.6753629244,4.0151943007,26.8022033456,0.0,9.17985065927,19.4245,39.7469328237,0.0,33.3988,6.34813282368
 07/20  14:00:00,60.6822531684,4.0151943007,25.8054352179,0.0,9.17985065927,19.4245,30.8164118622,0.0,25.0491,5.76731186224
 07/20  15:00:00,60.4768020166,4.0151943007,25.6001898052,0.0,9.17985065927,19.4245,39.1673317236,0.0,33.3988,5.7685317236
 07/20  16:00:00,71.6139997239,4.0151943007,29.2466725876,0.0,9.17985065927,26.9147,55.2912111956,0.0,50.0982,5.19301119562
 07/20  17:00:00,71.5827110303,4.0151943007,29.2144949398,0.0,9.17985065927,26.9147,57.6037295667,0.0,50.0982,7.5055295667
 07/20  18:00:00,71.2729702078,4.0151943007,28.9044644814,0.0,9.17985065927,26.9147,60.5082631198,0.0,50.0982,10.4100631198
 07/20  19:00:00,62.5947504454,4.0151943007,27.5326356425,0.0,9.17985065927,19.4245,43.8171179989,0.0,33.3988,10.4183179989
 07/20  20:00:00,62.2413320937,4.0151943007,25.1317802806,0.0,9.17985065927,19.4245,42.647212219,0.0,33.3988,9.24841221902
 07/20  21:00:00,59.5640447315,4.0151943007,20.4616905268,0.0,9.17985065927,19.4245,35.4596121896,0.0,25.0491,10.4105121896
 07/20  22:00:00,56.3428309515,4.0151943007,17.4036306038,0.0,9.17985065927,19.4245,24.7871373312,0.0,16.6994,8.08773733119
 07/20  23:00:00,54.4157663531,4.0151943007,14.7159937191,0.0,9.17985065927,19.4245,12.9640346706,0.0,8.3497,4.61433467062
 07/20  24:00:00,32.8417450489,4.0151943007,9.84461191286,0.0,4.58992532963,8.1892,7.37698261485,0.0,3.33988,4.03710261485
 07/21  01:00:00,15.1487745573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.169855928,0.0,0.0,0.0,1.52997510988,7.4902,3.93194941391,0.0,3.33988,0.592069413913
 07/21  03:00:00,15.1777200468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,16.0747542439,0.0,0.0,0.0,1.52997510988,7.4902,3.93195532153,0.0,3.33988,0.592075321527
 07/21  05:00:00,30.6908559285,4.0151943007,6.84687903894,0.0,4.58992532963,8.1892,8.59739962169,0.227699621687,8.3497,0.02
 07/21  06:00:00,45.6092984068,4.0151943007,8.32032346917,0.0,9.17985065927,19.4245,19.5859405735,0.0,16.6994,2.88654057354
 07/21  07:00:00,56.176592426,4.0151943007,13.9184896841,0.0,9.17985065927,26.9147,36.0457920153,0.0,25.0491,10.9966920153
 07/21  08:00:00,58.6682826984,4.0151943007,16.3972974602,0.0,9.17985065927,26.9147,43.2320831887,0.0,33.3988,9.83328318868
 07/21  09:00:00,52.3200045363,4.0151943007,17.5171318177,0.0,9.17985065927,19.4245,33.7138819352,0.0,25.0491,8.66478193523
 07/21  10:00:00,61.018862626,4.0151943007,18.7073018159,0.0,9.17985065927,26.9147,48.678593851,0.0,41.7485,6.93009385098
 07/21  11:00:00,66.9572560092,4.0151943007,23.909018676,0.0,9.17985065927,26.9147,50.4126018058,0.0,41.7485,8.66410180576
 07/21  12:00:00,69.4778506265,4.0151943007,27.0451492046,0.0,9.17985065927,26.9147,48.6784192883,0.0,41.7485,6.92991928828
 07/21  13:00:00,61.0524696667,4.0151943007,26.1802334429,0.0,9.17985065927,19.4245,40.3227307903,0.0,33.3988,6.92393079031
 07/21  14:00:00,60.8225095893,4.0151943007,25.9460879767,0.0,9.17985065927,19.4245,30.2417852446,0.0,25.0491,5.19268524464
 07/21  15:00:00,60.2035013439,4.0151943007,25.3267130853,0.0,9.17985065927,19.4245,39.1663808446,0.0,33.3988,5.76758084463
 07/21  16:00:00,71.0451959438,4.0151943007,28.6784322892,0.0,9.17985065927,26.9147,55.8658376488,0.0,50.0982,5.76763764879
 07/21  17:00:00,71.0967434513,4.0151943007,28.7302519459,0.0,9.17985065927,26.9147,57.6035473817,0.0,50.0982,7.50534738174
 07/21  18:00:00,71.6720250077,4.0151943007,29.3149204042,0.0,9.17985065927,26.9147,59.9315447347,0.0,50.0982,9.83334473473
 07/21  19:00:00,62.7573912918,4.0151943007,27.936521725,0.0,9.17985065927,19.4245,44.3955662157,0.0,33.3988,10.9967662157
 07/21  20:00:00,63.4060635204,4.0151943007,25.4268696998,0.0,9.17985065927,19.4245,42.6466734568,0.0,33.3988,9.24787345683
 07/21  21:00:00,59.617587247,4.0151943007,20.6567718321,0.0,9.17985065927,19.4245,34.8814820805,0.0,25.0491,9.83238208047
 07/21  22:00:00,56.5966172227,4.0151943007,17.649238132,0.0,9.17985065927,19.4245,24.7870891829,0.0,16.6994,8.08768918292
 07/21  23:00:00,54.5847337846,4.0151943007,14.8787679619,0.0,9.17985065927,19.4245,12.965018194,0.0,8.3497,4.61531819399
 07/21  24:00:00,33.057461761,4.0151943007,10.0533088672,0.0,4.58992532963,8.1892,7.37686248018,0.0,3.33988,4.03698248018
 07/22  01:00:00,15.1539683319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1737328207,0.0,0.0,0.0,1.52997510988,7.4902,3.93196158781,0.0,3.33988,0.592081587814
 07/22  03:00:00,15.1811355585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3810507954,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747609,0.0,3.33988,0.592087476092
 07/22  05:00:00,29.8926758743,4.0151943007,6.74087256483,0.0,4.58992532963,8.1892,8.60223023728,0.232530237276,8.3497,0.02
 07/22  06:00:00,45.0237950395,4.0151943007,8.0611793633,0.0,9.17985065927,19.4245,19.5857437579,0.0,16.6994,2.88634375792
 07/22  07:00:00,56.5273190207,4.0151943007,14.2686965384,0.0,9.17985065927,26.9147,27.9361477805,0.0,25.0491,2.88704778049
 07/22  08:00:00,59.7913033748,4.0151943007,17.5116441212,0.0,9.17985065927,26.9147,36.8598062274,0.0,33.3988,3.46100622738
 07/22  09:00:00,52.75235863,4.0151943007,17.9444613001,0.0,9.17985065927,19.4245,33.7208657864,0.0,25.0491,8.67176578644
 07/22  10:00:00,62.6503670174,4.0151943007,20.3305819047,0.0,9.17985065927,26.9147,50.4131020968,0.0,41.7485,8.66460209677
 07/22  11:00:00,68.8194828147,4.0151943007,25.7596318123,0.0,9.17985065927,26.9147,50.4199601913,0.0,41.7485,8.67146019134
 07/22  12:00:00,69.9341423068,4.0151943007,27.4876072569,0.0,9.17985065927,26.9147,50.9971981927,0.0,41.7485,9.24869819268
 07/22  13:00:00,62.2256516084,4.0151943007,27.3485927248,0.0,9.17985065927,19.4245,42.0626460527,0.0,33.3988,8.66384605272
 07/22  14:00:00,62.2475588239,4.0151943007,27.3703778952,0.0,9.17985065927,19.4245,31.9778420404,0.0,25.0491,6.92874204042
 07/22  15:00:00,62.0942890282,4.0151943007,27.2175751558,0.0,9.17985065927,19.4245,40.9037131957,0.0,33.3988,7.50491319566
 07/22  16:00:00,71.402407903,4.0151943007,29.0353622296,0.0,9.17985065927,26.9147,56.4465973774,0.0,50.0982,6.34839737736
 07/22  17:00:00,70.6909463531,4.0151943007,28.3239146461,0.0,9.17985065927,26.9147,57.6036785926,0.0,50.0982,7.50547859258
 07/22  18:00:00,71.1019881889,4.0151943007,28.7348633834,0.0,9.17985065927,26.9147,59.9308273102,0.0,50.0982,9.83262731019
 07/22  19:00:00,62.2854807497,4.0151943007,27.2535613663,0.0,9.17985065927,19.4245,43.8086875905,0.0,33.3988,10.4098875905
 07/22  20:00:00,62.539414122,4.0151943007,24.3697348397,0.0,9.17985065927,19.4245,42.0704666396,0.0,33.3988,8.67166663963
 07/22  21:00:00,61.3488917827,4.0151943007,22.2439968183,0.0,9.17985065927,19.4245,35.4589967085,0.0,25.0491,10.4098967085
 07/22  22:00:00,58.707435894,4.0151943007,19.7652398137,0.0,9.17985065927,19.4245,24.2041978753,0.0,16.6994,7.50479787532
 07/22  23:00:00,56.5251180872,4.0151943007,16.8211594801,0.0,9.17985065927,19.4245,13.5423266856,0.0,8.3497,5.19262668563
 07/22  24:00:00,33.9715524307,4.0151943007,10.9680310703,0.0,4.58992532963,8.1892,7.37649370455,0.0,3.33988,4.03661370455
 07/23  01:00:00,15.1574794886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.1798464741,0.0,0.0,0.0,1.52997510988,7.4902,3.93193950951,0.0,3.33988,0.592059509511
 07/23  03:00:00,15.190052054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.3893221719,0.0,0.0,0.0,1.52997510988,7.4902,3.93194543288,0.0,3.33988,0.592065432879
 07/23  05:00:00,31.9311426427,4.0151943007,8.76407387261,0.0,4.58992532963,8.1892,8.60185790826,0.23215790826,8.3497,0.02
 07/23  06:00:00,47.6220350411,4.0151943007,10.6455884555,0.0,9.17985065927,19.4245,19.5861311458,0.0,16.6994,2.88673114576
 07/23  07:00:00,60.107729335,4.0151943007,17.8355975955,0.0,9.17985065927,26.9147,27.936202508,0.0,25.0491,2.88710250797
 07/23  08:00:00,62.0753275962,4.0151943007,19.7984467406,0.0,9.17985065927,26.9147,36.2860439559,0.0,33.3988,2.88724395593
 07/23  09:00:00,52.6918814127,4.0151943007,17.888116109,0.0,9.17985065927,19.4245,27.9363835572,0.0,25.0491,2.88728355715
 07/23  10:00:00,65.2067096662,4.0151943007,22.8860285802,0.0,9.17985065927,26.9147,50.9970822972,0.0,41.7485,9.2485822972
 07/23  11:00:00,69.8615581951,4.0151943007,26.8017071927,0.0,9.17985065927,26.9147,50.9968430031,0.0,41.7485,9.24834300314
 07/23  12:00:00,70.8906679051,4.0151943007,28.4432540174,0.0,9.17985065927,26.9147,49.2544254384,0.0,41.7485,7.50592543839
 07/23  13:00:00,63.4477350787,4.0151943007,28.5686171509,0.0,9.17985065927,19.4245,40.6746781346,0.0,33.3988,7.27587813463
 07/23  14:00:00,61.9753016448,4.0151943007,27.0972496348,0.0,9.17985065927,19.4245,30.4711982395,0.0,25.0491,5.42209823954
 07/23  15:00:00,61.7196321474,4.0151943007,26.8420682743,0.0,9.17985065927,19.4245,39.1668301169,0.0,33.3988,5.76803011693
 07/23  16:00:00,71.5677075487,4.0151943007,29.199697594,0.0,9.17985065927,26.9147,55.8659952943,0.0,50.0982,5.76779529426
 07/23  17:00:00,71.7843085901,4.0151943007,29.4154343608,0.0,9.17985065927,26.9147,57.0259549964,0.0,50.0982,6.92775499639
 07/23  18:00:00,71.3643879351,4.0151943007,28.9952747604,0.0,9.17985065927,26.9147,59.3468962315,0.0,50.0982,9.24869623148
 07/23  19:00:00,63.2223244067,4.0151943007,28.127823023,0.0,9.17985065927,19.4245,42.6468464977,0.0,33.3988,9.24804649772
 07/23  20:00:00,64.5796555142,4.0151943007,26.3741575604,0.0,9.17985065927,19.4245,40.9045386953,0.0,33.3988,7.50573869531
 07/23  21:00:00,61.2229132439,4.0151943007,22.1103856259,0.0,9.17985065927,19.4245,33.7189953088,0.0,25.0491,8.6698953088
 07/23  22:00:00,57.5157951881,4.0151943007,18.5672244886,0.0,9.17985065927,19.4245,24.2043340523,0.0,16.6994,7.50493405232
 07/23  23:00:00,56.8258906772,4.0151943007,17.1093420349,0.0,9.17985065927,19.4245,12.3868047532,0.0,8.3497,4.03710475322
 07/23  24:00:00,34.2675875009,4.0151943007,11.2615792731,0.0,4.58992532963,8.1892,7.95349451317,0.0,3.33988,4.61361451317
 07/24  01:00:00,15.1531123332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.1755285991,0.0,0.0,0.0,1.52997510988,7.4902,3.93192911638,0.0,3.33988,0.592049116381
 07/24  03:00:00,15.1892860851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.3819874126,0.0,0.0,0.0,1.52997510988,7.4902,3.9319350563,0.0,3.33988,0.592055056304
 07/24  05:00:00,31.1374588552,4.0151943007,7.97934879048,0.0,4.58992532963,8.1892,8.59760784531,0.227907845308,8.3497,0.02
 07/24  06:00:00,47.0095761833,4.0151943007,10.035732216,0.0,9.17985065927,19.4245,19.5863323151,0.0,16.6994,2.8869323151
 07/24  07:00:00,57.7462966168,4.0151943007,15.4831050812,0.0,9.17985065927,26.9147,36.0459600523,0.0,25.0491,10.9968600523
 07/24  08:00:00,59.1157345298,4.0151943007,16.8445288798,0.0,9.17985065927,26.9147,43.231421821,0.0,33.3988,9.83262182098
 07/24  09:00:00,52.2399443287,4.0151943007,17.4288847439,0.0,9.17985065927,19.4245,33.7132692683,0.0,25.0491,8.66416926825
 07/24  10:00:00,61.2786394116,4.0151943007,18.954142341,0.0,9.17985065927,26.9147,48.6787912829,0.0,41.7485,6.93029128291
 07/24  11:00:00,66.544851611,4.0151943007,23.4850006092,0.0,9.17985065927,26.9147,50.4133101835,0.0,41.7485,8.66481018352
 07/24  12:00:00,69.0747351485,4.0151943007,26.6376928786,0.0,9.17985065927,26.9147,48.6778709327,0.0,41.7485,6.92937093273
 07/24  13:00:00,60.5357583694,4.0151943007,25.6613158521,0.0,9.17985065927,19.4245,40.3218827146,0.0,33.3988,6.92308271458
 07/24  14:00:00,58.8580561284,4.0151943007,23.9822701086,0.0,9.17985065927,19.4245,30.2417432314,0.0,25.0491,5.19264323143
 07/24  15:00:00,57.9899019713,4.0151943007,23.1137318181,0.0,9.17985065927,19.4245,39.1662733278,0.0,33.3988,5.76747332785
 07/24  16:00:00,66.382772407,4.0151943007,24.0167315625,0.0,9.17985065927,26.9147,55.8662816703,0.0,50.0982,5.76808167034
 07/24  17:00:00,68.3408526436,4.0151943007,25.9751287841,0.0,9.17985065927,26.9147,57.0269971193,0.0,50.0982,6.92879711927
 07/24  18:00:00,70.5029362139,4.0151943007,28.1646238402,0.0,9.17985065927,26.9147,60.5087142301,0.0,50.0982,10.4105142301
 07/24  19:00:00,61.0385357483,4.0151943007,26.0130976498,0.0,9.17985065927,19.4245,43.8168381792,0.0,33.3988,10.4180381792
 07/24  20:00:00,61.316532656,4.0151943007,23.1538057759,0.0,9.17985065927,19.4245,42.6470830384,0.0,33.3988,9.24828303835
 07/24  21:00:00,57.8542640466,4.0151943007,18.7579852611,0.0,9.17985065927,19.4245,35.4590364931,0.0,25.0491,10.4099364931
 07/24  22:00:00,54.9764163062,4.0151943007,16.0431062854,0.0,9.17985065927,19.4245,24.7864774508,0.0,16.6994,8.08707745081
 07/24  23:00:00,53.7495271452,4.0151943007,14.0484283513,0.0,9.17985065927,19.4245,12.9633442181,0.0,8.3497,4.61364421809
 07/24  24:00:00,32.7070060912,4.0151943007,9.70837697717,0.0,4.58992532963,8.1892,7.3763236166,0.0,3.33988,4.0364436166
 07/25  01:00:00,15.1456695486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,15.1686152198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.1831487546,0.0,0.0,0.0,1.52997510988,7.4902,3.9319619837,0.0,3.33988,0.592081983696
 07/25  04:00:00,16.0832870304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,31.62481089,4.0151943007,7.76834195348,0.0,4.58992532963,8.1892,9.16788194072,0.226094070935,8.3497,0.592087869785
 07/25  06:00:00,46.5390626454,4.0151943007,9.24556586996,0.0,9.17985065927,19.4245,19.5863356045,0.0,16.6994,2.88693560447
 07/25  07:00:00,56.3652662218,4.0151943007,14.1071875791,0.0,9.17985065927,26.9147,36.0441158519,0.0,25.0491,10.9950158519
 07/25  08:00:00,59.2971200548,4.0151943007,17.0258833268,0.0,9.17985065927,26.9147,43.2311555779,0.0,33.3988,9.83235557792
 07/25  09:00:00,53.8659639865,4.0151943007,19.0542717746,0.0,9.17985065927,19.4245,33.1372273736,0.0,25.0491,8.08812737357
 07/25  10:00:00,63.4690748096,4.0151943007,21.1440213674,0.0,9.17985065927,26.9147,49.2543284426,0.0,41.7485,7.50582844264
 07/25  11:00:00,67.5250941311,4.0151943007,24.4753793187,0.0,9.17985065927,26.9147,49.8364300355,0.0,41.7485,8.08793003549
 07/25  12:00:00,69.3892989914,4.0151943007,26.9571829034,0.0,9.17985065927,26.9147,49.2524635703,0.0,41.7485,7.50396357028
 07/25  13:00:00,61.6757250648,4.0151943007,26.8004668009,0.0,9.17985065927,19.4245,39.7475362699,0.0,33.3988,6.34873626992
 07/25  14:00:00,59.2765663828,4.0151943007,24.4003164794,0.0,9.17985065927,19.4245,30.8172144417,0.0,25.0491,5.76811444168
 07/25  15:00:00,59.0695935478,4.0151943007,24.1933003156,0.0,9.17985065927,19.4245,38.5915252393,0.0,33.3988,5.19272523929
 07/25  16:00:00,67.4889720646,4.0151943007,25.1225016982,0.0,9.17985065927,26.9147,55.8661462981,0.0,50.0982,5.76794629808
 07/25  17:00:00,69.292338514,4.0151943007,26.9261931936,0.0,9.17985065927,26.9147,57.6032630225,0.0,50.0982,7.50506302251
 07/25  18:00:00,69.794579571,4.0151943007,27.4405415298,0.0,9.17985065927,26.9147,59.9309183788,0.0,50.0982,9.83271837877
 07/25  19:00:00,57.0098414212,4.0151943007,22.2136461449,0.0,9.17985065927,19.4245,44.395435245,0.0,33.3988,10.996635245
 07/25  20:00:00,58.4023416478,4.0151943007,20.4472510181,0.0,9.17985065927,19.4245,42.6462342688,0.0,33.3988,9.24743426882
 07/25  21:00:00,55.3728277735,4.0151943007,16.4380899452,0.0,9.17985065927,19.4245,34.8810341148,0.0,25.0491,9.8319341148
 07/25  22:00:00,52.3970697568,4.0151943007,13.479842565,0.0,9.17985065927,19.4245,24.787328258,0.0,16.6994,8.08792825802
 07/25  23:00:00,50.7743125276,4.0151943007,11.1003611223,0.0,9.17985065927,19.4245,12.9651136799,0.0,8.3497,4.6154136799
 07/25  24:00:00,29.6999045706,4.0151943007,6.73046513575,0.0,4.58992532963,8.1892,7.37680037445,0.0,3.33988,4.03692037445
 07/26  01:00:00,15.1245887969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.1515234945,0.0,0.0,0.0,1.52997510988,7.4902,3.93196498904,0.0,3.33988,0.592084989037
 07/26  03:00:00,15.1571347795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.3545222283,0.0,0.0,0.0,1.52997510988,7.4902,3.93197087192,0.0,3.33988,0.592090871919
 07/26  05:00:00,29.0061505032,4.0151943007,5.87031409382,0.0,4.58992532963,8.1892,8.58176929923,0.212069299234,8.3497,0.02
 07/26  06:00:00,43.9492744155,4.0151943007,7.00202245036,0.0,9.17985065927,19.4245,19.5857252764,0.0,16.6994,2.8863252764
 07/26  07:00:00,54.5923468943,4.0151943007,12.3484507924,0.0,9.17985065927,26.9147,36.0456611691,0.0,25.0491,10.9965611691
 07/26  08:00:00,57.9767632578,4.0151943007,15.7107055552,0.0,9.17985065927,26.9147,43.2321737579,0.0,33.3988,9.83337375795
 07/26  09:00:00,50.1498807987,4.0151943007,15.3555350129,0.0,9.17985065927,19.4245,33.713885623,0.0,25.0491,8.66478562302
 07/26  10:00:00,59.4254047384,4.0151943007,17.111180927,0.0,9.17985065927,26.9147,48.6786655068,0.0,41.7485,6.93016550684
 07/26  11:00:00,63.0011079126,4.0151943007,19.9513931002,0.0,9.17985065927,26.9147,50.4127458263,0.0,41.7485,8.66424582634
 07/26  12:00:00,64.3499498578,4.0151943007,21.9196694892,0.0,9.17985065927,26.9147,48.6775332326,0.0,41.7485,6.92903323265
 07/26  13:00:00,55.2566999024,4.0151943007,20.3868200025,0.0,9.17985065927,19.4245,40.3214701578,0.0,33.3988,6.92267015784
 07/26  14:00:00,55.3515798329,4.0151943007,20.4784332479,0.0,9.17985065927,19.4245,30.2415573645,0.0,25.0491,5.1924573645
 07/26  15:00:00,55.1258327548,4.0151943007,20.2550813571,0.0,9.17985065927,19.4245,39.1666255332,0.0,33.3988,5.76782553319
 07/26  16:00:00,64.6363726736,4.0151943007,22.2747998018,0.0,9.17985065927,26.9147,55.8664332484,0.0,50.0982,5.76823324841
 07/26  17:00:00,66.0942760625,4.0151943007,23.7939723233,0.0,9.17985065927,26.9147,57.0256235922,0.0,50.0982,6.92742359223
 07/26  18:00:00,66.6530084341,4.0151943007,24.3642552473,0.0,9.17985065927,26.9147,60.5075752117,0.0,50.0982,10.4093752117
 07/26  19:00:00,56.3973710935,4.0151943007,21.3838463013,0.0,9.17985065927,19.4245,43.8174654878,0.0,33.3988,10.4186654878
 07/26  20:00:00,57.4765401539,4.0151943007,19.3139369058,0.0,9.17985065927,19.4245,42.6466203129,0.0,33.3988,9.24782031289
 07/26  21:00:00,54.4918895274,4.0151943007,15.3997816319,0.0,9.17985065927,19.4245,34.8820477918,0.0,25.0491,9.83294779182
 07/26  22:00:00,51.5343993886,4.0151943007,12.6114921819,0.0,9.17985065927,19.4245,25.3625440979,0.0,16.6994,8.66314409789
 07/26  23:00:00,50.0347766276,4.0151943007,10.3553661103,0.0,9.17985065927,19.4245,12.9624021007,0.0,8.3497,4.61270210068
 07/26  24:00:00,29.4546677026,4.0151943007,6.47936828161,0.0,4.58992532963,8.1892,6.80285199425,0.0,3.33988,3.46297199425
 07/27  01:00:00,15.1201193552,0.0,0.0,0.0,1.52997510988,7.4902,3.93196838459,0.0,3.33988,0.592088384594
 07/27  02:00:00,15.1340390234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.1419658988,0.0,0.0,0.0,1.52997510988,7.4902,3.93194844829,0.0,3.33988,0.592068448292
 07/27  04:00:00,15.3347562311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,26.5986699138,4.0151943007,3.49789538024,0.0,4.58992532963,8.1892,9.15037545461,0.20860109876,8.3497,0.592074355853
 07/27  06:00:00,41.5702229561,4.0151943007,4.65089794698,0.0,9.17985065927,19.4245,19.5863116899,0.0,16.6994,2.88691168988
 07/27  07:00:00,51.5172694281,4.0151943007,9.29674350413,0.0,9.17985065927,26.9147,35.4664427045,0.0,25.0491,10.4173427045
 07/27  08:00:00,55.5609081561,4.0151943007,13.3140165954,0.0,9.17985065927,26.9147,43.8093228183,0.0,33.3988,10.4105228183
 07/27  09:00:00,49.4335672303,4.0151943007,14.6443521933,0.0,9.17985065927,19.4245,33.1378368084,0.0,25.0491,8.08873680837
 07/27  10:00:00,59.7181759364,4.0151943007,17.4037825692,0.0,9.17985065927,26.9147,49.2540651468,0.0,41.7485,7.50556514679
 07/27  11:00:00,63.9167506551,4.0151943007,20.8670358428,0.0,9.17985065927,26.9147,49.8360168955,0.0,41.7485,8.08751689554
 07/27  12:00:00,65.8772045279,4.0151943007,23.4455531995,0.0,9.17985065927,26.9147,49.2534589361,0.0,41.7485,7.50495893613
 07/27  13:00:00,57.7201877487,4.0151943007,22.8492476809,0.0,9.17985065927,19.4245,39.7472620494,0.0,33.3988,6.34846204943
 07/27  14:00:00,56.6562228221,4.0151943007,21.7808714772,0.0,9.17985065927,19.4245,30.2413881795,0.0,25.0491,5.19228817952
 07/27  15:00:00,56.0034655313,4.0151943007,21.1281030817,0.0,9.17985065927,19.4245,39.1667707244,0.0,33.3988,5.76797072444
 07/27  16:00:00,65.5233474459,4.0151943007,23.1573969637,0.0,9.17985065927,26.9147,55.866106277,0.0,50.0982,5.76790627696
 07/27  17:00:00,65.4634418724,4.0151943007,23.109497787,0.0,9.17985065927,26.9147,57.0277092747,0.0,50.0982,6.92950927473
 07/27  18:00:00,66.644649915,4.0151943007,24.3581477911,0.0,9.17985065927,26.9147,60.5080232755,0.0,50.0982,10.4098232755
 07/27  19:00:00,57.7566649957,4.0151943007,22.7733158497,0.0,9.17985065927,19.4245,43.8163262117,0.0,33.3988,10.4175262117
 07/27  20:00:00,59.5431606831,4.0151943007,21.4151544177,0.0,9.17985065927,19.4245,42.6468225398,0.0,33.3988,9.2480225398
 07/27  21:00:00,56.6898522494,4.0151943007,17.6200637038,0.0,9.17985065927,19.4245,34.8821683038,0.0,25.0491,9.83306830377
 07/27  22:00:00,53.7216419586,4.0151943007,14.8101718289,0.0,9.17985065927,19.4245,25.3632717861,0.0,16.6994,8.66387178612
 07/27  23:00:00,51.6824855892,4.0151943007,12.0145424108,0.0,9.17985065927,19.4245,12.9629724703,0.0,8.3497,4.61327247033
 07/27  24:00:00,30.0724847316,4.0151943007,7.10576657103,0.0,4.58992532963,8.1892,6.80248272468,0.0,3.33988,3.46260272468
 07/28  01:00:00,15.1208824765,0.0,0.0,0.0,1.52997510988,7.4902,3.93197254627,0.0,3.33988,0.592092546274
 07/28  02:00:00,15.1475184316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.1526260969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196370694,0.0,3.33988,0.592083706943
 07/28  04:00:00,16.0148096247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,29.2702927713,4.0151943007,5.46756174407,0.0,4.58992532963,8.1892,9.14187104142,0.200081451131,8.3497,0.592089590289
 07/28  06:00:00,44.5924785236,4.0151943007,7.32665559656,0.0,9.17985065927,19.4245,19.5860561122,0.0,16.6994,2.88665611217
 07/28  07:00:00,55.339775362,4.0151943007,13.0952406445,0.0,9.17985065927,26.9147,36.0456934936,0.0,25.0491,10.9965934936
 07/28  08:00:00,57.6949070048,4.0151943007,15.4371051372,0.0,9.17985065927,26.9147,43.2306531251,0.0,33.3988,9.83185312506
 07/28  09:00:00,50.1246133392,4.0151943007,15.343492854,0.0,9.17985065927,19.4245,33.1372249826,0.0,25.0491,8.08812498258
 07/28  10:00:00,58.1340571228,4.0151943007,15.8493275026,0.0,9.17985065927,26.9147,49.2538675089,0.0,41.7485,7.50536750886
 07/28  11:00:00,61.9202196681,4.0151943007,18.9070522138,0.0,9.17985065927,26.9147,49.8360530921,0.0,41.7485,8.08755309211
 07/28  12:00:00,66.3124419758,4.0151943007,23.9152526694,0.0,9.17985065927,26.9147,49.2527944602,0.0,41.7485,7.50429446015
 07/28  13:00:00,58.3455889068,4.0151943007,23.4992260717,0.0,9.17985065927,19.4245,39.7467395709,0.0,33.3988,6.34793957093
 07/28  14:00:00,58.1962792887,4.0151943007,23.3289451233,0.0,9.17985065927,19.4245,30.5079355387,0.0,25.0491,5.45883553869
 07/28  15:00:00,58.0515120494,4.0151943007,23.1745175603,0.0,9.17985065927,19.4245,38.9007563747,0.0,33.3988,5.50195637474
 07/28  16:00:00,68.6054905671,4.0151943007,26.2382777023,0.0,9.17985065927,26.9147,55.8661020814,0.0,50.0982,5.76790208136
 07/28  17:00:00,70.5132138538,4.0151943007,28.1466552221,0.0,9.17985065927,26.9147,57.6036180664,0.0,50.0982,7.50541806639
 07/28  18:00:00,70.6989377458,4.0151943007,28.3320859787,0.0,9.17985065927,26.9147,59.9295493069,0.0,50.0982,9.83134930692
 07/28  19:00:00,58.9577823086,4.0151943007,24.1739005899,0.0,9.17985065927,19.4245,44.3949144914,0.0,33.3988,10.9961144914
 07/28  20:00:00,56.350153112,4.0151943007,18.4486614699,0.0,9.17985065927,19.4245,42.0702996978,0.0,33.3988,8.67149969776
 07/28  21:00:00,50.3907350732,4.0151943007,11.5329695877,0.0,9.17985065927,19.4245,35.4595776685,0.0,25.0491,10.4104776685
 07/28  22:00:00,42.0288265159,4.0151943007,3.22506801331,0.0,9.17985065927,19.4245,24.7866823173,0.0,16.6994,8.08728231735
 07/28  23:00:00,39.4990689808,4.0151943007,0.0100431591508,0.0,9.17985065927,19.4245,13.038353617,0.0733456958054,8.3497,4.61530792121
 07/28  24:00:00,22.7196337254,4.0151943007,0.00233553886886,0.0,4.58992532963,8.1892,22.7973704781,15.9941682945,3.33988,3.46332218355
 07/29  01:00:00,14.844365068,0.0,0.0,0.0,1.52997510988,7.4902,3.93197585768,0.0,3.33988,0.592095857677
 07/29  02:00:00,14.8412086306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,14.8176302456,0.0,0.0,0.0,1.52997510988,7.4902,3.93197437992,0.0,3.33988,0.592094379917
 07/29  04:00:00,14.9339057959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,22.6730577376,4.0151943007,0.00918864039128,0.0,4.58992532963,8.1892,96.3450928375,87.4033097751,8.3497,0.592083062401
 07/29  06:00:00,36.4767830512,4.0151943007,0.00617474397782,0.0,9.17985065927,19.4245,116.044453355,96.4581182978,16.6994,2.88693505671
 07/29  07:00:00,41.8223924452,4.0151943007,0.00916518800985,0.0,9.17985065927,26.9147,122.091819223,94.1558625841,25.0491,2.8868566391
 07/29  08:00:00,41.8271885523,4.0151943007,0.00150979803577,0.0,9.17985065927,26.9147,123.099169894,86.8130880497,33.3988,2.887281844
 07/29  09:00:00,34.3525747195,4.0151943007,0.000856108218876,0.0,9.17985065927,19.4245,111.842493241,77.5467021256,25.0491,9.24669111497
 07/29  10:00:00,41.8538678772,4.0151943007,0.00448579363065,0.0,9.17985065927,26.9147,119.259175111,69.4232268845,41.7485,8.08744822641
 07/29  11:00:00,42.6353186208,4.0151943007,0.0,0.0,9.17985065927,26.9147,103.781196229,52.7842942707,41.7485,9.24840195827
 07/29  12:00:00,41.9563965481,4.0151943007,0.0,0.0,9.17985065927,26.9147,90.7166813074,40.2965067517,41.7485,8.67167455575
 07/29  13:00:00,34.4699965228,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.1331035097,28.0706822775,33.3988,8.66362123222
 07/29  14:00:00,34.5326091157,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.433778267,13.4553900219,25.0491,6.92928824507
 07/29  15:00:00,34.6162346889,4.0151943007,0.0173221258795,0.0,9.17985065927,19.4245,41.7135813435,0.810229633175,33.3988,7.50455171037
 07/29  16:00:00,44.4637959482,4.0151943007,2.35870554206,0.0,9.17985065927,26.9147,56.4451418285,0.0,50.0982,6.34694182853
 07/29  17:00:00,47.7313770272,4.0151943007,5.59553393361,0.0,9.17985065927,26.9147,57.6031954741,0.0,50.0982,7.5049954741
 07/29  18:00:00,53.2779632619,4.0151943007,11.1185057011,0.0,9.17985065927,26.9147,59.9306309936,0.0,50.0982,9.83243099356
 07/29  19:00:00,49.7974100894,4.0151943007,14.8992483751,0.0,9.17985065927,19.4245,43.2307719985,0.0,33.3988,9.83197199854
 07/29  20:00:00,51.4645412707,4.0151943007,13.3966285827,0.0,9.17985065927,19.4245,42.6465040187,0.0,33.3988,9.24770401869
 07/29  21:00:00,50.7351036604,4.0151943007,11.7214800022,0.0,9.17985065927,19.4245,34.8803951778,0.0,25.0491,9.8312951778
 07/29  22:00:00,50.0828249634,4.0151943007,11.2038491013,0.0,9.17985065927,19.4245,24.2042897013,0.0,16.6994,7.50488970127
 07/29  23:00:00,48.1119818565,4.0151943007,8.48000427741,0.0,9.17985065927,19.4245,14.1178718029,0.0,8.3497,5.76817180286
 07/29  24:00:00,24.6619391835,4.0151943007,1.74086074196,0.0,4.58992532963,8.1892,6.86496739322,0.0618821247787,3.33988,3.46320526844
 07/30  01:00:00,15.0653614581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196922338,0.0,3.33988,0.592089223385
 07/30  02:00:00,15.0873479926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.1032895555,0.0,0.0,0.0,1.52997510988,7.4902,3.9319751184,0.0,3.33988,0.592095118397
 07/30  04:00:00,15.2891531501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,23.4223669322,4.0151943007,0.343159101227,0.0,4.58992532963,8.1892,9.04391436337,0.102165090359,8.3497,0.592049273015
 07/30  06:00:00,38.4300218223,4.0151943007,1.5315470537,0.0,9.17985065927,19.4245,19.5861630525,0.0,16.6994,2.8867630525
 07/30  07:00:00,50.6605781416,4.0151943007,8.45657203328,0.0,9.17985065927,26.9147,27.936228131,0.0,25.0491,2.88712813099
 07/30  08:00:00,52.2949340857,4.0151943007,10.086545065,0.0,9.17985065927,26.9147,36.2861193757,0.0,33.3988,2.88731937566
 07/30  09:00:00,43.2490304524,4.0151943007,8.51344406403,0.0,9.17985065927,19.4245,27.9365113354,0.0,25.0491,2.88741133542
 07/30  10:00:00,54.9753625712,4.0151943007,12.7223457848,0.0,9.17985065927,26.9147,50.419684634,0.0,41.7485,8.67118463398
 07/30  11:00:00,58.6919843654,4.0151943007,15.693118918,0.0,9.17985065927,26.9147,50.9965168581,0.0,41.7485,9.24801685813
 07/30  12:00:00,61.1423182248,4.0151943007,18.7680582067,0.0,9.17985065927,26.9147,49.2543611892,0.0,41.7485,7.50586118925
 07/30  13:00:00,53.7100731963,4.0151943007,18.8812116141,0.0,9.17985065927,19.4245,40.9044557466,0.0,33.3988,7.50565574662
 07/30  14:00:00,51.7903386055,4.0151943007,16.9604019079,0.0,9.17985065927,19.4245,30.2419060055,0.0,25.0491,5.19280600546
 07/30  15:00:00,52.1723229613,4.0151943007,17.3306819553,0.0,9.17985065927,19.4245,39.1679136025,0.0,33.3988,5.76911360247
 07/30  16:00:00,60.9393731431,4.0151943007,18.6142138918,0.0,9.17985065927,26.9147,55.8660284662,0.0,50.0982,5.7678284662
 07/30  17:00:00,61.1332357641,4.0151943007,18.8180824241,0.0,9.17985065927,26.9147,57.027509421,0.0,50.0982,6.92930942099
 07/30  18:00:00,62.1478873109,4.0151943007,19.8412367825,0.0,9.17985065927,26.9147,59.346258576,0.0,50.0982,9.24805857604
 07/30  19:00:00,53.0894861081,4.0151943007,18.1117546146,0.0,9.17985065927,19.4245,42.6460389035,0.0,33.3988,9.24723890351
 07/30  20:00:00,56.2940591865,4.0151943007,18.1950248768,0.0,9.17985065927,19.4245,40.3281047726,0.0,33.3988,6.92930477265
 07/30  21:00:00,53.909451759,4.0151943007,14.8643161783,0.0,9.17985065927,19.4245,34.2970328767,0.0,25.0491,9.24793287674
 07/30  22:00:00,51.037034868,4.0151943007,12.1448952843,0.0,9.17985065927,19.4245,24.2047560275,0.0,16.6994,7.50535602751
 07/30  23:00:00,50.6777455583,4.0151943007,11.0192166941,0.0,9.17985065927,19.4245,11.8124751637,0.0,8.3497,3.46277516368
 07/30  24:00:00,28.673332773,4.0151943007,5.72495685439,0.0,4.58992532963,8.1892,8.42987696163,0.0,3.33988,5.08999696163
 07/31  01:00:00,15.0975486338,0.0,0.0,0.0,1.52997510988,7.4902,3.45956519258,0.0,3.33988,0.119685192583
 07/31  02:00:00,15.1147974158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.1200855037,0.0,0.0,0.0,1.52997510988,7.4902,3.93193065887,0.0,3.33988,0.592050658868
 07/31  04:00:00,15.3008326408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,25.8328070611,4.0151943007,2.73464113686,0.0,4.58992532963,8.1892,9.08883008023,0.147073485472,8.3497,0.592056594759
 07/31  06:00:00,41.7758769541,4.0151943007,4.86063623817,0.0,9.17985065927,19.4245,19.5860377687,0.0,16.6994,2.88663776871
 07/31  07:00:00,52.2771901429,4.0151943007,10.067917153,0.0,9.17985065927,26.9147,36.0434495162,0.0,25.0491,10.9943495162
 07/31  08:00:00,54.8682813045,4.0151943007,12.6425580105,0.0,9.17985065927,26.9147,43.2318191832,0.0,33.3988,9.83301918322
 07/31  09:00:00,49.0625831137,4.0151943007,14.2996171275,0.0,9.17985065927,19.4245,33.1380732746,0.0,25.0491,8.0889732746
 07/31  10:00:00,59.0001693646,4.0151943007,16.7196858026,0.0,9.17985065927,26.9147,49.254418521,0.0,41.7485,7.50591852099
 07/31  11:00:00,62.897506132,4.0151943007,19.8843386777,0.0,9.17985065927,26.9147,49.8367585404,0.0,41.7485,8.08825854044
 07/31  12:00:00,65.0812578868,4.0151943007,22.6930074088,0.0,9.17985065927,26.9147,49.2534449471,0.0,41.7485,7.50494494708
 07/31  13:00:00,57.6899301562,4.0151943007,22.8484485819,0.0,9.17985065927,19.4245,39.74672817,0.0,33.3988,6.34792816998
 07/31  14:00:00,54.9991115272,4.0151943007,20.1480743432,0.0,9.17985065927,19.4245,30.2413682039,0.0,25.0491,5.19226820394
 07/31  15:00:00,52.5557684507,4.0151943007,17.7049923613,0.0,9.17985065927,19.4245,39.166574503,0.0,33.3988,5.76777450305
 07/31  16:00:00,62.7041709812,4.0151943007,20.3553057222,0.0,9.17985065927,26.9147,55.8666830556,0.0,50.0982,5.76848305559
 07/31  17:00:00,64.9268354416,4.0151943007,22.5809840615,0.0,9.17985065927,26.9147,57.0273813129,0.0,50.0982,6.92918131286
 07/31  18:00:00,67.0282926084,4.0151943007,24.6874367279,0.0,9.17985065927,26.9147,60.5072255121,0.0,50.0982,10.4090255121
 07/31  19:00:00,56.4055371991,4.0151943007,21.4077161063,0.0,9.17985065927,19.4245,43.8170853219,0.0,33.3988,10.4182853219
 07/31  20:00:00,55.7802892651,4.0151943007,17.6745638369,0.0,9.17985065927,19.4245,42.6461427017,0.0,33.3988,9.24734270167
 07/31  21:00:00,53.0451248868,4.0151943007,13.9984874874,0.0,9.17985065927,19.4245,34.8817475769,0.0,25.0491,9.83264757691
 07/31  22:00:00,51.3858313978,4.0151943007,12.4871578895,0.0,9.17985065927,19.4245,25.362716538,0.0,16.6994,8.66331653802
 07/31  23:00:00,50.4954563667,4.0151943007,10.8314920446,0.0,9.17985065927,19.4245,12.9621702273,0.0,8.3497,4.61247022734
 07/31  24:00:00,29.9994153459,4.0151943007,7.0343427543,0.0,4.58992532963,8.1892,6.83145272962,0.0290301962669,3.33988,3.46254253335
 08/01  01:00:00,15.1163896551,0.0,0.0,0.0,1.52997510988,7.4902,3.931961787,0.0,3.33988,0.592081786998
 08/01  02:00:00,15.134489532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.1382690252,0.0,0.0,0.0,1.52997510988,7.4902,3.93196767496,0.0,3.33988,0.59208767496
 08/01  04:00:00,15.9918692157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,26.7771213119,4.0151943007,3.01279698529,0.0,4.58992532963,8.1892,8.56216728515,0.192467285154,8.3497,0.02
 08/01  06:00:00,41.889465064,4.0151943007,3.60944475022,0.0,9.17985065927,19.4245,20.1597362375,0.0,16.6994,3.46033623755
 08/01  07:00:00,50.2450593911,4.0151943007,8.03010123365,0.0,9.17985065927,26.9147,35.4663249038,0.0,25.0491,10.4172249038
 08/01  08:00:00,54.2092122833,4.0151943007,11.9626571169,0.0,9.17985065927,26.9147,43.80879157,0.0,33.3988,10.40999157
 08/01  09:00:00,48.5674973127,4.0151943007,13.7787255731,0.0,9.17985065927,19.4245,33.1366099474,0.0,25.0491,8.08750994743
 08/01  10:00:00,58.2352374553,4.0151943007,15.9293814848,0.0,9.17985065927,26.9147,48.6783005184,0.0,41.7485,6.92980051843
 08/01  11:00:00,62.7916762534,4.0151943007,19.7538583309,0.0,9.17985065927,26.9147,50.4129155482,0.0,41.7485,8.66441554823
 08/01  12:00:00,65.3248799452,4.0151943007,22.9074552006,0.0,9.17985065927,26.9147,48.6773344864,0.0,41.7485,6.9288344864
 08/01  13:00:00,56.5210178494,4.0151943007,21.6626219478,0.0,9.17985065927,19.4245,39.7462354958,0.0,33.3988,6.34743549575
 08/01  14:00:00,52.986564485,4.0151943007,18.1239005649,0.0,9.17985065927,19.4245,30.8171953552,0.0,25.0491,5.76809535519
 08/01  15:00:00,51.6603677782,4.0151943007,16.7989400913,0.0,9.17985065927,19.4245,39.1660531605,0.0,33.3988,5.76725316053
 08/01  16:00:00,61.8877227,4.0151943007,19.5279834278,0.0,9.17985065927,26.9147,55.2910369706,0.0,50.0982,5.19283697064
 08/01  17:00:00,64.5438236181,4.0151943007,22.19238583,0.0,9.17985065927,26.9147,57.60332976,0.0,50.0982,7.50512975995
 08/01  18:00:00,67.3623543302,4.0151943007,25.0675595645,0.0,9.17985065927,26.9147,59.930519754,0.0,50.0982,9.83231975402
 08/01  19:00:00,57.0921764879,4.0151943007,22.299978112,0.0,9.17985065927,19.4245,44.3945898553,0.0,33.3988,10.9957898553
 08/01  20:00:00,55.8453323827,4.0151943007,17.9145986796,0.0,9.17985065927,19.4245,42.6464007194,0.0,33.3988,9.24760071938
 08/01  21:00:00,52.7559578557,4.0151943007,13.8376206723,0.0,9.17985065927,19.4245,34.8813262862,0.0,25.0491,9.8322262862
 08/01  22:00:00,49.8485993849,4.0151943007,10.9516564445,0.0,9.17985065927,19.4245,24.7865686916,0.0,16.6994,8.08716869161
 08/01  23:00:00,47.5702626281,4.0151943007,7.92650868128,0.0,9.17985065927,19.4245,12.9646127395,0.0,8.3497,4.61491273949
 08/01  24:00:00,26.6132244255,4.0151943007,3.68576001893,0.0,4.58992532963,8.1892,7.39535028869,0.0185194755701,3.33988,4.03695081312
 08/02  01:00:00,15.0757109796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.0971010913,0.0,0.0,0.0,1.52997510988,7.4902,3.93196708055,0.0,3.33988,0.592087080549
 08/02  03:00:00,15.1028624451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.3028732459,0.0,0.0,0.0,1.52997510988,7.4902,3.93197296011,0.0,3.33988,0.592092960114
 08/02  05:00:00,25.9951976915,4.0151943007,2.90386652022,0.0,4.58992532963,8.1892,8.55768731383,0.18798731383,8.3497,0.02
 08/02  06:00:00,40.8768952253,4.0151943007,2.9188737871,0.0,9.17985065927,19.4245,19.586211595,0.0,16.6994,2.88681159504
 08/02  07:00:00,49.863494964,4.0151943007,7.65360642692,0.0,9.17985065927,26.9147,36.04460559,0.0,25.0491,10.99550559
 08/02  08:00:00,54.4897560459,4.0151943007,12.2346415852,0.0,9.17985065927,26.9147,43.2315909869,0.0,33.3988,9.83279098688
 08/02  09:00:00,50.1816796712,4.0151943007,15.3712651043,0.0,9.17985065927,19.4245,33.1376431124,0.0,25.0491,8.08854311236
 08/02  10:00:00,60.4838922755,4.0151943007,18.1596665868,0.0,9.17985065927,26.9147,49.2543347275,0.0,41.7485,7.50583472755
 08/02  11:00:00,65.6427147554,4.0151943007,22.5828637536,0.0,9.17985065927,26.9147,49.8361382816,0.0,41.7485,8.08763828156
 08/02  12:00:00,69.6680302655,4.0151943007,27.2182978823,0.0,9.17985065927,26.9147,49.2537101425,0.0,41.7485,7.50521014253
 08/02  13:00:00,60.0414107876,4.0151943007,25.1656827096,0.0,9.17985065927,19.4245,39.7459643653,0.0,33.3988,6.34716436527
 08/02  14:00:00,55.7021379562,4.0151943007,20.8272308776,0.0,9.17985065927,19.4245,30.8172818125,0.0,25.0491,5.76818181252
 08/02  15:00:00,54.6396530597,4.0151943007,19.7658009813,0.0,9.17985065927,19.4245,38.5910966621,0.0,33.3988,5.19229666206
 08/02  16:00:00,64.0176006109,4.0151943007,21.6534199817,0.0,9.17985065927,26.9147,55.8660999083,0.0,50.0982,5.76789990834
 08/02  17:00:00,65.8094383544,4.0151943007,23.4559383985,0.0,9.17985065927,26.9147,57.6030509068,0.0,50.0982,7.50485090685
 08/02  18:00:00,69.2451733797,4.0151943007,26.9434788623,0.0,9.17985065927,26.9147,59.9309413681,0.0,50.0982,9.83274136806
 08/02  19:00:00,59.1769689458,4.0151943007,24.1516583864,0.0,9.17985065927,19.4245,44.394839919,0.0,33.3988,10.996039919
 08/02  20:00:00,59.0084603987,4.0151943007,20.8482479893,0.0,9.17985065927,19.4245,42.0699083156,0.0,33.3988,8.67110831565
 08/02  21:00:00,54.7931826124,4.0151943007,15.7103723051,0.0,9.17985065927,19.4245,35.4586479925,0.0,25.0491,10.4095479925
 08/02  22:00:00,51.6866152628,4.0151943007,12.7688930886,0.0,9.17985065927,19.4245,24.7859289533,0.0,16.6994,8.08652895326
 08/02  23:00:00,50.3321482132,4.0151943007,10.6509517028,0.0,9.17985065927,19.4245,12.9633730088,0.0,8.3497,4.61367300881
