Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  24:00:00,29.3446491327,4.0151943007,6.37656337712,0.0,4.58992532963,8.1892,7.37639655709,0.0,3.33988,4.03651655709
 08/03  01:00:00,15.1199180059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.1407339299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.141932557,0.0,0.0,0.0,1.52997510988,7.4902,3.93195358349,0.0,3.33988,0.592073583485
 08/03  04:00:00,15.3266079327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,25.7771621673,4.0151943007,2.68569909997,0.0,4.58992532963,8.1892,9.15240049967,0.210621016761,8.3497,0.592079482909
 08/03  06:00:00,41.8461516985,4.0151943007,3.8777066918,0.0,9.17985065927,19.4245,19.5861494697,0.0,16.6994,2.88674946971
 08/03  07:00:00,51.8185890018,4.0151943007,9.60233005881,0.0,9.17985065927,26.9147,36.0443705201,0.0,25.0491,10.9952705201
 08/03  08:00:00,56.112128488,4.0151943007,13.8647537403,0.0,9.17985065927,26.9147,43.2306123256,0.0,33.3988,9.83181232562
 08/03  09:00:00,52.2282961032,4.0151943007,17.4217890922,0.0,9.17985065927,19.4245,33.1381111904,0.0,25.0491,8.0890111904
 08/03  10:00:00,62.7657984322,4.0151943007,20.4407607095,0.0,9.17985065927,26.9147,49.2541935521,0.0,41.7485,7.50569355205
 08/03  11:00:00,68.2608427542,4.0151943007,25.2009917524,0.0,9.17985065927,26.9147,49.8368136218,0.0,41.7485,8.08831362177
 08/03  12:00:00,70.5915984977,4.0151943007,28.1417504631,0.0,9.17985065927,26.9147,49.2534618767,0.0,41.7485,7.50496187674
 08/03  13:00:00,62.5608747402,4.0151943007,27.6841220279,0.0,9.17985065927,19.4245,39.7472859664,0.0,33.3988,6.34848596639
 08/03  14:00:00,61.3501602809,4.0151943007,26.4741095436,0.0,9.17985065927,19.4245,30.241621044,0.0,25.0491,5.192521044
 08/03  15:00:00,58.661843611,4.0151943007,23.7860262433,0.0,9.17985065927,19.4245,39.1665081157,0.0,33.3988,5.76770811573
 08/03  16:00:00,69.43732298,4.0151943007,27.0712588537,0.0,9.17985065927,26.9147,55.8661218573,0.0,50.0982,5.76792185734
 08/03  17:00:00,71.8487568559,4.0151943007,29.4822369936,0.0,9.17985065927,26.9147,57.0277050914,0.0,50.0982,6.92950509139
 08/03  18:00:00,71.262333291,4.0151943007,28.9064656568,0.0,9.17985065927,26.9147,60.5079176109,0.0,50.0982,10.4097176109
 08/03  19:00:00,61.6549501141,4.0151943007,26.6250565938,0.0,9.17985065927,19.4245,43.8172886709,0.0,33.3988,10.4184886709
 08/03  20:00:00,62.2227645196,4.0151943007,24.0497694034,0.0,9.17985065927,19.4245,42.6462981914,0.0,33.3988,9.24749819135
 08/03  21:00:00,58.5672025046,4.0151943007,19.4578704897,0.0,9.17985065927,19.4245,34.8813747027,0.0,25.0491,9.83227470268
 08/03  22:00:00,55.3524492605,4.0151943007,16.4089944906,0.0,9.17985065927,19.4245,24.7861850642,0.0,16.6994,8.08678506425
 08/03  23:00:00,53.269991338,4.0151943007,13.569954958,0.0,9.17985065927,19.4245,13.5378171169,0.0,8.3497,5.18811711691
 08/03  24:00:00,31.7479204211,4.0151943007,8.75391267465,0.0,4.58992532963,8.1892,6.80221129235,0.0,3.33988,3.46233129235
 08/04  01:00:00,15.1406768692,0.0,0.0,0.0,1.52997510988,7.4902,3.931953862,0.0,3.33988,0.592073862002
 08/04  02:00:00,15.1638216727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.1703308354,0.0,0.0,0.0,1.52997510988,7.4902,3.93193389894,0.0,3.33988,0.592053898938
 08/04  04:00:00,16.0546685919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,30.4049311112,4.0151943007,6.57547188483,0.0,4.58992532963,8.1892,8.59930314339,0.229603143388,8.3497,0.02
 08/04  06:00:00,45.9566347624,4.0151943007,7.62531908096,0.0,9.17985065927,19.4245,19.5860282629,0.0,16.6994,2.88662826294
 08/04  07:00:00,54.8233498676,4.0151943007,12.5792431642,0.0,9.17985065927,26.9147,36.0460506413,0.0,25.0491,10.9969506413
 08/04  08:00:00,57.9636356155,4.0151943007,15.6976302575,0.0,9.17985065927,26.9147,43.2319077238,0.0,33.3988,9.83310772376
 08/04  09:00:00,52.1268366328,4.0151943007,17.3237965671,0.0,9.17985065927,19.4245,33.7138980052,0.0,25.0491,8.66479800524
 08/04  10:00:00,62.4045051818,4.0151943007,20.0846368764,0.0,9.17985065927,26.9147,48.6775755842,0.0,41.7485,6.92907558419
 08/04  11:00:00,69.0639641428,4.0151943007,26.0041131411,0.0,9.17985065927,26.9147,50.4139713507,0.0,41.7485,8.66547135071
 08/04  12:00:00,70.2522000852,4.0151943007,27.805193324,0.0,9.17985065927,26.9147,48.6780169437,0.0,41.7485,6.92951694369
 08/04  13:00:00,61.6459903566,4.0151943007,26.7694777218,0.0,9.17985065927,19.4245,39.7456003196,0.0,33.3988,6.34680031965
 08/04  14:00:00,58.9249593184,4.0151943007,24.0490646691,0.0,9.17985065927,19.4245,30.8162244702,0.0,25.0491,5.76712447019
 08/04  15:00:00,58.2580189372,4.0151943007,23.3821409034,0.0,9.17985065927,19.4245,39.1667018215,0.0,33.3988,5.76790182146
 08/04  16:00:00,68.95845902,4.0151943007,26.5919409181,0.0,9.17985065927,26.9147,55.2916243309,0.0,50.0982,5.19342433086
 08/04  17:00:00,70.8133975577,4.0151943007,28.446978292,0.0,9.17985065927,26.9147,57.603178844,0.0,50.0982,7.50497884404
 08/04  18:00:00,70.6391034438,4.0151943007,28.2825952716,0.0,9.17985065927,26.9147,59.9310312852,0.0,50.0982,9.8328312852
 08/04  19:00:00,60.9344462397,4.0151943007,26.1244499141,0.0,9.17985065927,19.4245,44.3948768282,0.0,33.3988,10.9960768282
 08/04  20:00:00,60.7170449887,4.0151943007,22.7530785714,0.0,9.17985065927,19.4245,42.6444275397,0.0,33.3988,9.24562753968
 08/04  21:00:00,57.6201736077,4.0151943007,18.6751260527,0.0,9.17985065927,19.4245,34.8802696074,0.0,25.0491,9.83116960741
 08/04  22:00:00,55.0482521998,4.0151943007,16.1147361791,0.0,9.17985065927,19.4245,24.7860212092,0.0,16.6994,8.08662120918
 08/04  23:00:00,52.848656645,4.0151943007,13.1587591035,0.0,9.17985065927,19.4245,12.9641718023,0.0,8.3497,4.61447180231
 08/04  24:00:00,31.1846516998,4.0151943007,8.19952675207,0.0,4.58992532963,8.1892,7.37669018762,0.0,3.33988,4.03681018762
 08/05  01:00:00,15.1328103867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1480609276,0.0,0.0,0.0,1.52997510988,7.4902,3.93194498701,0.0,3.33988,0.592064987009
 08/05  03:00:00,15.1569012475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.3573177868,0.0,0.0,0.0,1.52997510988,7.4902,3.93195090043,0.0,3.33988,0.592070900428
 08/05  05:00:00,28.4294454357,4.0151943007,5.30129828901,0.0,4.58992532963,8.1892,8.59061055129,0.220910551292,8.3497,0.02
 08/05  06:00:00,44.3166621254,4.0151943007,6.31541177386,0.0,9.17985065927,19.4245,19.5858348426,0.0,16.6994,2.88643484264
 08/05  07:00:00,54.7993917399,4.0151943007,12.5554980997,0.0,9.17985065927,26.9147,27.9361937495,0.0,25.0491,2.88709374953
 08/05  08:00:00,58.3030448195,4.0151943007,16.0368317895,0.0,9.17985065927,26.9147,36.2862154844,0.0,33.3988,2.88741548443
 08/05  09:00:00,51.1760842473,4.0151943007,16.3815603186,0.0,9.17985065927,19.4245,34.2973195421,0.0,25.0491,9.24821954213
 08/05  10:00:00,61.9629077512,4.0151943007,19.648003736,0.0,9.17985065927,26.9147,49.8364582395,0.0,41.7485,8.08795823949
 08/05  11:00:00,66.1794201353,4.0151943007,23.1297053223,0.0,9.17985065927,26.9147,50.99631419,0.0,41.7485,9.24781419005
 08/05  12:00:00,66.5784798446,4.0151943007,24.1465978104,0.0,9.17985065927,26.9147,50.9938892782,0.0,41.7485,9.24538927815
 08/05  13:00:00,58.2470227292,4.0151943007,23.3751245883,0.0,9.17985065927,19.4245,41.4856055502,0.0,33.3988,8.08680555015
 08/05  14:00:00,57.6791614479,4.0151943007,22.8030829613,0.0,9.17985065927,19.4245,31.9780779216,0.0,25.0491,6.92897792161
 08/05  15:00:00,57.4199345758,4.0151943007,22.5440601437,0.0,9.17985065927,19.4245,40.9026349447,0.0,33.3988,7.50383494471
 08/05  16:00:00,67.5654251324,4.0151943007,25.199407176,0.0,9.17985065927,26.9147,56.4465492914,0.0,50.0982,6.34834929142
 08/05  17:00:00,67.8272592066,4.0151943007,25.4611604731,0.0,9.17985065927,26.9147,57.6033677617,0.0,50.0982,7.50516776172
 08/05  18:00:00,70.9452000709,4.0151943007,28.6007429921,0.0,9.17985065927,26.9147,59.9304009559,0.0,50.0982,9.83220095593
 08/05  19:00:00,61.490433044,4.0151943007,26.460326185,0.0,9.17985065927,19.4245,43.231608845,0.0,33.3988,9.83280884501
 08/05  20:00:00,60.0046111918,4.0151943007,21.8333589802,0.0,9.17985065927,19.4245,42.646422749,0.0,33.3988,9.24762274899
 08/05  21:00:00,58.4964410039,4.0151943007,19.3967959238,0.0,9.17985065927,19.4245,34.8816681446,0.0,25.0491,9.83256814456
 08/05  22:00:00,56.3331656865,4.0151943007,17.3938180597,0.0,9.17985065927,19.4245,24.2049161688,0.0,16.6994,7.50551616878
 08/05  23:00:00,54.3320377329,4.0151943007,14.6319292313,0.0,9.17985065927,19.4245,14.117585118,0.0,8.3497,5.76788511804
 08/05  24:00:00,32.3845609998,4.0151943007,9.38279570064,0.0,4.58992532963,8.1892,6.80239767733,0.0,3.33988,3.46251767733
 08/06  01:00:00,15.1532205873,0.0,0.0,0.0,1.52997510988,7.4902,3.93195780973,0.0,3.33988,0.592077809731
 08/06  02:00:00,15.1767146316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,15.1835289309,0.0,0.0,0.0,1.52997510988,7.4902,3.93196370401,0.0,3.33988,0.592083704007
 08/06  04:00:00,15.3792584023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,30.5417739168,4.0151943007,7.38533438546,0.0,4.58992532963,8.1892,8.60389181762,0.234191817624,8.3497,0.02
 08/06  06:00:00,46.5206135402,4.0151943007,8.49796792302,0.0,9.17985065927,19.4245,20.1596085633,0.0,16.6994,3.46020856326
 08/06  07:00:00,55.7590396944,4.0151943007,13.5097111868,0.0,9.17985065927,26.9147,27.9355414643,0.0,25.0491,2.88644146432
 08/06  08:00:00,59.1743076208,4.0151943007,16.9080916489,0.0,9.17985065927,26.9147,36.2861334114,0.0,33.3988,2.88733341137
 08/06  09:00:00,50.6119189294,4.0151943007,15.8168376825,0.0,9.17985065927,19.4245,27.936604148,0.0,25.0491,2.88750414796
 08/06  10:00:00,62.5290225742,4.0151943007,20.2218929438,0.0,9.17985065927,26.9147,50.4197760171,0.0,41.7485,8.67127601708
 08/06  11:00:00,67.6530142935,4.0151943007,24.6047769597,0.0,9.17985065927,26.9147,50.9965602465,0.0,41.7485,9.24806024645
 08/06  12:00:00,69.9734617592,4.0151943007,27.531665007,0.0,9.17985065927,26.9147,49.253835884,0.0,41.7485,7.50533588396
 08/06  13:00:00,62.3642203039,4.0151943007,27.4867073768,0.0,9.17985065927,19.4245,40.9043395034,0.0,33.3988,7.50553950339
 08/06  14:00:00,61.2057405323,4.0151943007,26.328598532,0.0,9.17985065927,19.4245,30.2415129701,0.0,25.0491,5.19241297013
 08/06  15:00:00,59.2303142916,4.0151943007,24.3539917819,0.0,9.17985065927,19.4245,39.1664883175,0.0,33.3988,5.76768831748
 08/06  16:00:00,68.9569922617,4.0151943007,26.5906167934,0.0,9.17985065927,26.9147,55.2914455012,0.0,50.0982,5.19324550118
 08/06  17:00:00,69.7617579731,4.0151943007,27.3954670626,0.0,9.17985065927,26.9147,57.6034890994,0.0,50.0982,7.5052890994
 08/06  18:00:00,70.4504403038,4.0151943007,28.0842941053,0.0,9.17985065927,26.9147,59.3459133244,0.0,50.0982,9.24771332442
 08/06  19:00:00,60.1672789604,4.0151943007,25.136487959,0.0,9.17985065927,19.4245,42.6462224539,0.0,33.3988,9.24742245392
 08/06  20:00:00,60.1859235691,4.0151943007,22.0223271586,0.0,9.17985065927,19.4245,40.328387868,0.0,33.3988,6.92958786802
 08/06  21:00:00,56.717800789,4.0151943007,17.6133275111,0.0,9.17985065927,19.4245,34.2969052864,0.0,25.0491,9.24780528636
 08/06  22:00:00,54.0952648317,4.0151943007,15.1515909125,0.0,9.17985065927,19.4245,24.2039102461,0.0,16.6994,7.5045102461
 08/06  23:00:00,52.8489928107,4.0151943007,13.1589435569,0.0,9.17985065927,19.4245,11.8127637229,0.0,8.3497,3.46306372286
 08/06  24:00:00,32.4758324826,4.0151943007,9.47516241129,0.0,4.58992532963,8.1892,7.95490643746,0.0,3.33988,4.61502643746
 08/07  01:00:00,15.1568734953,0.0,0.0,0.0,1.52997510988,7.4902,3.93196427173,0.0,3.33988,0.592084271733
 08/07  02:00:00,15.1795089404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.1877966827,0.0,0.0,0.0,1.52997510988,7.4902,3.93195296055,0.0,3.33988,0.592072960554
 08/07  04:00:00,15.382002732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,30.1260824751,4.0151943007,6.97875716525,0.0,4.58992532963,8.1892,9.17675821003,0.234979349089,8.3497,0.592078860946
 08/07  06:00:00,46.3935660446,4.0151943007,8.37653649837,0.0,9.17985065927,19.4245,19.5863064622,0.0,16.6994,2.88690646217
 08/07  07:00:00,56.1042007233,4.0151943007,13.8548648196,0.0,9.17985065927,26.9147,35.4669850387,0.0,25.0491,10.4178850387
 08/07  08:00:00,58.4425264969,4.0151943007,16.184747085,0.0,9.17985065927,26.9147,43.807535391,0.0,33.3988,10.408735391
 08/07  09:00:00,52.047871666,4.0151943007,17.2581135602,0.0,9.17985065927,19.4245,33.1371479196,0.0,25.0491,8.08804791956
 08/07  10:00:00,61.5822798786,4.0151943007,19.2753789094,0.0,9.17985065927,26.9147,48.6784340418,0.0,41.7485,6.92993404182
 08/07  11:00:00,66.5496470254,4.0151943007,23.5118291029,0.0,9.17985065927,26.9147,50.412388892,0.0,41.7485,8.663888892
 08/07  12:00:00,69.4497253118,4.0151943007,27.022636748,0.0,9.17985065927,26.9147,48.6780928817,0.0,41.7485,6.92959288173
 08/07  13:00:00,60.6233739663,4.0151943007,25.7584801422,0.0,9.17985065927,19.4245,40.3220461225,0.0,33.3988,6.92324612246
 08/07  14:00:00,59.7447763318,4.0151943007,24.8692903666,0.0,9.17985065927,19.4245,30.2418122395,0.0,25.0491,5.19271223953
 08/07  15:00:00,59.1840793433,4.0151943007,24.3076452196,0.0,9.17985065927,19.4245,39.166521914,0.0,33.3988,5.76772191397
 08/07  16:00:00,68.2081838823,4.0151943007,25.8418342889,0.0,9.17985065927,26.9147,55.2915581246,0.0,50.0982,5.19335812461
 08/07  17:00:00,70.643285693,4.0151943007,28.2771436212,0.0,9.17985065927,26.9147,57.6032730704,0.0,50.0982,7.50507307039
 08/07  18:00:00,70.8982396985,4.0151943007,28.5391277319,0.0,9.17985065927,26.9147,59.9301729741,0.0,50.0982,9.8319729741
 08/07  19:00:00,59.3101229352,4.0151943007,24.2857355382,0.0,9.17985065927,19.4245,44.3947153072,0.0,33.3988,10.9959153072
 08/07  20:00:00,59.0948504522,4.0151943007,20.9351316896,0.0,9.17985065927,19.4245,42.6468335042,0.0,33.3988,9.24803350416
 08/07  21:00:00,54.8408907596,4.0151943007,15.7581239932,0.0,9.17985065927,19.4245,34.8819103949,0.0,25.0491,9.83281039493
 08/07  22:00:00,51.4432690554,4.0151943007,12.5289784238,0.0,9.17985065927,19.4245,24.7861079014,0.0,16.6994,8.08670790138
 08/07  23:00:00,49.9253600557,4.0151943007,10.2550746816,0.0,9.17985065927,19.4245,12.965044576,0.0,8.3497,4.61534457604
 08/07  24:00:00,30.6310791303,4.0151943007,7.65015297183,0.0,4.58992532963,8.1892,7.37692591088,0.0,3.33988,4.03704591088
 08/08  01:00:00,15.138696937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.1636744653,0.0,0.0,0.0,1.52997510988,7.4902,3.93194823361,0.0,3.33988,0.592068233608
 08/08  03:00:00,15.1808719155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,16.0832774732,0.0,0.0,0.0,1.52997510988,7.4902,3.9319541431,0.0,3.33988,0.592074143098
 08/08  05:00:00,31.5696453164,4.0151943007,7.72753352488,0.0,4.58992532963,8.1892,8.5997290419,0.2300290419,8.3497,0.02
 08/08  06:00:00,47.6584996034,4.0151943007,9.31257911556,0.0,9.17985065927,19.4245,19.585608796,0.0,16.6994,2.88620879604
 08/08  07:00:00,56.5694715038,4.0151943007,14.3197238383,0.0,9.17985065927,26.9147,36.0456225115,0.0,25.0491,10.9965225115
 08/08  08:00:00,58.4371915604,4.0151943007,16.1793389776,0.0,9.17985065927,26.9147,43.2311198934,0.0,33.3988,9.83231989342
 08/08  09:00:00,52.0397102679,4.0151943007,17.2499569699,0.0,9.17985065927,19.4245,33.1371030575,0.0,25.0491,8.08800305748
 08/08  10:00:00,62.4895515766,4.0151943007,20.1824718774,0.0,9.17985065927,26.9147,49.254234142,0.0,41.7485,7.50573414202
 08/08  11:00:00,68.1433416654,4.0151943007,25.0951043323,0.0,9.17985065927,26.9147,49.8362593192,0.0,41.7485,8.08775931922
 08/08  12:00:00,69.1589675789,4.0151943007,26.7345253777,0.0,9.17985065927,26.9147,49.252334777,0.0,41.7485,7.503834777
 08/08  13:00:00,61.4536036951,4.0151943007,26.5856421163,0.0,9.17985065927,19.4245,39.7461184543,0.0,33.3988,6.3473184543
 08/08  14:00:00,61.6546920682,4.0151943007,26.777395353,0.0,9.17985065927,19.4245,30.8172388901,0.0,25.0491,5.7681388901
 08/08  15:00:00,60.1775446335,4.0151943007,25.300336009,0.0,9.17985065927,19.4245,39.1665797622,0.0,33.3988,5.76777976224
 08/08  16:00:00,70.7733918743,4.0151943007,28.4062825927,0.0,9.17985065927,26.9147,55.2914890029,0.0,50.0982,5.19328900295
 08/08  17:00:00,71.4402719071,4.0151943007,29.0730250261,0.0,9.17985065927,26.9147,57.6029133477,0.0,50.0982,7.50471334772
 08/08  18:00:00,70.7403625038,4.0151943007,28.3729042062,0.0,9.17985065927,26.9147,59.9306335913,0.0,50.0982,9.83243359125
 08/08  19:00:00,61.763341485,4.0151943007,26.9261039525,0.0,9.17985065927,19.4245,44.3942988224,0.0,33.3988,10.9954988224
 08/08  20:00:00,61.5333314414,4.0151943007,23.5917667734,0.0,9.17985065927,19.4245,42.6467574267,0.0,33.3988,9.24795742667
 08/08  21:00:00,57.5546085252,4.0151943007,18.641280576,0.0,9.17985065927,19.4245,34.8820081118,0.0,25.0491,9.83290811182
 08/08  22:00:00,54.6990372837,4.0151943007,15.796605475,0.0,9.17985065927,19.4245,24.7868763186,0.0,16.6994,8.08747631864
 08/08  23:00:00,52.9608746431,4.0151943007,13.2909786776,0.0,9.17985065927,19.4245,12.9639678943,0.0,8.3497,4.61426789433
 08/08  24:00:00,31.2551751836,4.0151943007,8.28655039952,0.0,4.58992532963,8.1892,7.37661415113,0.0,3.33988,4.03673415113
 08/09  01:00:00,15.1182158006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.1401477393,0.0,0.0,0.0,1.52997510988,7.4902,3.93197422339,0.0,3.33988,0.592094223394
 08/09  03:00:00,15.1434107773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.3230306548,0.0,0.0,0.0,1.52997510988,7.4902,3.93192837502,0.0,3.33988,0.592048375021
 08/09  05:00:00,27.7999052707,4.0151943007,4.68617827189,0.0,4.58992532963,8.1892,8.57322281022,0.203522810221,8.3497,0.02
 08/09  06:00:00,45.1639636457,4.0151943007,7.17515326797,0.0,9.17985065927,19.4245,19.5863250684,0.0,16.6994,2.88692506844
 08/09  07:00:00,55.0976395353,4.0151943007,12.8747515423,0.0,9.17985065927,26.9147,36.0449679825,0.0,25.0491,10.9958679825
 08/09  08:00:00,57.7796436424,4.0151943007,15.5401091615,0.0,9.17985065927,26.9147,43.2307540271,0.0,33.3988,9.83195402715
 08/09  09:00:00,50.8924650026,4.0151943007,16.1159522986,0.0,9.17985065927,19.4245,33.1364133108,0.0,25.0491,8.08731331084
 08/09  10:00:00,60.7364182747,4.0151943007,18.4425978381,0.0,9.17985065927,26.9147,49.2545053515,0.0,41.7485,7.50600535155
 08/09  11:00:00,66.4728080891,4.0151943007,23.4471824068,0.0,9.17985065927,26.9147,49.8364165385,0.0,41.7485,8.08791653852
 08/09  12:00:00,68.1716991493,4.0151943007,25.7679471198,0.0,9.17985065927,26.9147,49.2538233148,0.0,41.7485,7.5053233148
 08/09  13:00:00,60.5838068177,4.0151943007,25.728723321,0.0,9.17985065927,19.4245,39.7462082095,0.0,33.3988,6.34740820953
 08/09  14:00:00,57.6846975877,4.0151943007,22.8281029398,0.0,9.17985065927,19.4245,30.8169532593,0.0,25.0491,5.76785325933
 08/09  15:00:00,56.5355904884,4.0151943007,21.6645429023,0.0,9.17985065927,19.4245,38.5914395514,0.0,33.3988,5.19263955136
 08/09  16:00:00,65.9822407542,4.0151943007,23.6201716197,0.0,9.17985065927,26.9147,55.8666838514,0.0,50.0982,5.76848385141
 08/09  17:00:00,64.7312820064,4.0151943007,22.3851703856,0.0,9.17985065927,26.9147,57.6035317556,0.0,50.0982,7.50533175559
 08/09  18:00:00,66.9323347673,4.0151943007,24.5837180875,0.0,9.17985065927,26.9147,59.9298831331,0.0,50.0982,9.83168313311
 08/09  19:00:00,57.6848102913,4.0151943007,22.6662056505,0.0,9.17985065927,19.4245,44.3940362549,0.0,33.3988,10.9952362549
 08/09  20:00:00,58.0520755376,4.0151943007,19.9198995205,0.0,9.17985065927,19.4245,42.0703600301,0.0,33.3988,8.6715600301
 08/09  21:00:00,55.2524968686,4.0151943007,16.1799283534,0.0,9.17985065927,19.4245,35.4590769862,0.0,25.0491,10.4099769862
 08/09  22:00:00,53.2279529533,4.0151943007,14.3094405004,0.0,9.17985065927,19.4245,24.7868333388,0.0,16.6994,8.08743333876
 08/09  23:00:00,51.4821322613,4.0151943007,11.8047703956,0.0,9.17985065927,19.4245,12.9631905467,0.0,8.3497,4.61349054667
 08/09  24:00:00,30.6572142814,4.0151943007,7.67826323271,0.0,4.58992532963,8.1892,7.37612218717,0.0,3.33988,4.03624218717
 08/10  01:00:00,15.136919714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,15.1561323693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.1652325405,0.0,0.0,0.0,1.52997510988,7.4902,3.93193469509,0.0,3.33988,0.592054695092
 08/10  04:00:00,15.3713983134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,29.9831764166,4.0151943007,6.83748162411,0.0,4.58992532963,8.1892,9.16202684799,0.220266223436,8.3497,0.592060624554
 08/10  06:00:00,45.7934802329,4.0151943007,7.77663229996,0.0,9.17985065927,19.4245,19.5861626155,0.0,16.6994,2.88676261554
 08/10  07:00:00,54.2367265227,4.0151943007,11.9878953534,0.0,9.17985065927,26.9147,36.0437671412,0.0,25.0491,10.9946671412
 08/10  08:00:00,56.9804966502,4.0151943007,14.7064390219,0.0,9.17985065927,26.9147,43.231831737,0.0,33.3988,9.833031737
 08/10  09:00:00,50.2611821154,4.0151943007,15.453982978,0.0,9.17985065927,19.4245,33.137248439,0.0,25.0491,8.088148439
 08/10  10:00:00,59.4566279781,4.0151943007,17.1376247214,0.0,9.17985065927,26.9147,49.2542563143,0.0,41.7485,7.50575631429
 08/10  11:00:00,65.2387870296,4.0151943007,22.1789360278,0.0,9.17985065927,26.9147,49.837018085,0.0,41.7485,8.08851808497
 08/10  12:00:00,67.6258586285,4.0151943007,25.1886112787,0.0,9.17985065927,26.9147,49.2535203922,0.0,41.7485,7.50502039224
 08/10  13:00:00,58.7372747119,4.0151943007,23.8631290112,0.0,9.17985065927,19.4245,39.7477174616,0.0,33.3988,6.34891746163
 08/10  14:00:00,58.1272474453,4.0151943007,23.2519615136,0.0,9.17985065927,19.4245,30.2418212305,0.0,25.0491,5.19272123054
 08/10  15:00:00,56.920652616,4.0151943007,22.0452284517,0.0,9.17985065927,19.4245,39.1670891297,0.0,33.3988,5.76828912968
 08/10  16:00:00,66.5515863403,4.0151943007,24.1859294981,0.0,9.17985065927,26.9147,55.8663774095,0.0,50.0982,5.76817740951
 08/10  17:00:00,68.4780646692,4.0151943007,26.112201869,0.0,9.17985065927,26.9147,57.0274232415,0.0,50.0982,6.92922324154
 08/10  18:00:00,70.677890883,4.0151943007,28.363274517,0.0,9.17985065927,26.9147,60.5078314089,0.0,50.0982,10.4096314089
 08/10  19:00:00,59.1272707657,4.0151943007,24.1027517615,0.0,9.17985065927,19.4245,43.8163785967,0.0,33.3988,10.4175785967
 08/10  20:00:00,59.3154621848,4.0151943007,20.098488184,0.0,9.17985065927,19.4245,42.6468071348,0.0,33.3988,9.24800713485
 08/10  21:00:00,55.1284252393,4.0151943007,16.0376469883,0.0,9.17985065927,19.4245,34.8811340128,0.0,25.0491,9.83203401281
 08/10  22:00:00,51.1616459492,4.0151943007,12.25063429,0.0,9.17985065927,19.4245,25.3628109484,0.0,16.6994,8.66341094839
 08/10  23:00:00,48.9234548948,4.0151943007,9.25614838369,0.0,9.17985065927,19.4245,12.9628019099,0.0,8.3497,4.61310190995
 08/10  24:00:00,28.4176806521,4.0151943007,5.46100307583,0.0,4.58992532963,8.1892,6.80272762217,0.0,3.33988,3.46284762217
 08/11  01:00:00,15.1051832639,0.0,0.0,0.0,1.52997510988,7.4902,3.93197137041,0.0,3.33988,0.592091370409
 08/11  02:00:00,15.124655082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.1416147723,0.0,0.0,0.0,1.52997510988,7.4902,3.93194035927,0.0,3.33988,0.592060359272
 08/11  04:00:00,16.0340967768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,27.7517339417,4.0151943007,3.95133102655,0.0,4.58992532963,8.1892,9.15283754601,0.211071266307,8.3497,0.592066279707
 08/11  06:00:00,43.8237405284,4.0151943007,5.50244912985,0.0,9.17985065927,19.4245,19.586353208,0.0,16.6994,2.88695320805
 08/11  07:00:00,50.653968727,4.0151943007,8.40541592308,0.0,9.17985065927,26.9147,35.4680251516,0.0,25.0491,10.4189251516
 08/11  08:00:00,53.8064181324,4.0151943007,11.5350883288,0.0,9.17985065927,26.9147,43.8083193448,0.0,33.3988,10.4095193448
 08/11  09:00:00,48.4347276821,4.0151943007,13.6206312847,0.0,9.17985065927,19.4245,33.1382185649,0.0,25.0491,8.08911856491
 08/11  10:00:00,59.0932869285,4.0151943007,16.7621759659,0.0,9.17985065927,26.9147,49.2543922748,0.0,41.7485,7.50589227476
 08/11  11:00:00,66.0516882867,4.0151943007,22.9779690375,0.0,9.17985065927,26.9147,49.8365545564,0.0,41.7485,8.08805455642
 08/11  12:00:00,69.0909014026,4.0151943007,26.6380059864,0.0,9.17985065927,26.9147,49.2535032018,0.0,41.7485,7.50500320182
 08/11  13:00:00,59.9860894375,4.0151943007,25.1111802696,0.0,9.17985065927,19.4245,39.7469356457,0.0,33.3988,6.34813564565
 08/11  14:00:00,58.7250486962,4.0151943007,23.8508749288,0.0,9.17985065927,19.4245,30.2421748648,0.0,25.0491,5.19307486485
 08/11  15:00:00,57.756418419,4.0151943007,22.8825313291,0.0,9.17985065927,19.4245,39.1670495403,0.0,33.3988,5.76824954028
 08/11  16:00:00,67.4798900134,4.0151943007,25.1145362698,0.0,9.17985065927,26.9147,55.8658575239,0.0,50.0982,5.76765752387
 08/11  17:00:00,70.6098014397,4.0151943007,28.2988529608,0.0,9.17985065927,26.9147,57.0271696076,0.0,50.0982,6.92896960756
 08/11  18:00:00,72.1947917076,4.0151943007,29.8871044934,0.0,9.17985065927,26.9147,60.5082642101,0.0,50.0982,10.4100642101
 08/11  19:00:00,62.1082990062,4.0151943007,27.2924982321,0.0,9.17985065927,19.4245,43.8174659298,0.0,33.3988,10.4186659298
 08/11  20:00:00,62.3209230045,4.0151943007,23.286682649,0.0,9.17985065927,19.4245,42.6472298746,0.0,33.3988,9.2484298746
 08/11  21:00:00,57.5404090446,4.0151943007,18.5850689343,0.0,9.17985065927,19.4245,34.8809325455,0.0,25.0491,9.83183254552
 08/11  22:00:00,55.7508576303,4.0151943007,16.8001232289,0.0,9.17985065927,19.4245,25.3631622861,0.0,16.6994,8.66376228614
 08/11  23:00:00,54.3066086904,4.0151943007,14.5944505762,0.0,9.17985065927,19.4245,12.9628032356,0.0,8.3497,4.6131032356
 08/11  24:00:00,33.1229313754,4.0151943007,10.1140382402,0.0,4.58992532963,8.1892,6.80290154295,0.0,3.33988,3.46302154295
 08/12  01:00:00,15.1479596387,0.0,0.0,0.0,1.52997510988,7.4902,3.9319724719,0.0,3.33988,0.592092471898
 08/12  02:00:00,15.1580213818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.1586241713,0.0,0.0,0.0,1.52997510988,7.4902,3.9319673155,0.0,3.33988,0.592087315503
 08/12  04:00:00,15.3557802086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,28.0478419588,4.0151943007,4.92299538581,0.0,4.58992532963,8.1892,9.16942679503,0.227659422962,8.3497,0.592067372064
 08/12  06:00:00,43.4604448348,4.0151943007,5.47015199173,0.0,9.17985065927,19.4245,19.5865371355,0.0,16.6994,2.88713713551
 08/12  07:00:00,54.2540441856,4.0151943007,12.0153558924,0.0,9.17985065927,26.9147,27.9361713186,0.0,25.0491,2.88707131855
 08/12  08:00:00,57.4136481118,4.0151943007,15.1559465602,0.0,9.17985065927,26.9147,36.2861768334,0.0,33.3988,2.88737683336
 08/12  09:00:00,50.6460603087,4.0151943007,15.8565402952,0.0,9.17985065927,19.4245,34.2975220769,0.0,25.0491,9.24842207693
 08/12  10:00:00,61.0723912193,4.0151943007,18.7656604627,0.0,9.17985065927,26.9147,49.8367735179,0.0,41.7485,8.08827351795
 08/12  11:00:00,67.1019939392,4.0151943007,24.0537566054,0.0,9.17985065927,26.9147,50.996803544,0.0,41.7485,9.24830354399
 08/12  12:00:00,69.7769822422,4.0151943007,27.3356522712,0.0,9.17985065927,26.9147,50.4201815387,0.0,41.7485,8.67168153873
 08/12  13:00:00,62.430875185,4.0151943007,27.5532619277,0.0,9.17985065927,19.4245,42.0626163052,0.0,33.3988,8.66381630523
 08/12  14:00:00,62.297474654,4.0151943007,27.4203641032,0.0,9.17985065927,19.4245,31.9766898708,0.0,25.0491,6.92758987076
 08/12  15:00:00,62.9254364723,4.0151943007,28.0487838992,0.0,9.17985065927,19.4245,40.9040768026,0.0,33.3988,7.50527680263
 08/12  16:00:00,72.1780873507,4.0151943007,29.8109670116,0.0,9.17985065927,26.9147,56.4461072485,0.0,50.0982,6.34790724849
 08/12  17:00:00,71.8261742691,4.0151943007,29.4593513529,0.0,9.17985065927,26.9147,57.6030666782,0.0,50.0982,7.50486667821
 08/12  18:00:00,71.7936803279,4.0151943007,29.4262282278,0.0,9.17985065927,26.9147,59.9305312713,0.0,50.0982,9.83233127135
 08/12  19:00:00,62.9772838341,4.0151943007,27.9292870577,0.0,9.17985065927,19.4245,43.2315540399,0.0,33.3988,9.83275403992
 08/12  20:00:00,63.9150152312,4.0151943007,24.6762073716,0.0,9.17985065927,19.4245,42.6472538745,0.0,33.3988,9.24845387447
 08/12  21:00:00,60.8725774049,4.0151943007,21.7695568272,0.0,9.17985065927,19.4245,34.8820624928,0.0,25.0491,9.83296249281
 08/12  22:00:00,59.2080265367,4.0151943007,20.2645182152,0.0,9.17985065927,19.4245,24.2040483077,0.0,16.6994,7.50464830772
 08/12  23:00:00,56.5529785779,4.0151943007,16.858341881,0.0,9.17985065927,19.4245,14.1174122146,0.0,8.3497,5.76771221456
 08/12  24:00:00,32.9007981579,4.0151943007,9.90319826391,0.0,4.58992532963,8.1892,6.80267716119,0.0,3.33988,3.46279716119
 08/13  01:00:00,15.1397783882,0.0,0.0,0.0,1.52997510988,7.4902,3.93197027585,0.0,3.33988,0.592090275845
 08/13  02:00:00,15.1556928637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.1589463699,0.0,0.0,0.0,1.52997510988,7.4902,3.93193185186,0.0,3.33988,0.592051851857
 08/13  04:00:00,15.3443574687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,26.251390324,4.0151943007,3.15027412428,0.0,4.58992532963,8.1892,9.16202876727,0.220270981431,8.3497,0.592057785837
 08/13  06:00:00,41.7757920974,4.0151943007,3.80476781216,0.0,9.17985065927,19.4245,19.5864940274,0.0,16.6994,2.88709402737
 08/13  07:00:00,49.9041438137,4.0151943007,7.68526806523,0.0,9.17985065927,26.9147,27.9359846284,0.0,25.0491,2.88688462839
 08/13  08:00:00,52.37103696,4.0151943007,10.1341865117,0.0,9.17985065927,26.9147,36.2861464405,0.0,33.3988,2.88734644053
 08/13  09:00:00,45.0299754679,4.0151943007,10.2475697649,0.0,9.17985065927,19.4245,27.9366353814,0.0,25.0491,2.8875353814
 08/13  10:00:00,57.0184350818,4.0151943007,14.7136450528,0.0,9.17985065927,26.9147,50.9968505833,0.0,41.7485,9.24835058328
 08/13  11:00:00,61.3555140223,4.0151943007,18.3072766885,0.0,9.17985065927,26.9147,50.4204716156,0.0,41.7485,8.67197161559
 08/13  12:00:00,63.6103345208,4.0151943007,21.178405734,0.0,9.17985065927,26.9147,49.2530162579,0.0,41.7485,7.50451625787
 08/13  13:00:00,55.6365081475,4.0151943007,20.7630002312,0.0,9.17985065927,19.4245,40.9031773131,0.0,33.3988,7.50437731311
 08/13  14:00:00,55.9353334495,4.0151943007,21.0614378291,0.0,9.17985065927,19.4245,30.8171221295,0.0,25.0491,5.7680221295
 08/13  15:00:00,55.2049528723,4.0151943007,20.3315845158,0.0,9.17985065927,19.4245,38.5910600118,0.0,33.3988,5.19226001178
 08/13  16:00:00,64.0512524839,4.0151943007,21.6869000547,0.0,9.17985065927,26.9147,55.8664701476,0.0,50.0982,5.76827014758
 08/13  17:00:00,64.9599119517,4.0151943007,22.6405672423,0.0,9.17985065927,26.9147,57.6036392314,0.0,50.0982,7.50543923142
 08/13  18:00:00,64.4116706353,4.0151943007,22.1158482574,0.0,9.17985065927,26.9147,58.7696448437,0.0,50.0982,8.67144484367
 08/13  19:00:00,54.1502628928,4.0151943007,19.1463902462,0.0,9.17985065927,19.4245,42.6465711087,0.0,33.3988,9.24777110869
 08/13  20:00:00,56.1316404705,4.0151943007,16.9315242753,0.0,9.17985065927,19.4245,40.904084177,0.0,33.3988,7.50528417699
 08/13  21:00:00,51.6077472197,4.0151943007,12.5431904841,0.0,9.17985065927,19.4245,34.2961476468,0.0,25.0491,9.2470476468
 08/13  22:00:00,49.0826399717,4.0151943007,10.183057607,0.0,9.17985065927,19.4245,23.6273100624,0.0,16.6994,6.92791006237
 08/13  23:00:00,48.3866708819,4.0151943007,8.73025009925,0.0,9.17985065927,19.4245,12.3865709052,0.0,8.3497,4.03687090516
 08/13  24:00:00,26.3468367843,4.0151943007,3.4213971974,0.0,4.58992532963,8.1892,7.95413437773,0.0,3.33988,4.61425437773
 08/14  01:00:00,15.0823996478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.1075650586,0.0,0.0,0.0,1.52997510988,7.4902,3.93196631596,0.0,3.33988,0.592086315961
 08/14  03:00:00,15.1038736219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.278377471,0.0,0.0,0.0,1.52997510988,7.4902,3.93197219674,0.0,3.33988,0.592092196739
 08/14  05:00:00,24.1103333912,4.0151943007,1.0537155707,0.0,4.58992532963,8.1892,8.52254074033,0.15284074033,8.3497,0.02
 08/14  06:00:00,39.7698980788,4.0151943007,1.83593363034,0.0,9.17985065927,19.4245,19.5858321684,0.0,16.6994,2.88643216838
 08/14  07:00:00,47.3404751307,4.0151943007,5.14427280417,0.0,9.17985065927,26.9147,36.0455993986,0.0,25.0491,10.9964993986
 08/14  08:00:00,49.9997059138,4.0151943007,7.7788792333,0.0,9.17985065927,26.9147,43.2320004718,0.0,33.3988,9.8332004718
 08/14  09:00:00,44.938449291,4.0151943007,10.169850164,0.0,9.17985065927,19.4245,33.7135714229,0.0,25.0491,8.66447142287
 08/14  10:00:00,56.913609114,4.0151943007,14.6134232371,0.0,9.17985065927,26.9147,48.6788806938,0.0,41.7485,6.93038069376
 08/14  11:00:00,63.6491005561,4.0151943007,20.600863223,0.0,9.17985065927,26.9147,50.4132552914,0.0,41.7485,8.6647552914
 08/14  12:00:00,65.9458190615,4.0151943007,23.5201838405,0.0,9.17985065927,26.9147,48.6781149626,0.0,41.7485,6.92961496257
 08/14  13:00:00,56.5950732563,4.0151943007,21.736657271,0.0,9.17985065927,19.4245,40.3215996276,0.0,33.3988,6.9227996276
 08/14  14:00:00,54.7015964779,4.0151943007,19.8298316562,0.0,9.17985065927,19.4245,30.2420188035,0.0,25.0491,5.19291880348
 08/14  15:00:00,54.023579716,4.0151943007,19.1489652569,0.0,9.17985065927,19.4245,39.1667998233,0.0,33.3988,5.76799982327
 08/14  16:00:00,63.3354235514,4.0151943007,20.9706423287,0.0,9.17985065927,26.9147,55.8658050784,0.0,50.0982,5.76760507839
 08/14  17:00:00,65.8057190105,4.0151943007,23.4750128715,0.0,9.17985065927,26.9147,57.0267097134,0.0,50.0982,6.92850971336
 08/14  18:00:00,67.9159427325,4.0151943007,25.6182681839,0.0,9.17985065927,26.9147,60.5084983793,0.0,50.0982,10.4102983793
 08/14  19:00:00,57.2456650983,4.0151943007,22.2370025032,0.0,9.17985065927,19.4245,43.8166604781,0.0,33.3988,10.4178604781
 08/14  20:00:00,58.3623956964,4.0151943007,19.1592277677,0.0,9.17985065927,19.4245,42.6470696279,0.0,33.3988,9.2482696279
 08/14  21:00:00,54.5769669199,4.0151943007,15.4988006066,0.0,9.17985065927,19.4245,34.8814902522,0.0,25.0491,9.83239025219
 08/14  22:00:00,51.2854173824,4.0151943007,12.3761514109,0.0,9.17985065927,19.4245,25.3628629295,0.0,16.6994,8.66346292954
 08/14  23:00:00,50.2496207602,4.0151943007,10.5675299451,0.0,9.17985065927,19.4245,12.9628830203,0.0,8.3497,4.61318302032
 08/14  24:00:00,29.4125977277,4.0151943007,6.44291739909,0.0,4.58992532963,8.1892,6.80300138859,0.0,3.33988,3.46312138859
 08/15  01:00:00,15.1263925806,0.0,0.0,0.0,1.52997510988,7.4902,3.93197377309,0.0,3.33988,0.592093773095
 08/15  02:00:00,15.1524438332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1634600281,0.0,0.0,0.0,1.52997510988,7.4902,3.93195755305,0.0,3.33988,0.592077553051
 08/15  04:00:00,16.0439280195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,28.1342796386,4.0151943007,4.34793556207,0.0,4.58992532963,8.1892,9.15678749246,0.215004046299,8.3497,0.592083446161
 08/15  06:00:00,43.4807060503,4.0151943007,5.17970477586,0.0,9.17985065927,19.4245,19.5860446626,0.0,16.6994,2.88664466264
 08/15  07:00:00,52.9119686995,4.0151943007,10.6819211888,0.0,9.17985065927,26.9147,36.0454464188,0.0,25.0491,10.9963464188
 08/15  08:00:00,56.4375529932,4.0151943007,14.1851093205,0.0,9.17985065927,26.9147,43.230517355,0.0,33.3988,9.83171735497
 08/15  09:00:00,51.4351598562,4.0151943007,16.6371062171,0.0,9.17985065927,19.4245,33.1372868469,0.0,25.0491,8.08818684691
 08/15  10:00:00,61.5668394242,4.0151943007,19.2467912831,0.0,9.17985065927,26.9147,49.2543068795,0.0,41.7485,7.50580687946
 08/15  11:00:00,66.5381147692,4.0151943007,23.4883999568,0.0,9.17985065927,26.9147,49.8370445254,0.0,41.7485,8.08854452537
 08/15  12:00:00,69.5431664655,4.0151943007,27.102500524,0.0,9.17985065927,26.9147,49.2533182117,0.0,41.7485,7.50481821173
 08/15  13:00:00,61.7899979687,4.0151943007,26.9133956298,0.0,9.17985065927,19.4245,39.7464514073,0.0,33.3988,6.3476514073
 08/15  14:00:00,60.0148803729,4.0151943007,25.1385392297,0.0,9.17985065927,19.4245,30.8175086708,0.0,25.0491,5.76840867079
 08/15  15:00:00,58.4288130892,4.0151943007,23.5524155884,0.0,9.17985065927,19.4245,38.5917989678,0.0,33.3988,5.19299896785
 08/15  16:00:00,68.5119853671,4.0151943007,26.1452358695,0.0,9.17985065927,26.9147,55.866753369,0.0,50.0982,5.76855336897
 08/15  17:00:00,70.5505781197,4.0151943007,28.1840595524,0.0,9.17985065927,26.9147,57.6039888995,0.0,50.0982,7.50578889948
 08/15  18:00:00,70.2684422927,4.0151943007,27.9163695657,0.0,9.17985065927,26.9147,59.9308655299,0.0,50.0982,9.83266552987
 08/15  19:00:00,60.8611712201,4.0151943007,26.0626184237,0.0,9.17985065927,19.4245,44.3956990389,0.0,33.3988,10.9968990389
 08/15  20:00:00,62.8063233309,4.0151943007,23.7918170393,0.0,9.17985065927,19.4245,42.6454656318,0.0,33.3988,9.24666563183
 08/15  21:00:00,57.7988478544,4.0151943007,18.8622872736,0.0,9.17985065927,19.4245,34.8815887389,0.0,25.0491,9.83248873894
 08/15  22:00:00,55.4103107969,4.0151943007,16.4788729058,0.0,9.17985065927,19.4245,24.7866405301,0.0,16.6994,8.08724053009
 08/15  23:00:00,54.201421803,4.0151943007,14.5094657151,0.0,9.17985065927,19.4245,12.9651443042,0.0,8.3497,4.61544430424
 08/15  24:00:00,32.1018462288,4.0151943007,9.11153925126,0.0,4.58992532963,8.1892,7.37686196028,0.0,3.33988,4.03698196028
 08/16  01:00:00,15.1438940559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.1631825427,0.0,0.0,0.0,1.52997510988,7.4902,3.93197340089,0.0,3.33988,0.592093400888
 08/16  03:00:00,15.1636474708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.3674060223,0.0,0.0,0.0,1.52997510988,7.4902,3.9319275483,0.0,3.33988,0.592047548298
 08/16  05:00:00,30.0069627834,4.0151943007,6.86081963252,0.0,4.58992532963,8.1892,8.59107946877,0.221379468771,8.3497,0.02
 08/16  06:00:00,46.2363041322,4.0151943007,8.21939236081,0.0,9.17985065927,19.4245,19.5857826311,0.0,16.6994,2.88638263114
 08/16  07:00:00,55.1523638984,4.0151943007,12.9031146831,0.0,9.17985065927,26.9147,36.0460631167,0.0,25.0491,10.9969631167
 08/16  08:00:00,57.8480652596,4.0151943007,15.5736303384,0.0,9.17985065927,26.9147,43.5313045552,0.0,33.3988,10.1325045552
 08/16  09:00:00,51.9267877331,4.0151943007,17.1108008938,0.0,9.17985065927,19.4245,33.4150300653,0.0,25.0491,8.36593006531
 08/16  10:00:00,61.6118299651,4.0151943007,19.2872656096,0.0,9.17985065927,26.9147,49.2545343247,0.0,41.7485,7.50603432474
 08/16  11:00:00,66.0718700809,4.0151943007,23.0221552685,0.0,9.17985065927,26.9147,49.8368671638,0.0,41.7485,8.08836716383
 08/16  12:00:00,69.2335998914,4.0151943007,26.7938475691,0.0,9.17985065927,26.9147,49.2536965112,0.0,41.7485,7.5051965112
 08/16  13:00:00,60.3895379799,4.0151943007,25.5133473343,0.0,9.17985065927,19.4245,39.7472487563,0.0,33.3988,6.34844875628
 08/16  14:00:00,59.1942917575,4.0151943007,24.3183730708,0.0,9.17985065927,19.4245,30.2418660566,0.0,25.0491,5.19276605662
 08/16  15:00:00,58.7183694429,4.0151943007,23.8424141775,0.0,9.17985065927,19.4245,39.1669726088,0.0,33.3988,5.76817260884
 08/16  16:00:00,68.9002649817,4.0151943007,26.5338436715,0.0,9.17985065927,26.9147,55.8664428204,0.0,50.0982,5.76824282035
 08/16  17:00:00,70.1511047841,4.0151943007,27.7847619435,0.0,9.17985065927,26.9147,57.6034144563,0.0,50.0982,7.50521445626
 08/16  18:00:00,70.9432727814,4.0151943007,28.6018332479,0.0,9.17985065927,26.9147,59.9310973546,0.0,50.0982,9.83289735457
 08/16  19:00:00,60.7026124051,4.0151943007,25.6742489478,0.0,9.17985065927,19.4245,44.395148417,0.0,33.3988,10.996348417
 08/16  20:00:00,61.6432136131,4.0151943007,22.4225369155,0.0,9.17985065927,19.4245,42.0699653296,0.0,33.3988,8.67116532956
 08/16  21:00:00,57.2127478913,4.0151943007,18.1173636615,0.0,9.17985065927,19.4245,35.4589497065,0.0,25.0491,10.4098497065
 08/16  22:00:00,54.8396805747,4.0151943007,15.9003973347,0.0,9.17985065927,19.4245,24.7868581325,0.0,16.6994,8.08745813245
 08/16  23:00:00,51.9261071859,4.0151943007,12.2379496525,0.0,9.17985065927,19.4245,12.9642927231,0.0,8.3497,4.61459272312
 08/16  24:00:00,30.354674474,4.0151943007,7.36980441026,0.0,4.58992532963,8.1892,7.37619423488,0.0,3.33988,4.03631423488
 08/17  01:00:00,15.1329573204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.162201726,0.0,0.0,0.0,1.52997510988,7.4902,3.93197271379,0.0,3.33988,0.592092713789
 08/17  03:00:00,15.1720602412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.3656595589,0.0,0.0,0.0,1.52997510988,7.4902,3.93192685768,0.0,3.33988,0.592046857676
 08/17  05:00:00,28.0207966631,4.0151943007,4.89382380818,0.0,4.58992532963,8.1892,8.59940945245,0.229709452449,8.3497,0.02
 08/17  06:00:00,43.7069343752,4.0151943007,5.70823192506,0.0,9.17985065927,19.4245,19.5860354222,0.0,16.6994,2.8866354222
 08/17  07:00:00,51.7734807184,4.0151943007,9.5272132873,0.0,9.17985065927,26.9147,36.0451097773,0.0,25.0491,10.9960097773
 08/17  08:00:00,55.3330434878,4.0151943007,13.0520764004,0.0,9.17985065927,26.9147,43.2319996056,0.0,33.3988,9.83319960557
 08/17  09:00:00,49.6856169039,4.0151943007,14.8580447801,0.0,9.17985065927,19.4245,33.7143404915,0.0,25.0491,8.66524049154
 08/17  10:00:00,60.4413566759,4.0151943007,18.0971489294,0.0,9.17985065927,26.9147,48.6785282608,0.0,41.7485,6.93002826081
 08/17  11:00:00,65.5475025551,4.0151943007,22.475079793,0.0,9.17985065927,26.9147,50.414070745,0.0,41.7485,8.66557074503
 08/17  12:00:00,69.2009445533,4.0151943007,26.7491830855,0.0,9.17985065927,26.9147,48.6779166684,0.0,41.7485,6.92941666843
 08/17  13:00:00,61.5750219271,4.0151943007,26.6997993448,0.0,9.17985065927,19.4245,40.322806177,0.0,33.3988,6.92400617698
 08/17  14:00:00,59.445638753,4.0151943007,24.5705459494,0.0,9.17985065927,19.4245,30.242290199,0.0,25.0491,5.19319019897
 08/17  15:00:00,59.003864004,4.0151943007,24.1288168955,0.0,9.17985065927,19.4245,39.166325809,0.0,33.3988,5.76752580903
 08/17  16:00:00,68.317294699,4.0151943007,25.9517761843,0.0,9.17985065927,26.9147,55.8665072718,0.0,50.0982,5.7683072718
 08/17  17:00:00,70.593279042,4.0151943007,28.2594114549,0.0,9.17985065927,26.9147,57.0271972776,0.0,50.0982,6.9289972776
 08/17  18:00:00,71.7674818004,4.0151943007,29.4604466321,0.0,9.17985065927,26.9147,60.5090127493,0.0,50.0982,10.4108127493
 08/17  19:00:00,61.2764791101,4.0151943007,26.2438169057,0.0,9.17985065927,19.4245,44.3956590574,0.0,33.3988,10.9968590574
 08/17  20:00:00,61.5921117565,4.0151943007,22.3577304434,0.0,9.17985065927,19.4245,42.0699735066,0.0,33.3988,8.67117350657
 08/17  21:00:00,56.7659205943,4.0151943007,17.659674966,0.0,9.17985065927,19.4245,35.4587808104,0.0,25.0491,10.4096808104
 08/17  22:00:00,53.6555516974,4.0151943007,14.7160764865,0.0,9.17985065927,19.4245,24.7867457306,0.0,16.6994,8.08734573065
 08/17  23:00:00,52.0388440545,4.0151943007,12.333690207,0.0,9.17985065927,19.4245,12.9642087617,0.0,8.3497,4.61450876166
 08/17  24:00:00,30.6836950156,4.0151943007,7.69355187458,0.0,4.58992532963,8.1892,7.37684892884,0.0,3.33988,4.03696892884
 08/18  01:00:00,15.1410687988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.1605605031,0.0,0.0,0.0,1.52997510988,7.4902,3.93196522793,0.0,3.33988,0.592085227929
 08/18  03:00:00,15.1605693766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,16.0778449417,0.0,0.0,0.0,1.52997510988,7.4902,3.93197111043,0.0,3.33988,0.592091110433
 08/18  05:00:00,30.8216608326,4.0151943007,6.9500391276,0.0,4.58992532963,8.1892,8.59182325664,0.222123256641,8.3497,0.02
 08/18  06:00:00,46.6837567469,4.0151943007,8.32248835068,0.0,9.17985065927,19.4245,19.5860074591,0.0,16.6994,2.88660745909
 08/18  07:00:00,54.7360953639,4.0151943007,12.4744869538,0.0,9.17985065927,26.9147,36.0451872267,0.0,25.0491,10.9960872267
 08/18  08:00:00,57.4673462269,4.0151943007,15.180370652,0.0,9.17985065927,26.9147,43.2319294243,0.0,33.3988,9.8331294243
 08/18  09:00:00,50.7159859545,4.0151943007,15.8959521124,0.0,9.17985065927,19.4245,33.7138474473,0.0,25.0491,8.66474744734
 08/18  10:00:00,60.6056881197,4.0151943007,18.2738175935,0.0,9.17985065927,26.9147,48.678795677,0.0,41.7485,6.93029567705
 08/18  11:00:00,66.1880268367,4.0151943007,23.1169949066,0.0,9.17985065927,26.9147,50.413209139,0.0,41.7485,8.66470913901
 08/18  12:00:00,70.2656966706,4.0151943007,27.814048307,0.0,9.17985065927,26.9147,48.6781830781,0.0,41.7485,6.92968307812
 08/18  13:00:00,63.4226686171,4.0151943007,28.5468969648,0.0,9.17985065927,19.4245,40.321995381,0.0,33.3988,6.923195381
 08/18  14:00:00,60.8375220838,4.0151943007,25.9617646764,0.0,9.17985065927,19.4245,30.2414376168,0.0,25.0491,5.1923376168
 08/18  15:00:00,59.2022068465,4.0151943007,24.3270910849,0.0,9.17985065927,19.4245,39.1672148648,0.0,33.3988,5.76841486478
 08/18  16:00:00,70.8969182921,4.0151943007,28.5310713655,0.0,9.17985065927,26.9147,55.8658915114,0.0,50.0982,5.76769151144
 08/18  17:00:00,73.0472649898,4.0151943007,30.6815600118,0.0,9.17985065927,26.9147,57.6035985113,0.0,50.0982,7.50539851131
 08/18  18:00:00,72.1580582171,4.0151943007,29.8407402065,0.0,9.17985065927,26.9147,59.9317383909,0.0,50.0982,9.83353839088
 08/18  19:00:00,62.9016291431,4.0151943007,28.0832982366,0.0,9.17985065927,19.4245,44.3959840208,0.0,33.3988,10.9971840208
 08/18  20:00:00,64.0736195152,4.0151943007,25.0346091524,0.0,9.17985065927,19.4245,42.6470598751,0.0,33.3988,9.24825987514
 08/18  21:00:00,58.5312227162,4.0151943007,19.5742134383,0.0,9.17985065927,19.4245,34.8814757657,0.0,25.0491,9.83237576569
 08/18  22:00:00,54.870355447,4.0151943007,15.9274647967,0.0,9.17985065927,19.4245,24.7871259976,0.0,16.6994,8.08772599765
 08/18  23:00:00,52.7042728499,4.0151943007,12.9967744073,0.0,9.17985065927,19.4245,12.9649959339,0.0,8.3497,4.61529593385
 08/18  24:00:00,31.4159150511,4.0151943007,8.41682812855,0.0,4.58992532963,8.1892,7.37701108909,0.0,3.33988,4.03713108909
 08/19  01:00:00,15.1572160396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.182806097,0.0,0.0,0.0,1.52997510988,7.4902,3.93195967602,0.0,3.33988,0.59207967602
 08/19  03:00:00,15.1845082147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.3820486597,0.0,0.0,0.0,1.52997510988,7.4902,3.93196556733,0.0,3.33988,0.592085567333
 08/19  05:00:00,28.9884184658,4.0151943007,5.84264756198,0.0,4.58992532963,8.1892,8.5372747602,0.167574760204,8.3497,0.02
 08/19  06:00:00,44.7615935896,4.0151943007,6.74392808177,0.0,9.17985065927,19.4245,19.5863453639,0.0,16.6994,2.88694536386
 08/19  07:00:00,53.7637653111,4.0151943007,11.5031430967,0.0,9.17985065927,26.9147,27.93613137,0.0,25.0491,2.88703136998
 08/19  08:00:00,55.8063380786,4.0151943007,13.5364968519,0.0,9.17985065927,26.9147,36.8598831678,0.0,33.3988,3.46108316775
 08/19  09:00:00,49.0800636142,4.0151943007,14.2783789504,0.0,9.17985065927,19.4245,33.7212749678,0.0,25.0491,8.6721749678
 08/19  10:00:00,59.3313163978,4.0151943007,17.0126459653,0.0,9.17985065927,26.9147,50.4130048134,0.0,41.7485,8.66450481339
 08/19  11:00:00,63.9489545516,4.0151943007,20.8881047276,0.0,9.17985065927,26.9147,50.9966097682,0.0,41.7485,9.24810976821
 08/19  12:00:00,64.9578918321,4.0151943007,22.5081549376,0.0,9.17985065927,26.9147,50.4216745948,0.0,41.7485,8.67317459477
 08/19  13:00:00,57.4804248021,4.0151943007,22.6059598222,0.0,9.17985065927,19.4245,42.0622621741,0.0,33.3988,8.66346217415
 08/19  14:00:00,58.0550089166,4.0151943007,23.1814808229,0.0,9.17985065927,19.4245,31.9785352317,0.0,25.0491,6.92943523172
 08/19  15:00:00,58.9758299549,4.0151943007,24.1033128544,0.0,9.17985065927,19.4245,40.9040360457,0.0,33.3988,7.50523604566
