Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  16:00:00,68.3084981163,4.0151943007,25.9469489021,0.0,9.17985065927,26.9147,56.4453561444,0.0,50.0982,6.34715614444
 08/19  17:00:00,68.858548568,4.0151943007,26.5686853318,0.0,9.17985065927,26.9147,57.6037748616,0.0,50.0982,7.50557486158
 08/19  18:00:00,68.7607803708,4.0151943007,26.4763707237,0.0,9.17985065927,26.9147,60.5079964987,0.0,50.0982,10.4097964987
 08/19  19:00:00,57.4980986773,4.0151943007,22.4834661155,0.0,9.17985065927,19.4245,43.2323325858,0.0,33.3988,9.83353258578
 08/19  20:00:00,57.2453153763,4.0151943007,18.0356588864,0.0,9.17985065927,19.4245,42.6466096374,0.0,33.3988,9.24780963741
 08/19  21:00:00,54.5811286027,4.0151943007,15.4962632886,0.0,9.17985065927,19.4245,34.8819617656,0.0,25.0491,9.83286176558
 08/19  22:00:00,51.4938281673,4.0151943007,12.5817917984,0.0,9.17985065927,19.4245,24.2050923736,0.0,16.6994,7.50569237357
 08/19  23:00:00,50.089834644,4.0151943007,10.4168591894,0.0,9.17985065927,19.4245,14.1178264902,0.0,8.3497,5.76812649016
 08/19  24:00:00,29.4623255867,4.0151943007,6.49651205381,0.0,4.58992532963,8.1892,6.80248376641,0.0,3.33988,3.46260376641
 08/20  01:00:00,15.1152338845,0.0,0.0,0.0,1.52997510988,7.4902,3.93197090689,0.0,3.33988,0.592090906887
 08/20  02:00:00,15.1423511383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.1564153333,0.0,0.0,0.0,1.52997510988,7.4902,3.93192504151,0.0,3.33988,0.592045041511
 08/20  04:00:00,15.3579653343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  05:00:00,28.3401063065,4.0151943007,5.21008361566,0.0,4.58992532963,8.1892,9.169766752,0.228015765667,8.3497,0.592050986334
 08/20  06:00:00,43.5795110555,4.0151943007,5.58240589431,0.0,9.17985065927,19.4245,19.5862623788,0.0,16.6994,2.88686237876
 08/20  07:00:00,51.0538838862,4.0151943007,8.82889442481,0.0,9.17985065927,26.9147,27.9357139947,0.0,25.0491,2.88661399471
 08/20  08:00:00,54.1588006224,4.0151943007,11.9127382269,0.0,9.17985065927,26.9147,36.285977398,0.0,33.3988,2.88717739798
 08/20  09:00:00,48.0789733602,4.0151943007,13.2816241765,0.0,9.17985065927,19.4245,27.9365603504,0.0,25.0491,2.88746035036
 08/20  10:00:00,60.4113341913,4.0151943007,18.0917890594,0.0,9.17985065927,26.9147,50.9978784979,0.0,41.7485,9.2493784979
 08/20  11:00:00,63.311215476,4.0151943007,20.261500663,0.0,9.17985065927,26.9147,50.9972715091,0.0,41.7485,9.24877150908
 08/20  12:00:00,64.1783619902,4.0151943007,21.7446660209,0.0,9.17985065927,26.9147,48.6785069863,0.0,41.7485,6.93000698625
 08/20  13:00:00,56.2032033298,4.0151943007,21.3294990727,0.0,9.17985065927,19.4245,40.9031426475,0.0,33.3988,7.50434264753
 08/20  14:00:00,56.2011160225,4.0151943007,21.3273088383,0.0,9.17985065927,19.4245,30.8172768079,0.0,25.0491,5.76817680795
 08/20  15:00:00,56.4519198465,4.0151943007,21.5802454059,0.0,9.17985065927,19.4245,39.1671812726,0.0,33.3988,5.76838127262
 08/20  16:00:00,65.7415406929,4.0151943007,23.3779175133,0.0,9.17985065927,26.9147,55.291800023,0.0,50.0982,5.19360002302
 08/20  17:00:00,65.6448748329,4.0151943007,23.3130360847,0.0,9.17985065927,26.9147,57.6033430196,0.0,50.0982,7.50514301962
 08/20  18:00:00,66.3648654408,4.0151943007,24.0646396102,0.0,9.17985065927,26.9147,59.3465254314,0.0,50.0982,9.24832543136
 08/20  19:00:00,55.4154617257,4.0151943007,20.4009943378,0.0,9.17985065927,19.4245,42.6471236617,0.0,33.3988,9.24832366173
 08/20  20:00:00,57.01550595,4.0151943007,17.805533912,0.0,9.17985065927,19.4245,40.904206914,0.0,33.3988,7.50540691404
 08/20  21:00:00,52.6723787101,4.0151943007,13.5932234269,0.0,9.17985065927,19.4245,33.7187718768,0.0,25.0491,8.66967187683
 08/20  22:00:00,49.4976877864,4.0151943007,10.593417494,0.0,9.17985065927,19.4245,24.2038196271,0.0,16.6994,7.50441962714
 08/20  23:00:00,49.042687122,4.0151943007,9.37454066927,0.0,9.17985065927,19.4245,12.3866605307,0.0,8.3497,4.03696053066
 08/20  24:00:00,29.0271136527,4.0151943007,6.0604946836,0.0,4.58992532963,8.1892,7.95405610641,0.0,3.33988,4.61417610641
 08/21  01:00:00,15.1168262775,0.0,0.0,0.0,1.52997510988,7.4902,3.93194671524,0.0,3.33988,0.592066715243
 08/21  02:00:00,15.141198112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.1467678002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.3447194222,0.0,0.0,0.0,1.52997510988,7.4902,3.93195262715,0.0,3.33988,0.592072627147
 08/21  05:00:00,27.7570604187,4.0151943007,4.63899253788,0.0,4.58992532963,8.1892,8.58366842959,0.213968429587,8.3497,0.02
 08/21  06:00:00,43.1701554223,4.0151943007,5.18379026601,0.0,9.17985065927,19.4245,19.5859654556,0.0,16.6994,2.88656545561
 08/21  07:00:00,51.6522058931,4.0151943007,9.42296907758,0.0,9.17985065927,26.9147,36.0459021702,0.0,25.0491,10.9968021702
 08/21  08:00:00,54.5209809132,4.0151943007,12.2694899863,0.0,9.17985065927,26.9147,43.8092238221,0.0,33.3988,10.4104238221
 08/21  09:00:00,48.7850753875,4.0151943007,13.9880140955,0.0,9.17985065927,19.4245,33.1382093203,0.0,25.0491,8.08910932035
 08/21  10:00:00,58.6639798166,4.0151943007,16.3452410535,0.0,9.17985065927,26.9147,49.2547647599,0.0,41.7485,7.50626475987
 08/21  11:00:00,63.6547389439,4.0151943007,20.5948879421,0.0,9.17985065927,26.9147,49.8368608482,0.0,41.7485,8.08836084824
 08/21  12:00:00,67.7700952885,4.0151943007,25.3245318859,0.0,9.17985065927,26.9147,49.254303723,0.0,41.7485,7.50580372303
 08/21  13:00:00,59.4023513995,4.0151943007,24.5267382386,0.0,9.17985065927,19.4245,39.7469130004,0.0,33.3988,6.34811300036
 08/21  14:00:00,57.5825525675,4.0151943007,22.7072972046,0.0,9.17985065927,19.4245,30.8168068976,0.0,25.0491,5.76770689756
 08/21  15:00:00,56.5953806126,4.0151943007,21.7202589571,0.0,9.17985065927,19.4245,39.1673426972,0.0,33.3988,5.76854269719
 08/21  16:00:00,67.2957348661,4.0151943007,24.929887695,0.0,9.17985065927,26.9147,55.8664668322,0.0,50.0982,5.76826683224
 08/21  17:00:00,70.5684679849,4.0151943007,28.2033262014,0.0,9.17985065927,26.9147,57.0271930611,0.0,50.0982,6.92899306112
 08/21  18:00:00,71.0317037068,4.0151943007,28.7244733362,0.0,9.17985065927,26.9147,60.5088957914,0.0,50.0982,10.4106957914
 08/21  19:00:00,60.172446075,4.0151943007,25.1452395501,0.0,9.17985065927,19.4245,44.3960384682,0.0,33.3988,10.9972384682
 08/21  20:00:00,60.9507882012,4.0151943007,21.7302350939,0.0,9.17985065927,19.4245,42.4723848632,0.0,33.3988,9.07358486322
 08/21  21:00:00,56.2178867539,4.0151943007,17.1240094707,0.0,9.17985065927,19.4245,35.055255506,0.0,25.0491,10.006155506
 08/21  22:00:00,54.976689229,4.0151943007,16.0387240625,0.0,9.17985065927,19.4245,24.786938293,0.0,16.6994,8.08753829302
 08/21  23:00:00,53.2326148096,4.0151943007,13.5422915389,0.0,9.17985065927,19.4245,12.965143783,0.0,8.3497,4.61544378304
 08/21  24:00:00,30.8614456244,4.0151943007,7.87657923815,0.0,4.58992532963,8.1892,7.37697144194,0.0,3.33988,4.03709144194
 08/22  01:00:00,15.1374648108,0.0,0.0,0.0,1.52997510988,7.4902,3.9319356791,0.0,3.33988,0.592055679097
 08/22  02:00:00,15.1485006224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.1518804027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,16.0419245895,0.0,0.0,0.0,1.52997510988,7.4902,3.93194160491,0.0,3.33988,0.592061604905
 08/22  05:00:00,29.5757458902,4.0151943007,5.75254616175,0.0,4.58992532963,8.1892,8.58678366203,0.21708366203,8.3497,0.02
 08/22  06:00:00,44.4451143694,4.0151943007,6.12923825274,0.0,9.17985065927,19.4245,19.5859203232,0.0,16.6994,2.88652032321
 08/22  07:00:00,52.9698351672,4.0151943007,10.7398454846,0.0,9.17985065927,26.9147,36.046861504,0.0,25.0491,10.997761504
 08/22  08:00:00,55.8234672979,4.0151943007,13.5711901214,0.0,9.17985065927,26.9147,43.8097030124,0.0,33.3988,10.4109030124
 08/22  09:00:00,50.2665153207,4.0151943007,15.4688070041,0.0,9.17985065927,19.4245,33.1382287779,0.0,25.0491,8.08912877794
 08/22  10:00:00,61.1293778632,4.0151943007,18.8096724115,0.0,9.17985065927,26.9147,49.254619578,0.0,41.7485,7.50611957802
 08/22  11:00:00,67.529073416,4.0151943007,24.4793586036,0.0,9.17985065927,26.9147,49.836665656,0.0,41.7485,8.08816565597
 08/22  12:00:00,69.1983506987,4.0151943007,26.7655747243,0.0,9.17985065927,26.9147,49.2536263566,0.0,41.7485,7.50512635662
 08/22  13:00:00,61.4552568011,4.0151943007,26.580307346,0.0,9.17985065927,19.4245,39.7462144358,0.0,33.3988,6.34741443575
 08/22  14:00:00,60.0619397171,4.0151943007,25.1855638325,0.0,9.17985065927,19.4245,30.8171370468,0.0,25.0491,5.76803704682
 08/22  15:00:00,59.4370167458,4.0151943007,24.5607588349,0.0,9.17985065927,19.4245,39.1669866969,0.0,33.3988,5.7681866969
 08/22  16:00:00,69.4809551979,4.0151943007,27.1142183899,0.0,9.17985065927,26.9147,55.8660554883,0.0,50.0982,5.76785548829
 08/22  17:00:00,70.7738873245,4.0151943007,28.4074236933,0.0,9.17985065927,26.9147,57.0286636866,0.0,50.0982,6.93046368659
 08/22  18:00:00,70.6366821252,4.0151943007,28.2838907059,0.0,9.17985065927,26.9147,60.509394163,0.0,50.0982,10.411194163
 08/22  19:00:00,60.6962896478,4.0151943007,25.8938142256,0.0,9.17985065927,19.4245,44.3958295126,0.0,33.3988,10.9970295126
 08/22  20:00:00,61.5670307154,4.0151943007,22.555617413,0.0,9.17985065927,19.4245,42.6452354095,0.0,33.3988,9.24643540947
 08/22  21:00:00,55.9434853488,4.0151943007,17.0173060233,0.0,9.17985065927,19.4245,34.8820616759,0.0,25.0491,9.83296167586
 08/22  22:00:00,52.5133214902,4.0151943007,13.6043447131,0.0,9.17985065927,19.4245,24.7864975795,0.0,16.6994,8.08709757955
 08/22  23:00:00,50.4739385633,4.0151943007,10.8094644548,0.0,9.17985065927,19.4245,13.537344302,0.0,8.3497,5.18764430205
 08/22  24:00:00,29.4596704634,4.0151943007,6.49854557829,0.0,4.58992532963,8.1892,6.80256774176,0.0,3.33988,3.46268774176
 08/23  01:00:00,15.1181759592,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826415,0.0,3.33988,0.592078264148
 08/23  02:00:00,15.1366409331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.1367444089,0.0,0.0,0.0,1.52997510988,7.4902,3.93196417783,0.0,3.33988,0.592084177829
 08/23  04:00:00,15.3223260089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,27.1144943798,4.0151943007,4.00618574171,0.0,4.58992532963,8.1892,9.14128658687,0.199496526453,8.3497,0.592090060417
 08/23  06:00:00,43.6501643356,4.0151943007,5.66334765714,0.0,9.17985065927,19.4245,19.5866072119,0.0,16.6994,2.88720721189
 08/23  07:00:00,52.4471116035,4.0151943007,10.2251245827,0.0,9.17985065927,26.9147,36.0458779053,0.0,25.0491,10.9967779053
 08/23  08:00:00,55.7954336991,4.0151943007,13.5564795812,0.0,9.17985065927,26.9147,43.2318200687,0.0,33.3988,9.83302006869
 08/23  09:00:00,50.4104770339,4.0151943007,15.6339233648,0.0,9.17985065927,19.4245,33.1384083675,0.0,25.0491,8.08930836751
 08/23  10:00:00,60.7836245287,4.0151943007,18.4897564824,0.0,9.17985065927,26.9147,49.2549487468,0.0,41.7485,7.50644874677
 08/23  11:00:00,66.4546987231,4.0151943007,23.418396118,0.0,9.17985065927,26.9147,50.4127948449,0.0,41.7485,8.66429484491
 08/23  12:00:00,68.7885940277,4.0151943007,26.3703929404,0.0,9.17985065927,26.9147,49.2543299101,0.0,41.7485,7.50582991013
 08/23  13:00:00,60.6064444081,4.0151943007,25.7466497638,0.0,9.17985065927,19.4245,39.7470390204,0.0,33.3988,6.34823902041
 08/23  14:00:00,58.4201311024,4.0151943007,23.5481603053,0.0,9.17985065927,19.4245,30.8174032258,0.0,25.0491,5.76830322582
 08/23  15:00:00,56.8828164876,4.0151943007,22.0065629099,0.0,9.17985065927,19.4245,38.5916865985,0.0,33.3988,5.19288659848
 08/23  16:00:00,67.1459988744,4.0151943007,24.7791587313,0.0,9.17985065927,26.9147,55.86616212,0.0,50.0982,5.76796212001
 08/23  17:00:00,68.0049044029,4.0151943007,25.643171183,0.0,9.17985065927,26.9147,57.6034377417,0.0,50.0982,7.50523774168
 08/23  18:00:00,69.5038349642,4.0151943007,27.1499617878,0.0,9.17985065927,26.9147,59.9317018988,0.0,50.0982,9.83350189881
 08/23  19:00:00,58.4583788761,4.0151943007,23.4423084596,0.0,9.17985065927,19.4245,44.3966448734,0.0,33.3988,10.9978448734
 08/23  20:00:00,59.9756684745,4.0151943007,20.7698605129,0.0,9.17985065927,19.4245,42.647963618,0.0,33.3988,9.24916361803
 08/23  21:00:00,56.3963866152,4.0151943007,17.3146355238,0.0,9.17985065927,19.4245,35.4603001211,0.0,25.0491,10.4112001211
 08/23  22:00:00,54.9100666198,4.0151943007,15.9874519207,0.0,9.17985065927,19.4245,24.787745278,0.0,16.6994,8.08834527799
 08/23  23:00:00,53.3959570605,4.0151943007,13.7140350671,0.0,9.17985065927,19.4245,12.9645074084,0.0,8.3497,4.61480740843
 08/23  24:00:00,31.6598207304,4.0151943007,8.67331866764,0.0,4.58992532963,8.1892,7.37652470814,0.0,3.33988,4.03664470814
 08/24  01:00:00,15.1340277369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.1470214063,0.0,0.0,0.0,1.52997510988,7.4902,3.93196552313,0.0,3.33988,0.59208552313
 08/24  03:00:00,15.1555635195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.3455861544,0.0,0.0,0.0,1.52997510988,7.4902,3.93197140516,0.0,3.33988,0.592091405165
 08/24  05:00:00,27.2272986149,4.0151943007,4.11631781445,0.0,4.58992532963,8.1892,8.57917751267,0.209477512672,8.3497,0.02
 08/24  06:00:00,43.4581554391,4.0151943007,4.42390775326,0.0,9.17985065927,19.4245,19.5863469518,0.0,16.6994,2.8869469518
 08/24  07:00:00,51.6158512621,4.0151943007,9.39949527072,0.0,9.17985065927,26.9147,36.0463049025,0.0,25.0491,10.9972049025
 08/24  08:00:00,55.8751600663,4.0151943007,13.6276840868,0.0,9.17985065927,26.9147,43.8107049831,0.0,33.3988,10.4119049831
 08/24  09:00:00,51.1614283658,4.0151943007,16.3715406894,0.0,9.17985065927,19.4245,33.1384879052,0.0,25.0491,8.08938790516
 08/24  10:00:00,61.3261056561,4.0151943007,19.0190006967,0.0,9.17985065927,26.9147,49.2549638608,0.0,41.7485,7.50646386083
 08/24  11:00:00,67.3641274986,4.0151943007,24.3158901654,0.0,9.17985065927,26.9147,49.8369523877,0.0,41.7485,8.08845238771
 08/24  12:00:00,67.8615823932,4.0151943007,25.4461822261,0.0,9.17985065927,26.9147,49.2541619466,0.0,41.7485,7.50566194662
 08/24  13:00:00,59.6436661718,4.0151943007,24.7818291879,0.0,9.17985065927,19.4245,40.3216741964,0.0,33.3988,6.92287419639
 08/24  14:00:00,59.3939910455,4.0151943007,24.5176848389,0.0,9.17985065927,19.4245,30.2428933669,0.0,25.0491,5.19379336694
 08/24  15:00:00,57.7835956165,4.0151943007,22.9071793007,0.0,9.17985065927,19.4245,39.1663791444,0.0,33.3988,5.76757914441
 08/24  16:00:00,67.3734247946,4.0151943007,25.0070248288,0.0,9.17985065927,26.9147,55.866628891,0.0,50.0982,5.76842889105
 08/24  17:00:00,70.1260082119,4.0151943007,27.7596208754,0.0,9.17985065927,26.9147,57.604019075,0.0,50.0982,7.50581907502
 08/24  18:00:00,70.6418367672,4.0151943007,28.281976423,0.0,9.17985065927,26.9147,59.9315736041,0.0,50.0982,9.83337360409
 08/24  19:00:00,62.0034710753,4.0151943007,25.9271817633,0.0,9.17985065927,19.4245,44.3964517874,0.0,33.3988,10.9976517874
 08/24  20:00:00,62.5980007959,4.0151943007,23.3795336597,0.0,9.17985065927,19.4245,42.6475171769,0.0,33.3988,9.24871717689
 08/24  21:00:00,58.0809974345,4.0151943007,18.9838614386,0.0,9.17985065927,19.4245,35.4603780691,0.0,25.0491,10.4112780691
 08/24  22:00:00,54.3825437128,4.0151943007,15.4495204627,0.0,9.17985065927,19.4245,24.7868631165,0.0,16.6994,8.08746311645
 08/24  23:00:00,52.433897937,4.0151943007,12.745252931,0.0,9.17985065927,19.4245,12.9640444304,0.0,8.3497,4.61434443042
 08/24  24:00:00,31.5455622134,4.0151943007,8.55993778221,0.0,4.58992532963,8.1892,7.37701674954,0.0,3.33988,4.03713674954
 08/25  01:00:00,15.1325153635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.1474025774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196420404,0.0,3.33988,0.592084204042
 08/25  03:00:00,15.1494191257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  04:00:00,15.9993372985,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008103,0.0,3.33988,0.592090081029
 08/25  05:00:00,27.8168710012,4.0151943007,4.04191588376,0.0,4.58992532963,8.1892,8.57604839591,0.206348395908,8.3497,0.02
 08/25  06:00:00,44.323299926,4.0151943007,4.97393314826,0.0,9.17985065927,19.4245,19.5860937381,0.0,16.6994,2.88669373815
 08/25  07:00:00,52.0214027676,4.0151943007,9.80436002445,0.0,9.17985065927,26.9147,36.046257908,0.0,25.0491,10.997157908
 08/25  08:00:00,56.5571982261,4.0151943007,14.309570151,0.0,9.17985065927,26.9147,43.8111239449,0.0,33.3988,10.4123239449
 08/25  09:00:00,51.7062566708,4.0151943007,16.916171322,0.0,9.17985065927,19.4245,33.1384300596,0.0,25.0491,8.08933005956
 08/25  10:00:00,63.3130815363,4.0151943007,20.9975110835,0.0,9.17985065927,26.9147,49.2550796477,0.0,41.7485,7.50657964767
 08/25  11:00:00,69.5381649457,4.0151943007,26.4783139439,0.0,9.17985065927,26.9147,49.8373457018,0.0,41.7485,8.08884570181
 08/25  12:00:00,70.488447445,4.0151943007,28.042103615,0.0,9.17985065927,26.9147,49.2542851021,0.0,41.7485,7.50578510205
 08/25  13:00:00,62.1213365265,4.0151943007,27.2441797115,0.0,9.17985065927,19.4245,40.3221021901,0.0,33.3988,6.9233021901
 08/25  14:00:00,61.2701306807,4.0151943007,26.3938148402,0.0,9.17985065927,19.4245,30.2419134403,0.0,25.0491,5.1928134403
 08/25  15:00:00,60.0984018513,4.0151943007,25.2217998261,0.0,9.17985065927,19.4245,39.1672500415,0.0,33.3988,5.76845004154
 08/25  16:00:00,69.4756519784,4.0151943007,27.1089264665,0.0,9.17985065927,26.9147,55.8662888008,0.0,50.0982,5.76808880082
 08/25  17:00:00,70.8242002203,4.0151943007,28.45791849,0.0,9.17985065927,26.9147,57.6035991316,0.0,50.0982,7.50539913156
 08/25  18:00:00,71.071166292,4.0151943007,28.7041839101,0.0,9.17985065927,26.9147,59.9312804023,0.0,50.0982,9.8330804023
 08/25  19:00:00,61.7878220107,4.0151943007,25.9018707206,0.0,9.17985065927,19.4245,44.3958700735,0.0,33.3988,10.9970700735
 08/25  20:00:00,60.8563737434,4.0151943007,21.8355228055,0.0,9.17985065927,19.4245,42.6482665896,0.0,33.3988,9.24946658964
 08/25  21:00:00,56.7345916936,4.0151943007,17.7911776002,0.0,9.17985065927,19.4245,35.459590643,0.0,25.0491,10.410490643
 08/25  22:00:00,55.3911435922,4.0151943007,16.4512646967,0.0,9.17985065927,19.4245,24.7857730848,0.0,16.6994,8.08637308484
 08/25  23:00:00,53.9804932298,4.0151943007,14.2787714599,0.0,9.17985065927,19.4245,12.9648305145,0.0,8.3497,4.61513051452
 08/25  24:00:00,32.2452158599,4.0151943007,9.24845060226,0.0,4.58992532963,8.1892,7.37706098443,0.0,3.33988,4.03718098443
 08/26  01:00:00,15.1511185987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.1716616786,0.0,0.0,0.0,1.52997510988,7.4902,3.93196607021,0.0,3.33988,0.592086070215
 08/26  03:00:00,15.1738604996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.364439537,0.0,0.0,0.0,1.52997510988,7.4902,3.93197195138,0.0,3.33988,0.592091951382
 08/26  05:00:00,29.3199920893,4.0151943007,6.17952052796,0.0,4.58992532963,8.1892,8.59340903295,0.223709032947,8.3497,0.02
 08/26  06:00:00,46.1822564151,4.0151943007,7.11601980074,0.0,9.17985065927,19.4245,19.5858692164,0.0,16.6994,2.88646921644
 08/26  07:00:00,54.9271724958,4.0151943007,12.6828119789,0.0,9.17985065927,26.9147,28.509425822,0.0,25.0491,3.46032582202
 08/26  08:00:00,58.7359678854,4.0151943007,16.4696007733,0.0,9.17985065927,26.9147,36.2864476021,0.0,33.3988,2.88764760213
 08/26  09:00:00,53.9526560722,4.0151943007,19.1407173525,0.0,9.17985065927,19.4245,34.2983870725,0.0,25.0491,9.24928707246
 08/26  10:00:00,64.3454104811,4.0151943007,22.0119113992,0.0,9.17985065927,26.9147,49.8379925543,0.0,41.7485,8.08949255432
 08/26  11:00:00,67.6130334566,4.0151943007,24.5517464825,0.0,9.17985065927,26.9147,50.9980509341,0.0,41.7485,9.24955093415
 08/26  12:00:00,68.3251811082,4.0151943007,25.8799656974,0.0,9.17985065927,26.9147,50.9968032415,0.0,41.7485,9.2483032415
 08/26  13:00:00,60.1134713505,4.0151943007,25.2371069389,0.0,9.17985065927,19.4245,41.4868018407,0.0,33.3988,8.08800184072
 08/26  14:00:00,58.1146665614,4.0151943007,23.2389105319,0.0,9.17985065927,19.4245,32.5546909548,0.0,25.0491,7.50559095484
 08/26  15:00:00,59.0680238173,4.0151943007,24.1928107625,0.0,9.17985065927,19.4245,40.9038773253,0.0,33.3988,7.50507732532
 08/26  16:00:00,68.1452426116,4.0151943007,25.7793533846,0.0,9.17985065927,26.9147,57.0215637046,0.0,50.0982,6.9233637046
 08/26  17:00:00,67.7265293391,4.0151943007,25.3607535321,0.0,9.17985065927,26.9147,57.0280448109,0.0,50.0982,6.92984481086
 08/26  18:00:00,70.5306260357,4.0151943007,28.1889500068,0.0,9.17985065927,26.9147,60.5093889499,0.0,50.0982,10.4111889499
 08/26  19:00:00,61.2796485577,4.0151943007,25.1946309556,0.0,9.17985065927,19.4245,43.2328787751,0.0,33.3988,9.83407877515
 08/26  20:00:00,59.8787615336,4.0151943007,20.6589682931,0.0,9.17985065927,19.4245,42.6494598368,0.0,33.3988,9.2506598368
 08/26  21:00:00,57.2973490253,4.0151943007,18.2038033581,0.0,9.17985065927,19.4245,35.4606918922,0.0,25.0491,10.4115918922
 08/26  22:00:00,54.6113153684,4.0151943007,15.6818315912,0.0,9.17985065927,19.4245,24.2045801795,0.0,16.6994,7.50518017949
 08/26  23:00:00,53.0478267012,4.0151943007,13.351380626,0.0,9.17985065927,19.4245,14.1179187134,0.0,8.3497,5.7682187134
 08/26  24:00:00,32.0987381222,4.0151943007,9.09919566466,0.0,4.58992532963,8.1892,6.80264232119,0.0,3.33988,3.46276232119
 08/27  01:00:00,15.1515474696,0.0,0.0,0.0,1.52997510988,7.4902,3.93196969237,0.0,3.33988,0.592089692366
 08/27  02:00:00,15.1664145435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.1671932101,0.0,0.0,0.0,1.52997510988,7.4902,3.93194975837,0.0,3.33988,0.592069758365
 08/27  04:00:00,15.3677604469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,28.7481025108,4.0151943007,5.60889527026,0.0,4.58992532963,8.1892,9.16997164911,0.228195985265,8.3497,0.592075663845
 08/27  06:00:00,45.6193974287,4.0151943007,6.5493648763,0.0,9.17985065927,19.4245,19.586504751,0.0,16.6994,2.88710475097
 08/27  07:00:00,53.3315322465,4.0151943007,11.0919605902,0.0,9.17985065927,26.9147,27.9359272856,0.0,25.0491,2.88682728563
 08/27  08:00:00,55.7935506235,4.0151943007,13.5414510327,0.0,9.17985065927,26.9147,36.2863136951,0.0,33.3988,2.88751369507
 08/27  09:00:00,48.6590727738,4.0151943007,13.8530526668,0.0,9.17985065927,19.4245,27.9366803248,0.0,25.0491,2.88758032476
 08/27  10:00:00,61.4650326629,4.0151943007,19.1325638421,0.0,9.17985065927,26.9147,50.998170072,0.0,41.7485,9.249670072
 08/27  11:00:00,65.4903071805,4.0151943007,22.4290202064,0.0,9.17985065927,26.9147,50.998018084,0.0,41.7485,9.24951808404
 08/27  12:00:00,67.594243062,4.0151943007,25.1480999043,0.0,9.17985065927,26.9147,49.2540131223,0.0,41.7485,7.50551312229
 08/27  13:00:00,59.0016406896,4.0151943007,24.1256238031,0.0,9.17985065927,19.4245,40.9051587658,0.0,33.3988,7.50635876581
 08/27  14:00:00,57.8736608481,4.0151943007,22.9981156128,0.0,9.17985065927,19.4245,30.8175709064,0.0,25.0491,5.76847090643
 08/27  15:00:00,57.0624619431,4.0151943007,22.18702464,0.0,9.17985065927,19.4245,39.1668378335,0.0,33.3988,5.76803783346
 08/27  16:00:00,66.0065392556,4.0151943007,23.6410043614,0.0,9.17985065927,26.9147,55.2911004697,0.0,50.0982,5.19290046972
 08/27  17:00:00,66.8389198491,4.0151943007,24.4734206293,0.0,9.17985065927,26.9147,57.6042615804,0.0,50.0982,7.50606158036
 08/27  18:00:00,68.5918102634,4.0151943007,26.274859181,0.0,9.17985065927,26.9147,59.3475657086,0.0,50.0982,9.2493657086
 08/27  19:00:00,58.2051745336,4.0151943007,22.1287945327,0.0,9.17985065927,19.4245,42.6478678995,0.0,33.3988,9.24906789954
 08/27  20:00:00,58.4280248957,4.0151943007,19.2145958901,0.0,9.17985065927,19.4245,40.904901366,0.0,33.3988,7.50610136599
 08/27  21:00:00,54.6494019951,4.0151943007,15.557299994,0.0,9.17985065927,19.4245,34.298902183,0.0,25.0491,9.24980218304
 08/27  22:00:00,51.3382393706,4.0151943007,12.4171596805,0.0,9.17985065927,19.4245,24.2042671751,0.0,16.6994,7.50486717511
 08/27  23:00:00,49.9602161287,4.0151943007,10.2878767075,0.0,9.17985065927,19.4245,12.3865325596,0.0,8.3497,4.03683255962
 08/27  24:00:00,29.5894572329,4.0151943007,6.61607358335,0.0,4.58992532963,8.1892,7.95372097963,0.0,3.33988,4.61384097963
 08/28  01:00:00,15.1305450389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.1500336218,0.0,0.0,0.0,1.52997510988,7.4902,3.93195711322,0.0,3.33988,0.592077113217
 08/28  03:00:00,15.1605968928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.3591009232,0.0,0.0,0.0,1.52997510988,7.4902,3.9319630086,0.0,3.33988,0.592083008599
 08/28  05:00:00,29.5196410098,4.0151943007,6.38041162576,0.0,4.58992532963,8.1892,8.58496078875,0.215260788753,8.3497,0.02
 08/28  06:00:00,46.4620169226,4.0151943007,7.3957999924,0.0,9.17985065927,19.4245,19.5858584444,0.0,16.6994,2.88645844439
 08/28  07:00:00,55.2022201852,4.0151943007,12.957848688,0.0,9.17985065927,26.9147,36.0478995322,0.0,25.0491,10.9987995322
 08/28  08:00:00,57.9949682305,4.0151943007,15.7370070133,0.0,9.17985065927,26.9147,43.8110397347,0.0,33.3988,10.4122397347
 08/28  09:00:00,50.9032206263,4.0151943007,16.1133257754,0.0,9.17985065927,19.4245,33.7147502958,0.0,25.0491,8.66565029579
 08/28  10:00:00,61.7672390774,4.0151943007,19.4520878288,0.0,9.17985065927,26.9147,48.6791622784,0.0,41.7485,6.93066227842
 08/28  11:00:00,69.0318052602,4.0151943007,25.9719542584,0.0,9.17985065927,26.9147,50.4139179276,0.0,41.7485,8.66541792762
 08/28  12:00:00,70.1483666711,4.0151943007,27.7092505695,0.0,9.17985065927,26.9147,49.2545625923,0.0,41.7485,7.50606259225
 08/28  13:00:00,62.0221288723,4.0151943007,27.1461867302,0.0,9.17985065927,19.4245,39.74813966,0.0,33.3988,6.34933965995
 08/28  14:00:00,59.6547781761,4.0151943007,24.778493896,0.0,9.17985065927,19.4245,30.8171410716,0.0,25.0491,5.7680410716
 08/28  15:00:00,56.6252452622,4.0151943007,21.7497206708,0.0,9.17985065927,19.4245,39.16702567,0.0,33.3988,5.76822566998
 08/28  16:00:00,66.3119319723,4.0151943007,23.9466542412,0.0,9.17985065927,26.9147,55.8664753941,0.0,50.0982,5.76827539407
 08/28  17:00:00,69.42785603,4.0151943007,27.062106831,0.0,9.17985065927,26.9147,57.6037879747,0.0,50.0982,7.50558797472
 08/28  18:00:00,71.0471866736,4.0151943007,28.6918249186,0.0,9.17985065927,26.9147,59.9321294769,0.0,50.0982,9.83392947689
 08/28  19:00:00,60.1678150351,4.0151943007,24.0909583341,0.0,9.17985065927,19.4245,44.3966444342,0.0,33.3988,10.9978444342
 08/28  20:00:00,59.6728963519,4.0151943007,20.4587890436,0.0,9.17985065927,19.4245,42.6483774826,0.0,33.3988,9.24957748256
 08/28  21:00:00,55.2658510128,4.0151943007,16.1745533294,0.0,9.17985065927,19.4245,35.4608552797,0.0,25.0491,10.4117552797
 08/28  22:00:00,52.9200670729,4.0151943007,13.9925433924,0.0,9.17985065927,19.4245,24.7872881551,0.0,16.6994,8.08788815512
 08/28  23:00:00,50.5787806216,4.0151943007,10.9048932499,0.0,9.17985065927,19.4245,13.5390223014,0.0,8.3497,5.18932230136
 08/28  24:00:00,29.6662049733,4.0151943007,6.69335876841,0.0,4.58992532963,8.1892,6.80299897298,0.0,3.33988,3.46311897298
 08/29  01:00:00,15.1219736369,0.0,0.0,0.0,1.52997510988,7.4902,3.93197505596,0.0,3.33988,0.592095055955
 08/29  02:00:00,15.1433627014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.1562369397,0.0,0.0,0.0,1.52997510988,7.4902,3.93195513139,0.0,3.33988,0.592075131393
 08/29  04:00:00,16.0445316225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,29.074997739,4.0151943007,5.25680609454,0.0,4.58992532963,8.1892,9.15608000532,0.214298976979,8.3497,0.592081028337
 08/29  06:00:00,45.8881939915,4.0151943007,6.50533019993,0.0,9.17985065927,19.4245,19.5865710665,0.0,16.6994,2.88717106649
 08/29  07:00:00,54.1485477259,4.0151943007,11.9048560434,0.0,9.17985065927,26.9147,36.0460404315,0.0,25.0491,10.9969404315
 08/29  08:00:00,57.6271995324,4.0151943007,15.3611170462,0.0,9.17985065927,26.9147,43.2332167381,0.0,33.3988,9.83441673811
 08/29  09:00:00,51.2983858488,4.0151943007,16.4870550534,0.0,9.17985065927,19.4245,33.7151460463,0.0,25.0491,8.66604604629
 08/29  10:00:00,60.5364805212,4.0151943007,18.212202093,0.0,9.17985065927,26.9147,49.2551721326,0.0,41.7485,7.50667213256
 08/29  11:00:00,65.8524989591,4.0151943007,22.7926479573,0.0,9.17985065927,26.9147,49.8373423613,0.0,41.7485,8.08884236127
 08/29  12:00:00,69.4246867965,4.0151943007,26.9786297272,0.0,9.17985065927,26.9147,49.2544973765,0.0,41.7485,7.50599737646
 08/29  13:00:00,60.862718857,4.0151943007,25.9867234031,0.0,9.17985065927,19.4245,40.3231757066,0.0,33.3988,6.9243757066
 08/29  14:00:00,58.9716024549,4.0151943007,24.0961894788,0.0,9.17985065927,19.4245,30.8174173029,0.0,25.0491,5.76831730288
 08/29  15:00:00,57.9563537839,4.0151943007,23.0812721522,0.0,9.17985065927,19.4245,38.5923011601,0.0,33.3988,5.19350116014
 08/29  16:00:00,67.6469799045,4.0151943007,25.2815839942,0.0,9.17985065927,26.9147,55.867210061,0.0,50.0982,5.76901006098
 08/29  17:00:00,69.0517222044,4.0151943007,26.6861233135,0.0,9.17985065927,26.9147,57.6044903501,0.0,50.0982,7.50629035009
 08/29  18:00:00,69.6311599039,4.0151943007,27.3138656958,0.0,9.17985065927,26.9147,60.5102155214,0.0,50.0982,10.4120155214
 08/29  19:00:00,58.1214820263,4.0151943007,22.2635518388,0.0,9.17985065927,19.4245,44.396988647,0.0,33.3988,10.998188647
 08/29  20:00:00,58.0473033641,4.0151943007,19.0414834333,0.0,9.17985065927,19.4245,42.6474957346,0.0,33.3988,9.24869573459
 08/29  21:00:00,54.6346926767,4.0151943007,15.6987466491,0.0,9.17985065927,19.4245,35.4608050607,0.0,25.0491,10.4117050607
 08/29  22:00:00,52.1312823916,4.0151943007,13.2116352499,0.0,9.17985065927,19.4245,24.7874354939,0.0,16.6994,8.08803549386
 08/29  23:00:00,50.7409364231,4.0151943007,11.057845586,0.0,9.17985065927,19.4245,12.9648210936,0.0,8.3497,4.61512109355
 08/29  24:00:00,30.0163112304,4.0151943007,7.03813867001,0.0,4.58992532963,8.1892,7.37698456662,0.0,3.33988,4.03710456662
 08/30  01:00:00,15.1299988489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,15.15651009,0.0,0.0,0.0,1.52997510988,7.4902,3.93197616651,0.0,3.33988,0.592096166506
 08/30  03:00:00,15.1617628626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.3624618735,0.0,0.0,0.0,1.52997510988,7.4902,3.9319303281,0.0,3.33988,0.592050328095
 08/30  05:00:00,28.5549696022,4.0151943007,5.42085765341,0.0,4.58992532963,8.1892,8.59284925624,0.223149256244,8.3497,0.02
 08/30  06:00:00,45.3886179131,4.0151943007,6.32291767568,0.0,9.17985065927,19.4245,19.5859910488,0.0,16.6994,2.88659104881
 08/30  07:00:00,53.5546136259,4.0151943007,11.2985761733,0.0,9.17985065927,26.9147,36.627336013,0.0,25.0491,11.578236013
 08/30  08:00:00,57.6223769669,4.0151943007,15.335064265,0.0,9.17985065927,26.9147,43.2333125103,0.0,33.3988,9.83451251026
 08/30  09:00:00,50.2138860014,4.0151943007,15.3935269615,0.0,9.17985065927,19.4245,33.7149324863,0.0,25.0491,8.66583248633
 08/30  10:00:00,60.7357238388,4.0151943007,18.4038915788,0.0,9.17985065927,26.9147,49.2555058963,0.0,41.7485,7.50700589634
 08/30  11:00:00,68.5275783699,4.0151943007,25.4538591207,0.0,9.17985065927,26.9147,49.8383496137,0.0,41.7485,8.08984961368
 08/30  12:00:00,70.8521011348,4.0151943007,28.4001380302,0.0,9.17985065927,26.9147,49.2545295951,0.0,41.7485,7.50602959512
 08/30  13:00:00,61.0864382146,4.0151943007,26.2111306163,0.0,9.17985065927,19.4245,40.3223890836,0.0,33.3988,6.92358908363
 08/30  14:00:00,59.9564222104,4.0151943007,25.0821956094,0.0,9.17985065927,19.4245,30.2427301454,0.0,25.0491,5.1936301454
 08/30  15:00:00,59.920674838,4.0151943007,25.0472069094,0.0,9.17985065927,19.4245,39.167481177,0.0,33.3988,5.76868117699
 08/30  16:00:00,69.4904505462,4.0151943007,27.1272089512,0.0,9.17985065927,26.9147,55.8671370908,0.0,50.0982,5.76893709083
 08/30  17:00:00,71.2567689347,4.0151943007,28.9252224673,0.0,9.17985065927,26.9147,57.6042023424,0.0,50.0982,7.50600234239
 08/30  18:00:00,70.7176202995,4.0151943007,28.4196560726,0.0,9.17985065927,26.9147,60.5101216976,0.0,50.0982,10.4119216976
 08/30  19:00:00,59.7133965368,4.0151943007,23.6266409675,0.0,9.17985065927,19.4245,44.3975687582,0.0,33.3988,10.9987687582
 08/30  20:00:00,58.9267845858,4.0151943007,19.7053319882,0.0,9.17985065927,19.4245,42.6478436566,0.0,33.3988,9.24904365663
 08/30  21:00:00,54.8926257123,4.0151943007,15.7954193276,0.0,9.17985065927,19.4245,35.4614440939,0.0,25.0491,10.4123440939
 08/30  22:00:00,52.5070033224,4.0151943007,13.571692425,0.0,9.17985065927,19.4245,24.7876875273,0.0,16.6994,8.08828752733
 08/30  23:00:00,50.8783596102,4.0151943007,11.1877541799,0.0,9.17985065927,19.4245,12.9652488891,0.0,8.3497,4.61554888913
 08/30  24:00:00,30.3368641686,4.0151943007,7.35513608889,0.0,4.58992532963,8.1892,7.37730060173,0.0,3.33988,4.03742060173
 08/31  01:00:00,15.1356254992,0.0,0.0,0.0,1.52997510988,7.4902,3.93192698032,0.0,3.33988,0.592046980321
 08/31  02:00:00,15.1544441476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.1694045318,0.0,0.0,0.0,1.52997510988,7.4902,3.93193292365,0.0,3.33988,0.592052923649
 08/31  04:00:00,15.3811522181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,29.3671972419,4.0151943007,6.21418044307,0.0,4.58992532963,8.1892,8.58683824038,0.217138240379,8.3497,0.02
 08/31  06:00:00,47.0799658764,4.0151943007,7.98250848544,0.0,9.17985065927,19.4245,20.1597559532,0.0,16.6994,3.46035595322
 08/31  07:00:00,54.3018436054,4.0151943007,12.0149212106,0.0,9.17985065927,26.9147,36.0476191895,0.0,25.0491,10.9985191895
 08/31  08:00:00,57.9790906002,4.0151943007,15.6664893916,0.0,9.17985065927,26.9147,43.2332269671,0.0,33.3988,9.83442696712
 08/31  09:00:00,52.6574269429,4.0151943007,17.811157131,0.0,9.17985065927,19.4245,33.7151094741,0.0,25.0491,8.66600947409
 08/31  10:00:00,64.2445089485,4.0151943007,21.8827941696,0.0,9.17985065927,26.9147,49.2555526197,0.0,41.7485,7.50705261974
 08/31  11:00:00,71.6008940019,4.0151943007,28.5271747527,0.0,9.17985065927,26.9147,50.4140729405,0.0,41.7485,8.66557294048
 08/31  12:00:00,72.1929780762,4.0151943007,29.7396442004,0.0,9.17985065927,26.9147,48.9299231335,0.0,41.7485,7.18142313354
 08/31  13:00:00,63.572306315,4.0151943007,28.6967004748,0.0,9.17985065927,19.4245,40.0726864675,0.0,33.3988,6.67388646749
 08/31  14:00:00,62.1432550112,4.0151943007,27.2679513397,0.0,9.17985065927,19.4245,30.8176238062,0.0,25.0491,5.76852380622
 08/31  15:00:00,61.6158349985,4.0151943007,26.7414465443,0.0,9.17985065927,19.4245,39.1673533987,0.0,33.3988,5.76855339873
 08/31  16:00:00,69.9968058787,4.0151943007,27.6322116875,0.0,9.17985065927,26.9147,55.8661420489,0.0,50.0982,5.76794204886
 08/31  17:00:00,71.2631300246,4.0151943007,28.9257543287,0.0,9.17985065927,26.9147,57.603657997,0.0,50.0982,7.505457997
 08/31  18:00:00,72.4056367776,4.0151943007,30.1000227952,0.0,9.17985065927,26.9147,59.9331736288,0.0,50.0982,9.83497362881
 08/31  19:00:00,63.799014878,4.0151943007,27.7061920506,0.0,9.17985065927,19.4245,44.3974916585,0.0,33.3988,10.9986916585
 08/31  20:00:00,63.0977699987,4.0151943007,23.8500806488,0.0,9.17985065927,19.4245,42.6496734819,0.0,33.3988,9.25087348191
 08/31  21:00:00,58.505771696,4.0151943007,19.385262678,0.0,9.17985065927,19.4245,35.4614903089,0.0,25.0491,10.4123903089
 08/31  22:00:00,54.79802639,4.0151943007,15.8458089281,0.0,9.17985065927,19.4245,25.3640130073,0.0,16.6994,8.66461300731
 08/31  23:00:00,52.6301119293,4.0151943007,12.9237971947,0.0,9.17985065927,19.4245,12.9635192516,0.0,8.3497,4.61381925157
 08/31  24:00:00,31.3828448163,4.0151943007,8.38318812636,0.0,4.58992532963,8.1892,7.37663636994,0.0,3.33988,4.03675636994
 09/01  01:00:00,15.148166792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.1722167979,0.0,0.0,0.0,1.52997510988,7.4902,3.9319556743,0.0,3.33988,0.592075674304
 09/01  03:00:00,15.1790142285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,16.0581645005,0.0,0.0,0.0,1.52997510988,7.4902,3.93193571197,0.0,3.33988,0.592055711973
 09/01  05:00:00,28.7589992546,4.0151943007,4.95215534537,0.0,4.58992532963,8.1892,8.600669077,0.230969076997,8.3497,0.02
 09/01  06:00:00,45.2931034767,4.0151943007,5.91652938455,0.0,9.17985065927,19.4245,19.5860465764,0.0,16.6994,2.88664657642
 09/01  07:00:00,52.163540579,4.0151943007,9.92932756516,0.0,9.17985065927,26.9147,36.0480624542,0.0,25.0491,10.9989624542
 09/01  08:00:00,55.9909194041,4.0151943007,13.7307570933,0.0,9.17985065927,26.9147,43.8113788835,0.0,33.3988,10.4125788835
 09/01  09:00:00,50.7718157026,4.0151943007,15.9774980866,0.0,9.17985065927,19.4245,33.7151824296,0.0,25.0491,8.66608242959
 09/01  10:00:00,62.0373931414,4.0151943007,19.7223292279,0.0,9.17985065927,26.9147,49.2557634713,0.0,41.7485,7.50726347134
 09/01  11:00:00,67.3667056015,4.0151943007,24.3169907891,0.0,9.17985065927,26.9147,49.8380592425,0.0,41.7485,8.08955924249
 09/01  12:00:00,68.4540096761,4.0151943007,26.0297296649,0.0,9.17985065927,26.9147,49.2543852564,0.0,41.7485,7.50588525642
 09/01  13:00:00,58.8707603745,4.0151943007,24.0117592338,0.0,9.17985065927,19.4245,40.3229439857,0.0,33.3988,6.92414398573
 09/01  14:00:00,56.9705539919,4.0151943007,22.0992030329,0.0,9.17985065927,19.4245,30.8172154154,0.0,25.0491,5.76811541542
 09/01  15:00:00,55.7057689188,4.0151943007,20.8372711582,0.0,9.17985065927,19.4245,38.5919139575,0.0,33.3988,5.19311395751
 09/01  16:00:00,67.4439301286,4.0151943007,25.0788813586,0.0,9.17985065927,26.9147,55.8671024033,0.0,50.0982,5.76890240328
 09/01  17:00:00,70.3231366027,4.0151943007,27.9564660978,0.0,9.17985065927,26.9147,57.604544938,0.0,50.0982,7.506344938
 09/01  18:00:00,70.0321571937,4.0151943007,27.6982696002,0.0,9.17985065927,26.9147,60.5107934636,0.0,50.0982,10.4125934636
 09/01  19:00:00,60.6857876428,4.0151943007,24.8372129519,0.0,9.17985065927,19.4245,44.3984522031,0.0,33.3988,10.9996522031
 09/01  20:00:00,60.2336600063,4.0151943007,21.2353414994,0.0,9.17985065927,19.4245,42.6493290829,0.0,33.3988,9.25052908294
 09/01  21:00:00,55.4984569254,4.0151943007,16.5768081431,0.0,9.17985065927,19.4245,35.4605114598,0.0,25.0491,10.4114114598
 09/01  22:00:00,52.5091186576,4.0151943007,13.6001560087,0.0,9.17985065927,19.4245,25.3639838737,0.0,16.6994,8.66458387374
 09/01  23:00:00,52.218898462,4.0151943007,12.5421840379,0.0,9.17985065927,19.4245,12.9634415358,0.0,8.3497,4.61374153578
 09/01  24:00:00,31.9740188884,4.0151943007,8.99593572377,0.0,4.58992532963,8.1892,7.37687848602,0.0,3.33988,4.03699848602
 09/02  01:00:00,15.1269229124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.1420672923,0.0,0.0,0.0,1.52997510988,7.4902,3.93193190176,0.0,3.33988,0.592051901756
 09/02  03:00:00,15.1421584609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.3327648545,0.0,0.0,0.0,1.52997510988,7.4902,3.93193783604,0.0,3.33988,0.592057836036
 09/02  05:00:00,28.9744671028,4.0151943007,5.83797232623,0.0,4.58992532963,8.1892,8.57149693248,0.201796932482,8.3497,0.02
 09/02  06:00:00,47.0975295928,4.0151943007,8.01205527074,0.0,9.17985065927,19.4245,19.586078351,0.0,16.6994,2.88667835104
 09/02  07:00:00,55.6837935925,4.0151943007,13.4211386772,0.0,9.17985065927,26.9147,27.9366704025,0.0,25.0491,2.88757040254
 09/02  08:00:00,57.5331236597,4.0151943007,15.2622263314,0.0,9.17985065927,26.9147,36.8599156958,0.0,33.3988,3.46111569579
 09/02  09:00:00,49.9296019334,4.0151943007,15.1354032746,0.0,9.17985065927,19.4245,34.2996359876,0.0,25.0491,9.25053598756
 09/02  10:00:00,60.7733061771,4.0151943007,18.4586923985,0.0,9.17985065927,26.9147,49.8385299661,0.0,41.7485,8.09002996613
 09/02  11:00:00,66.5779601728,4.0151943007,23.5181091703,0.0,9.17985065927,26.9147,50.9994684458,0.0,41.7485,9.2509684458
 09/02  12:00:00,67.247995952,4.0151943007,24.8110266647,0.0,9.17985065927,26.9147,51.5732253829,0.0,41.7485,9.82472538293
 09/02  13:00:00,60.2469376995,4.0151943007,25.3721380046,0.0,9.17985065927,19.4245,41.4863584857,0.0,33.3988,8.08755848566
 09/02  14:00:00,59.7465384593,4.0151943007,24.8705073545,0.0,9.17985065927,19.4245,32.5555495625,0.0,25.0491,7.50644956249
 09/02  15:00:00,58.8350660911,4.0151943007,23.9589016516,0.0,9.17985065927,19.4245,40.9039452343,0.0,33.3988,7.50514523428
 09/02  16:00:00,68.7198669028,4.0151943007,26.353293351,0.0,9.17985065927,26.9147,57.0227968144,0.0,50.0982,6.92459681439
 09/02  17:00:00,69.6604824517,4.0151943007,27.2939745358,0.0,9.17985065927,26.9147,57.6041961183,0.0,50.0982,7.50599611831
 09/02  18:00:00,70.3736070033,4.0151943007,28.0292521829,0.0,9.17985065927,26.9147,60.5103692741,0.0,50.0982,10.4121692741
 09/02  19:00:00,62.8700696724,4.0151943007,26.7938773789,0.0,9.17985065927,19.4245,43.2342473149,0.0,33.3988,9.83544731495
 09/02  20:00:00,64.3755487771,4.0151943007,25.1538157311,0.0,9.17985065927,19.4245,42.6499263282,0.0,33.3988,9.25112632822
 09/02  21:00:00,60.1848639958,4.0151943007,21.1028696445,0.0,9.17985065927,19.4245,35.4610542947,0.0,25.0491,10.4119542947
 09/02  22:00:00,57.0125248763,4.0151943007,18.0994689447,0.0,9.17985065927,19.4245,24.2055323418,0.0,16.6994,7.5061323418
 09/02  23:00:00,54.6765921077,4.0151943007,15.0063487829,0.0,9.17985065927,19.4245,14.1181242064,0.0,8.3497,5.76842420643
 09/02  24:00:00,31.467216616,4.0151943007,8.49071010093,0.0,4.58992532963,8.1892,7.37690376799,0.0,3.33988,4.03702376799
 09/03  01:00:00,15.1269343369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.1485672892,0.0,0.0,0.0,1.52997510988,7.4902,3.93196574664,0.0,3.33988,0.592085746645
 09/03  03:00:00,15.1608855529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.3463703447,0.0,0.0,0.0,1.52997510988,7.4902,3.93197162833,0.0,3.33988,0.592091628325
 09/03  05:00:00,27.3658055576,4.0151943007,4.25119278233,0.0,4.58992532963,8.1892,8.58215535241,0.212455352412,8.3497,0.02
 09/03  06:00:00,44.4534654122,4.0151943007,5.40803064247,0.0,9.17985065927,19.4245,19.5862709721,0.0,16.6994,2.88687097207
 09/03  07:00:00,53.7364821421,4.0151943007,11.5057974883,0.0,9.17985065927,26.9147,27.9364407054,0.0,25.0491,2.88734070541
 09/03  08:00:00,57.653104545,4.0151943007,15.3919261636,0.0,9.17985065927,26.9147,36.8600804915,0.0,33.3988,3.46128049146
 09/03  09:00:00,50.7453660798,4.0151943007,15.9337623934,0.0,9.17985065927,19.4245,27.93672876,0.0,25.0491,2.88762876003
 09/03  10:00:00,63.7101435592,4.0151943007,21.3769551817,0.0,9.17985065927,26.9147,50.9990110418,0.0,41.7485,9.25051104176
 09/03  11:00:00,68.242115364,4.0151943007,25.1808283899,0.0,9.17985065927,26.9147,50.9986922296,0.0,41.7485,9.25019222955
 09/03  12:00:00,69.5903527061,4.0151943007,27.1526702779,0.0,9.17985065927,26.9147,49.2544707494,0.0,41.7485,7.50597074944
 09/03  13:00:00,60.4391758396,4.0151943007,25.5669333385,0.0,9.17985065927,19.4245,40.9046453077,0.0,33.3988,7.50584530769
 09/03  14:00:00,59.2916930309,4.0151943007,24.4154036344,0.0,9.17985065927,19.4245,30.8184292572,0.0,25.0491,5.76932925719
 09/03  15:00:00,58.551224235,4.0151943007,23.6785154844,0.0,9.17985065927,19.4245,39.1682172298,0.0,33.3988,5.76941722983
 09/03  16:00:00,67.9553928082,4.0151943007,25.5891587858,0.0,9.17985065927,26.9147,55.8666694765,0.0,50.0982,5.76846947653
 09/03  17:00:00,68.3077083499,4.0151943007,25.9595608467,0.0,9.17985065927,26.9147,57.6044192342,0.0,50.0982,7.50621923424
 09/03  18:00:00,63.1751972124,4.0151943007,20.9046525948,0.0,9.17985065927,26.9147,59.3488393762,0.0,50.0982,9.25063937624
 09/03  19:00:00,50.4441673591,4.0151943007,14.5074686795,0.0,9.17985065927,19.4245,43.2251597092,0.0,33.3988,9.82635970916
 09/03  20:00:00,52.4357562098,4.0151943007,13.3604556593,0.0,9.17985065927,19.4245,40.9041678862,0.0,33.3988,7.50536788617
 09/03  21:00:00,49.8367662304,4.0151943007,10.8539557733,0.0,9.17985065927,19.4245,34.2959229988,0.0,25.0491,9.24682299876
 09/03  22:00:00,49.1093970497,4.0151943007,10.246969018,0.0,9.17985065927,19.4245,24.2050603389,0.0,16.6994,7.50566033889
 09/03  23:00:00,49.6733740793,4.0151943007,10.0362380737,0.0,9.17985065927,19.4245,12.3867759269,0.0,8.3497,4.03707592692
 09/03  24:00:00,28.6299877775,4.0151943007,5.68412763362,0.0,4.58992532963,8.1892,7.96895645092,0.0151900525588,3.33988,4.61388639837
 09/04  01:00:00,15.1035480802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.1277102418,0.0,0.0,0.0,1.52997510988,7.4902,3.93195616623,0.0,3.33988,0.592076166231
 09/04  03:00:00,15.1272285836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.3024675568,0.0,0.0,0.0,1.52997510988,7.4902,3.93196206312,0.0,3.33988,0.592082063117
 09/04  05:00:00,26.5544666156,4.0151943007,3.44668592487,0.0,4.58992532963,8.1892,8.52407047822,0.154370478218,8.3497,0.02
 09/04  06:00:00,43.909270384,4.0151943007,4.87020309925,0.0,9.17985065927,19.4245,19.5860952126,0.0,16.6994,2.8866952126
 09/04  07:00:00,51.7465929464,4.0151943007,9.5372324831,0.0,9.17985065927,26.9147,28.5098621591,0.0,25.0491,3.46076215909
 09/04  08:00:00,52.0781369575,4.0151943007,9.87015467664,0.0,9.17985065927,26.9147,36.2854039627,0.0,33.3988,2.88660396267
 09/04  09:00:00,40.8043808051,4.0151943007,6.08680237563,0.0,9.17985065927,19.4245,27.9363434926,0.0,25.0491,2.88724349257
 09/04  10:00:00,50.3292671026,4.0151943007,8.11327322668,0.0,9.17985065927,26.9147,50.9987251805,0.0,41.7485,9.2502251805
 09/04  11:00:00,53.6105030094,4.0151943007,10.6626174766,0.0,9.17985065927,26.9147,51.5763713428,0.0,41.7485,9.82787134276
 09/04  12:00:00,55.6701879531,4.0151943007,13.3548994096,0.0,9.17985065927,26.9147,49.2556920724,0.0,41.7485,7.50719207243
 09/04  13:00:00,47.785176134,4.0151943007,13.0191156519,0.0,9.17985065927,19.4245,40.9047122823,0.0,33.3988,7.50591228229
 09/04  14:00:00,47.3304894915,4.0151943007,12.5509839622,0.0,9.17985065927,19.4245,30.8177273077,0.0,25.0491,5.76862730766
 09/04  15:00:00,47.6663556185,4.0151943007,12.8728592122,0.0,9.17985065927,19.4245,39.1682958229,0.0,33.3988,5.76949582287
 09/04  16:00:00,57.328379257,4.0151943007,15.0400873013,0.0,9.17985065927,26.9147,55.867026744,0.0,50.0982,5.76882674396
 09/04  17:00:00,58.480328366,4.0151943007,16.1922950613,0.0,9.17985065927,26.9147,57.6046091577,0.0,50.0982,7.50640915769
 09/04  18:00:00,59.3338026627,4.0151943007,17.0458673634,0.0,9.17985065927,26.9147,59.3474793817,0.0,50.0982,9.24927938167
 09/04  19:00:00,50.6914344206,4.0151943007,14.694966883,0.0,9.17985065927,19.4245,42.6487881854,0.0,33.3988,9.24998818539
 09/04  20:00:00,52.2469317636,4.0151943007,13.1257344605,0.0,9.17985065927,19.4245,40.9048457072,0.0,33.3988,7.50604570716
 09/04  21:00:00,47.7492528166,4.0151943007,8.75051742867,0.0,9.17985065927,19.4245,34.2989450885,0.0,25.0491,9.24984508846
 09/04  22:00:00,45.2352091688,4.0151943007,6.38417514537,0.0,9.17985065927,19.4245,24.2053796339,0.0,16.6994,7.50597963392
 09/04  23:00:00,44.6389721996,4.0151943007,5.03197596401,0.0,9.17985065927,19.4245,12.3869553234,0.0,8.3497,4.03725532342
 09/04  24:00:00,23.4794705622,4.0151943007,0.588252677581,0.0,4.58992532963,8.1892,8.59736148425,0.0676768516841,3.33988,5.18980463256
 09/05  01:00:00,15.0392438319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.0612018701,0.0,0.0,0.0,1.52997510988,7.4902,3.93192546803,0.0,3.33988,0.592045468026
 09/05  03:00:00,15.0641383227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.8429293683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.6678547091,4.0151943007,0.0853864465698,0.0,4.58992532963,8.1892,9.32500257045,0.383216655039,8.3497,0.592085915411
 09/05  06:00:00,39.2191349223,4.0151943007,0.0334634689062,0.0,9.17985065927,19.4245,19.5864620055,0.0,16.6994,2.8870620055
