Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  07:00:00,42.5310901303,4.0151943007,0.402233537268,0.0,9.17985065927,26.9147,36.0481723933,0.0,25.0491,10.9990723933
 09/05  08:00:00,43.4252108723,4.0151943007,1.28201209135,0.0,9.17985065927,26.9147,43.8116100911,0.0,33.3988,10.4128100911
 09/05  09:00:00,38.1974577242,4.0151943007,3.50464802226,0.0,9.17985065927,19.4245,33.7159199879,0.0,25.0491,8.66681998792
 09/05  10:00:00,48.1271493669,4.0151943007,5.91510135378,0.0,9.17985065927,26.9147,49.2560462555,0.0,41.7485,7.50754625552
 09/05  11:00:00,52.8394789648,4.0151943007,9.86829846006,0.0,9.17985065927,26.9147,50.4152216851,0.0,41.7485,8.66672168515
 09/05  12:00:00,55.4736608671,4.0151943007,13.1397127665,0.0,9.17985065927,26.9147,49.2554755501,0.0,41.7485,7.50697555011
 09/05  13:00:00,46.8546637547,4.0151943007,12.0770108631,0.0,9.17985065927,19.4245,39.7485995236,0.0,33.3988,6.34979952355
 09/05  14:00:00,45.909641712,4.0151943007,11.1189963103,0.0,9.17985065927,19.4245,30.8182265918,0.0,25.0491,5.7691265918
 09/05  15:00:00,46.0236820071,4.0151943007,11.2198946976,0.0,9.17985065927,19.4245,39.1676315718,0.0,33.3988,5.76883157176
 09/05  16:00:00,55.6411795578,4.0151943007,13.3606026916,0.0,9.17985065927,26.9147,55.867344527,0.0,50.0982,5.76914452697
 09/05  17:00:00,57.1084451363,4.0151943007,14.8787599998,0.0,9.17985065927,26.9147,57.6051453543,0.0,50.0982,7.50694535431
 09/05  18:00:00,57.8151487746,4.0151943007,15.5923697435,0.0,9.17985065927,26.9147,60.5116179291,0.0,50.0982,10.4134179291
 09/05  19:00:00,48.9169403433,4.0151943007,12.0974340412,0.0,9.17985065927,19.4245,44.9767301649,0.0,33.3988,11.5779301649
 09/05  20:00:00,48.044214133,4.0151943007,9.13955165236,0.0,9.17985065927,19.4245,42.6479627927,0.0,33.3988,9.24916279274
 09/05  21:00:00,45.0017281744,4.0151943007,6.17389451584,0.0,9.17985065927,19.4245,35.4619404998,0.0,25.0491,10.4128404998
 09/05  22:00:00,42.551965834,4.0151943007,3.74871564033,0.0,9.17985065927,19.4245,24.7882179842,0.0,16.6994,8.08881798425
 09/05  23:00:00,40.9624353661,4.0151943007,1.41172861964,0.0,9.17985065927,19.4245,13.5390255185,0.0,8.3497,5.18932551849
 09/05  24:00:00,22.8356289049,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.51470811629,0.13763892811,3.33988,4.03718918818
 09/06  01:00:00,14.9836148418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,15.002669951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.0061840805,0.0,0.0,0.0,1.52997510988,7.4902,3.93194139335,0.0,3.33988,0.59206139335
 09/06  04:00:00,15.1682367798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.9124269131,4.0151943007,0.0,0.0,4.58992532963,8.1892,11.3682315795,2.42646426755,8.3497,0.592067311955
 09/06  06:00:00,38.8635963023,4.0151943007,0.0295753118907,0.0,9.17985065927,19.4245,21.2231478161,1.63653468129,16.6994,2.88721313482
 09/06  07:00:00,42.1353333326,4.0151943007,0.0519279697992,0.0,9.17985065927,26.9147,36.0651948791,0.0166995948569,25.0491,10.9993952842
 09/06  08:00:00,44.0555684382,4.0151943007,1.90123053891,0.0,9.17985065927,26.9147,43.8127205197,0.0,33.3988,10.4139205197
 09/06  09:00:00,39.6257147563,4.0151943007,4.91338615242,0.0,9.17985065927,19.4245,33.7163454857,0.0,25.0491,8.66724548567
 09/06  10:00:00,50.0989839629,4.0151943007,7.85734209363,0.0,9.17985065927,26.9147,49.2563915886,0.0,41.7485,7.50789158865
 09/06  11:00:00,54.7348822901,4.0151943007,11.7365001289,0.0,9.17985065927,26.9147,50.4153544784,0.0,41.7485,8.66685447837
 09/06  12:00:00,56.4940397179,4.0151943007,14.1341154425,0.0,9.17985065927,26.9147,49.2557037381,0.0,41.7485,7.50720373813
 09/06  13:00:00,49.0546597836,4.0151943007,14.242623584,0.0,9.17985065927,19.4245,40.3230475192,0.0,33.3988,6.92424751917
 09/06  14:00:00,49.4814316196,4.0151943007,14.6526976455,0.0,9.17985065927,19.4245,30.8171201174,0.0,25.0491,5.7680201174
 09/06  15:00:00,50.3098083619,4.0151943007,15.4702795339,0.0,9.17985065927,19.4245,39.1666322132,0.0,33.3988,5.76783221322
 09/06  16:00:00,59.982388499,4.0151943007,17.7151307598,0.0,9.17985065927,26.9147,55.292359321,0.0,50.0982,5.19415932098
 09/06  17:00:00,60.6172245547,4.0151943007,18.3721547964,0.0,9.17985065927,26.9147,58.1817315761,0.0,50.0982,8.0835315761
 09/06  18:00:00,60.6362962896,4.0151943007,18.3953393711,0.0,9.17985065927,26.9147,59.9339049368,0.0,50.0982,9.83570493682
 09/06  19:00:00,51.8689091161,4.0151943007,14.8127963067,0.0,9.17985065927,19.4245,44.9772620726,0.0,33.3988,11.5784620726
 09/06  20:00:00,50.5012843073,4.0151943007,11.3836212712,0.0,9.17985065927,19.4245,42.6494366071,0.0,33.3988,9.25063660712
 09/06  21:00:00,46.4072508767,4.0151943007,7.43070319839,0.0,9.17985065927,19.4245,35.4620075377,0.0,25.0491,10.4129075377
 09/06  22:00:00,44.4480575345,4.0151943007,5.62085696669,0.0,9.17985065927,19.4245,25.3657591648,0.0,16.6994,8.66635916484
 09/06  23:00:00,43.6166792646,4.0151943007,4.02856638086,0.0,9.17985065927,19.4245,12.9641839504,0.0,8.3497,4.61448395037
 09/06  24:00:00,24.4505749037,4.0151943007,1.56072069436,0.0,4.58992532963,8.1892,7.44125975415,0.0644011415748,3.33988,4.03697861258
 09/07  01:00:00,15.027967315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.0439164776,0.0,0.0,0.0,1.52997510988,7.4902,3.93196259359,0.0,3.33988,0.592082593593
 09/07  03:00:00,15.0650134983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.2506599979,0.0,0.0,0.0,1.52997510988,7.4902,3.93194264587,0.0,3.33988,0.592062645873
 09/07  05:00:00,23.0787616144,4.0151943007,0.0728704487454,0.0,4.58992532963,8.1892,8.65503622669,0.285336226689,8.3497,0.02
 09/07  06:00:00,38.9735069202,4.0151943007,0.0362664843097,0.0,9.17985065927,19.4245,19.5862743572,0.0,16.6994,2.88687435722
 09/07  07:00:00,44.9876365791,4.0151943007,2.82007470826,0.0,9.17985065927,26.9147,36.6275955312,0.0,25.0491,11.5784955312
 09/07  08:00:00,49.6781392411,4.0151943007,7.4734948648,0.0,9.17985065927,26.9147,43.8125218869,0.0,33.3988,10.4137218869
 09/07  09:00:00,46.0515649369,4.0151943007,11.2863533822,0.0,9.17985065927,19.4245,33.7164089228,0.0,25.0491,8.66730892284
 09/07  10:00:00,56.7476464955,4.0151943007,14.4550840585,0.0,9.17985065927,26.9147,49.2564740435,0.0,41.7485,7.5079740435
 09/07  11:00:00,61.1666710304,4.0151943007,18.1303684252,0.0,9.17985065927,26.9147,49.839136576,0.0,41.7485,8.090636576
 09/07  12:00:00,62.6154198354,4.0151943007,20.1967736548,0.0,9.17985065927,26.9147,49.8318655351,0.0,41.7485,8.08336553512
 09/07  13:00:00,52.7932383835,4.0151943007,17.9442578543,0.0,9.17985065927,19.4245,39.7484247464,0.0,33.3988,6.34962474635
 09/07  14:00:00,51.9330600973,4.0151943007,17.0765895438,0.0,9.17985065927,19.4245,30.8179636749,0.0,25.0491,5.76886367494
 09/07  15:00:00,51.7813005065,4.0151943007,16.9203526308,0.0,9.17985065927,19.4245,39.1680026972,0.0,33.3988,5.76920269723
 09/07  16:00:00,61.0434369556,4.0151943007,18.6920592239,0.0,9.17985065927,26.9147,55.8673040439,0.0,50.0982,5.76910404388
 09/07  17:00:00,62.5620338815,4.0151943007,20.2499950652,0.0,9.17985065927,26.9147,57.6057801004,0.0,50.0982,7.50758010038
 09/07  18:00:00,63.9870220373,4.0151943007,21.7179683135,0.0,9.17985065927,26.9147,60.5114689129,0.0,50.0982,10.4132689129
 09/07  19:00:00,54.5767694708,4.0151943007,17.5046053238,0.0,9.17985065927,19.4245,44.9774128225,0.0,33.3988,11.5786128225
 09/07  20:00:00,54.147718178,4.0151943007,14.9981582877,0.0,9.17985065927,19.4245,42.6491868597,0.0,33.3988,9.2503868597
 09/07  21:00:00,50.9939289992,4.0151943007,11.9604821018,0.0,9.17985065927,19.4245,35.463374558,0.0,25.0491,10.414274558
 09/07  22:00:00,48.6336239653,4.0151943007,9.75522986089,0.0,9.17985065927,19.4245,25.3650005592,0.0,16.6994,8.66560055921
 09/07  23:00:00,47.8316617165,4.0151943007,8.18595018373,0.0,9.17985065927,19.4245,12.9639060578,0.0,8.3497,4.6142060578
 09/07  24:00:00,27.8464742519,4.0151943007,4.90299425924,0.0,4.58992532963,8.1892,7.4129549733,0.0361493255559,3.33988,4.03692564774
 09/08  01:00:00,15.095864985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.1302576306,0.0,0.0,0.0,1.52997510988,7.4902,3.93196671525,0.0,3.33988,0.592086715254
 09/08  03:00:00,15.1425470774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,16.0129896327,0.0,0.0,0.0,1.52997510988,7.4902,3.9319725954,0.0,3.33988,0.592092595398
 09/08  05:00:00,28.5606799601,4.0151943007,4.77604003689,0.0,4.58992532963,8.1892,8.56774601219,0.19804601219,8.3497,0.02
 09/08  06:00:00,46.5338219368,4.0151943007,7.15784884777,0.0,9.17985065927,19.4245,19.5866572516,0.0,16.6994,2.88725725164
 09/08  07:00:00,54.6500397024,4.0151943007,12.4136626145,0.0,9.17985065927,26.9147,36.6290297768,0.0,25.0491,11.5799297768
 09/08  08:00:00,57.2891319833,4.0151943007,15.0362264538,0.0,9.17985065927,26.9147,43.8120877937,0.0,33.3988,10.4132877937
 09/08  09:00:00,51.5139961908,4.0151943007,16.7239781877,0.0,9.17985065927,19.4245,33.7160021915,0.0,25.0491,8.66690219145
 09/08  10:00:00,62.2644409871,4.0151943007,19.9571665396,0.0,9.17985065927,26.9147,49.2565491937,0.0,41.7485,7.50804919374
 09/08  11:00:00,68.2467743441,4.0151943007,25.2089564215,0.0,9.17985065927,26.9147,50.4156848623,0.0,41.7485,8.6671848623
 09/08  12:00:00,69.703694235,4.0151943007,27.27616193,0.0,9.17985065927,26.9147,49.2563212096,0.0,41.7485,7.50782120964
 09/08  13:00:00,61.3838212088,4.0151943007,26.5111923547,0.0,9.17985065927,19.4245,39.7483291409,0.0,33.3988,6.34952914093
 09/08  14:00:00,58.8371582407,4.0151943007,23.9610320711,0.0,9.17985065927,19.4245,30.8187004928,0.0,25.0491,5.76960049277
 09/08  15:00:00,56.4692265119,4.0151943007,21.5932357883,0.0,9.17985065927,19.4245,39.1682794495,0.0,33.3988,5.76947944945
 09/08  16:00:00,65.7235823561,4.0151943007,23.3571504705,0.0,9.17985065927,26.9147,55.8674830654,0.0,50.0982,5.76928306542
 09/08  17:00:00,68.9754020022,4.0151943007,26.6090449544,0.0,9.17985065927,26.9147,58.1814643294,0.0,50.0982,8.08326432937
 09/08  18:00:00,69.9504471113,4.0151943007,27.5913804818,0.0,9.17985065927,26.9147,60.5111736759,0.0,50.0982,10.4129736759
 09/08  19:00:00,61.063473384,4.0151943007,24.1378246495,0.0,9.17985065927,19.4245,44.400088536,0.0,33.3988,11.001288536
 09/08  20:00:00,60.1529471111,4.0151943007,21.1427877287,0.0,9.17985065927,19.4245,42.6499261629,0.0,33.3988,9.25112616291
 09/08  21:00:00,55.4274552102,4.0151943007,16.5023247619,0.0,9.17985065927,19.4245,35.4638887477,0.0,25.0491,10.4147887477
 09/08  22:00:00,52.6855394403,4.0151943007,13.769311973,0.0,9.17985065927,19.4245,25.3656281531,0.0,16.6994,8.66622815308
 09/08  23:00:00,51.0945420814,4.0151943007,11.4146715005,0.0,9.17985065927,19.4245,13.5402726661,0.0,8.3497,5.19057266608
 09/08  24:00:00,30.317399937,4.0151943007,7.33930029871,0.0,4.58992532963,8.1892,6.80289952825,0.0,3.33988,3.46301952825
 09/09  01:00:00,15.1304826867,0.0,0.0,0.0,1.52997510988,7.4902,3.9319755573,0.0,3.33988,0.592095557302
 09/09  02:00:00,15.1528838096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.162938489,0.0,0.0,0.0,1.52997510988,7.4902,3.93193715893,0.0,3.33988,0.592057158931
 09/09  04:00:00,15.3679742181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,29.2502701169,4.0151943007,6.10187415094,0.0,4.58992532963,8.1892,9.15492745312,0.213164368663,8.3497,0.59206308446
 09/09  06:00:00,45.9441550797,4.0151943007,6.86799525747,0.0,9.17985065927,19.4245,19.5864037497,0.0,16.6994,2.88700374972
 09/09  07:00:00,54.3062262542,4.0151943007,12.0495148888,0.0,9.17985065927,26.9147,27.9363052546,0.0,25.0491,2.88720525457
 09/09  08:00:00,56.5130231797,4.0151943007,14.2425996667,0.0,9.17985065927,26.9147,36.2865054188,0.0,33.3988,2.88770541882
 09/09  09:00:00,50.3604256101,4.0151943007,15.5581268396,0.0,9.17985065927,19.4245,34.8779174911,0.0,25.0491,9.82881749113
 09/09  10:00:00,61.3492184953,4.0151943007,19.0296180737,0.0,9.17985065927,26.9147,50.4158652314,0.0,41.7485,8.66736523136
 09/09  11:00:00,67.3169297125,4.0151943007,24.2672148994,0.0,9.17985065927,26.9147,50.9989289721,0.0,41.7485,9.25042897206
 09/09  12:00:00,69.0044443964,4.0151943007,26.5795693748,0.0,9.17985065927,26.9147,50.9997987094,0.0,41.7485,9.25129870943
 09/09  13:00:00,60.8421428234,4.0151943007,25.981967581,0.0,9.17985065927,19.4245,42.0644168403,0.0,33.3988,8.66561684033
 09/09  14:00:00,59.4757624481,4.0151943007,24.6111805197,0.0,9.17985065927,19.4245,32.5558650674,0.0,25.0491,7.50676506742
 09/09  15:00:00,57.4444899065,4.0151943007,22.5800451784,0.0,9.17985065927,19.4245,41.481790342,0.0,33.3988,8.08299034197
 09/09  16:00:00,65.3171174016,4.0151943007,22.9629281059,0.0,9.17985065927,26.9147,56.4474595907,0.0,50.0982,6.34925959069
 09/09  17:00:00,63.5293505024,4.0151943007,21.1757720533,0.0,9.17985065927,26.9147,58.1809549169,0.0,50.0982,8.08275491688
 09/09  18:00:00,63.4106432825,4.0151943007,21.1013675558,0.0,9.17985065927,26.9147,59.9346961246,0.0,50.0982,9.83649612463
 09/09  19:00:00,56.5511233189,4.0151943007,19.4601470309,0.0,9.17985065927,19.4245,43.8125235291,0.0,33.3988,10.4137235291
 09/09  20:00:00,54.8170221914,4.0151943007,15.6470244462,0.0,9.17985065927,19.4245,43.2251601522,0.0,33.3988,9.82636015223
 09/09  21:00:00,52.507494145,4.0151943007,13.4612991242,0.0,9.17985065927,19.4245,35.4636194867,0.0,25.0491,10.4145194867
 09/09  22:00:00,50.3369760265,4.0151943007,11.4478272799,0.0,9.17985065927,19.4245,24.2068447679,0.0,16.6994,7.50744476792
 09/09  23:00:00,48.7657304277,4.0151943007,9.12078633227,0.0,9.17985065927,19.4245,14.1183883191,0.0,8.3497,5.76868831906
 09/09  24:00:00,28.0280368897,4.0151943007,5.08110931251,0.0,4.58992532963,8.1892,7.40836603683,0.031584498826,3.33988,4.036901538
 09/10  01:00:00,15.0951138121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.108895892,0.0,0.0,0.0,1.52997510988,7.4902,3.93192578399,0.0,3.33988,0.592045783991
 09/10  03:00:00,15.1094447461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.2868266927,0.0,0.0,0.0,1.52997510988,7.4902,3.93193172923,0.0,3.33988,0.592051729227
 09/10  05:00:00,23.1782262464,4.0151943007,0.128491428688,0.0,4.58992532963,8.1892,8.6034499276,0.233749927604,8.3497,0.02
 09/10  06:00:00,39.0215072952,4.0151943007,0.0469483819151,0.0,9.17985065927,19.4245,19.5859809763,0.0,16.6994,2.88658097633
 09/10  07:00:00,46.1676286555,4.0151943007,3.99479915674,0.0,9.17985065927,26.9147,28.5098750561,0.0,25.0491,3.46077505605
 09/10  08:00:00,48.0279640111,4.0151943007,5.83304674928,0.0,9.17985065927,26.9147,36.286464763,0.0,33.3988,2.88766476295
 09/10  09:00:00,40.3986414519,4.0151943007,5.65948220156,0.0,9.17985065927,19.4245,27.9367251405,0.0,25.0491,2.88762514047
 09/10  10:00:00,51.040857051,4.0151943007,8.78789673834,0.0,9.17985065927,26.9147,51.5774556944,0.0,41.7485,9.82895569437
 09/10  11:00:00,53.7778502469,4.0151943007,10.7902812172,0.0,9.17985065927,26.9147,51.0001663977,0.0,41.7485,9.25166639773
 09/10  12:00:00,55.2076019419,4.0151943007,12.8553357236,0.0,9.17985065927,26.9147,49.2560690379,0.0,41.7485,7.50756903791
 09/10  13:00:00,48.6349676907,4.0151943007,13.8236896754,0.0,9.17985065927,19.4245,41.4819676679,0.0,33.3988,8.08316766785
 09/10  14:00:00,49.3881377953,4.0151943007,14.5603824402,0.0,9.17985065927,19.4245,30.8179802777,0.0,25.0491,5.76888027769
 09/10  15:00:00,49.2850860981,4.0151943007,14.4570298392,0.0,9.17985065927,19.4245,39.1677801957,0.0,33.3988,5.76898019574
 09/10  16:00:00,57.6271650467,4.0151943007,15.3855246151,0.0,9.17985065927,26.9147,55.8678953872,0.0,50.0982,5.76969538719
 09/10  17:00:00,58.0930700685,4.0151943007,15.8634897045,0.0,9.17985065927,26.9147,57.6065922055,0.0,50.0982,7.50839220551
 09/10  18:00:00,57.4152425623,4.0151943007,15.2005556896,0.0,9.17985065927,26.9147,59.9259425862,0.0,50.0982,9.82774258621
 09/10  19:00:00,48.8877125849,4.0151943007,11.8748517527,0.0,9.17985065927,19.4245,42.6505043345,0.0,33.3988,9.25170433445
 09/10  20:00:00,49.2257270444,4.0151943007,10.1324707395,0.0,9.17985065927,19.4245,40.9056283457,0.0,33.3988,7.50682834571
 09/10  21:00:00,46.3906448049,4.0151943007,7.4135832167,0.0,9.17985065927,19.4245,34.8766121095,0.0,25.0491,9.82751210946
 09/10  22:00:00,44.2123236406,4.0151943007,5.39060779408,0.0,9.17985065927,19.4245,24.2058344521,0.0,16.6994,7.50643445213
 09/10  23:00:00,43.5109613343,4.0151943007,3.9327544657,0.0,9.17985065927,19.4245,12.3869644542,0.0,8.3497,4.03726445418
 09/10  24:00:00,23.7960756265,4.0151943007,0.925691955093,0.0,4.58992532963,8.1892,8.02530347625,0.0707675562971,3.33988,4.61465591995
 09/11  01:00:00,15.0101832333,0.0,0.0,0.0,1.52997510988,7.4902,3.93194855291,0.0,3.33988,0.592068552914
 09/11  02:00:00,15.013582983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.0158631906,0.0,0.0,0.0,1.52997510988,7.4902,3.93195445586,0.0,3.33988,0.592074455861
 09/11  04:00:00,15.195127224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,23.0282990429,4.0151943007,0.065568471142,0.0,4.58992532963,8.1892,8.66930401442,0.299604014421,8.3497,0.02
 09/11  06:00:00,38.9253897938,4.0151943007,0.0286935052816,0.0,9.17985065927,19.4245,20.1605256852,0.0,16.6994,3.46112568519
 09/11  07:00:00,42.7749037342,4.0151943007,0.645535260478,0.0,9.17985065927,26.9147,36.0498148164,0.0,25.0491,11.0007148164
 09/11  08:00:00,45.5742228254,4.0151943007,3.40274160472,0.0,9.17985065927,26.9147,43.8132490582,0.0,33.3988,10.4144490582
 09/11  09:00:00,39.1984248491,4.0151943007,4.49114560252,0.0,9.17985065927,19.4245,33.7167111,0.0,25.0491,8.66761110004
 09/11  10:00:00,48.6216034181,4.0151943007,6.40145231632,0.0,9.17985065927,26.9147,49.8325851043,0.0,41.7485,8.08408510426
 09/11  11:00:00,52.9463577988,4.0151943007,9.98602615886,0.0,9.17985065927,26.9147,49.8396031578,0.0,41.7485,8.0911031578
 09/11  12:00:00,55.3634962199,4.0151943007,13.0441972201,0.0,9.17985065927,26.9147,49.8317566082,0.0,41.7485,8.08325660818
 09/11  13:00:00,49.3078647598,4.0151943007,14.5063101679,0.0,9.17985065927,19.4245,39.7486785245,0.0,33.3988,6.3498785245
 09/11  14:00:00,49.1161394482,4.0151943007,14.298366282,0.0,9.17985065927,19.4245,31.3939217365,0.0,25.0491,6.3448217365
 09/11  15:00:00,49.112950334,4.0151943007,14.292768324,0.0,9.17985065927,19.4245,39.1668222296,0.0,33.3988,5.76802222964
 09/11  16:00:00,58.6756366562,4.0151943007,16.4392234825,0.0,9.17985065927,26.9147,55.8677099235,0.0,50.0982,5.76950992354
 09/11  17:00:00,59.2919300079,4.0151943007,17.0583251697,0.0,9.17985065927,26.9147,57.6061894128,0.0,50.0982,7.50798941283
 09/11  18:00:00,59.4899873244,4.0151943007,17.2641164472,0.0,9.17985065927,26.9147,60.5123460993,0.0,50.0982,10.4141460993
 09/11  19:00:00,50.7960244896,4.0151943007,13.7616989948,0.0,9.17985065927,19.4245,44.9784903367,0.0,33.3988,11.5796903367
 09/11  20:00:00,50.7332944885,4.0151943007,11.6131270412,0.0,9.17985065927,19.4245,42.6496539872,0.0,33.3988,9.25085398717
 09/11  21:00:00,48.0571133315,4.0151943007,9.05460819659,0.0,9.17985065927,19.4245,35.4626008671,0.0,25.0491,10.4135008671
 09/11  22:00:00,45.2984015093,4.0151943007,6.46374894386,0.0,9.17985065927,19.4245,25.3662510012,0.0,16.6994,8.66685100116
 09/11  23:00:00,42.4780960431,4.0151943007,2.92120738413,0.0,9.17985065927,19.4245,13.539546573,0.0,8.3497,5.18984657304
 09/11  24:00:00,22.8509805835,4.0151943007,0.0,0.0,4.58992532963,8.1892,6.86941423355,0.0661228977505,3.33988,3.4634113358
 09/12  01:00:00,14.9992193877,0.0,0.0,0.0,1.52997510988,7.4902,3.9319711689,0.0,3.33988,0.5920911689
 09/12  02:00:00,15.0207865573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.026134625,0.0,0.0,0.0,1.52997510988,7.4902,3.93195494553,0.0,3.33988,0.59207494553
 09/12  04:00:00,15.8125840917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.6629156079,4.0151943007,0.0762913710661,0.0,4.58992532963,8.1892,9.28833055777,0.346549716157,8.3497,0.592080841608
 09/12  06:00:00,39.221717656,4.0151943007,0.0316906525933,0.0,9.17985065927,19.4245,19.5865842022,0.0,16.6994,2.88718420217
 09/12  07:00:00,42.928723394,4.0151943007,0.78879814745,0.0,9.17985065927,26.9147,36.6289881282,0.0,25.0491,11.5798881282
 09/12  08:00:00,46.2910332164,4.0151943007,4.11471740333,0.0,9.17985065927,26.9147,43.8132986234,0.0,33.3988,10.4144986234
 09/12  09:00:00,41.5574142212,4.0151943007,6.83825156217,0.0,9.17985065927,19.4245,33.7168891835,0.0,25.0491,8.6677891835
 09/12  10:00:00,55.0304244698,4.0151943007,12.7746102343,0.0,9.17985065927,26.9147,49.2567610597,0.0,41.7485,7.50826105972
 09/12  11:00:00,63.6864137762,4.0151943007,20.6638950235,0.0,9.17985065927,26.9147,50.4156763311,0.0,41.7485,8.66717633109
 09/12  12:00:00,67.6923460914,4.0151943007,25.2839696009,0.0,9.17985065927,26.9147,49.2549587721,0.0,41.7485,7.50645877214
 09/12  13:00:00,57.4978206267,4.0151943007,22.6512526345,0.0,9.17985065927,19.4245,40.3240704933,0.0,33.3988,6.9252704933
 09/12  14:00:00,53.9715918109,4.0151943007,19.1210172418,0.0,9.17985065927,19.4245,30.8189865114,0.0,25.0491,5.76988651142
 09/12  15:00:00,53.4910233526,4.0151943007,18.632107763,0.0,9.17985065927,19.4245,39.1679336168,0.0,33.3988,5.76913361679
 09/12  16:00:00,62.042686051,4.0151943007,19.6966946735,0.0,9.17985065927,26.9147,55.8671087936,0.0,50.0982,5.76890879362
 09/12  17:00:00,64.2390976244,4.0151943007,21.8984870242,0.0,9.17985065927,26.9147,58.1812099712,0.0,50.0982,8.08300997115
 09/12  18:00:00,66.4229843716,4.0151943007,24.1404966681,0.0,9.17985065927,26.9147,60.5123984575,0.0,50.0982,10.4141984575
 09/12  19:00:00,57.0339180181,4.0151943007,20.1555520394,0.0,9.17985065927,19.4245,44.3996992677,0.0,33.3988,11.0008992677
 09/12  20:00:00,56.8030929638,4.0151943007,17.8243825506,0.0,9.17985065927,19.4245,43.228320672,0.0,33.3988,9.82952067197
 09/12  21:00:00,52.9573653686,4.0151943007,14.0500886181,0.0,9.17985065927,19.4245,35.4633799975,0.0,25.0491,10.4142799975
 09/12  22:00:00,50.2369813409,4.0151943007,11.3426826293,0.0,9.17985065927,19.4245,25.3655229353,0.0,16.6994,8.66612293531
 09/12  23:00:00,48.2980415155,4.0151943007,8.64865764602,0.0,9.17985065927,19.4245,12.9650199244,0.0,8.3497,4.61531992443
 09/12  24:00:00,27.5526318834,4.0151943007,4.61069013123,0.0,4.58992532963,8.1892,7.3950616057,0.0178198050385,3.33988,4.03736180066
 09/13  01:00:00,15.0865364511,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995516,0.0,3.33988,0.592089955164
 09/13  02:00:00,15.1064916484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.1105178085,0.0,0.0,0.0,1.52997510988,7.4902,3.93197583017,0.0,3.33988,0.592095830171
 09/13  04:00:00,15.2870586544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  05:00:00,23.4650540665,4.0151943007,0.401116085291,0.0,4.58992532963,8.1892,9.0786415841,0.136891595664,8.3497,0.592049988439
 09/13  06:00:00,40.8920840148,4.0151943007,1.88361848309,0.0,9.17985065927,19.4245,19.5869119911,0.0,16.6994,2.88751199112
 09/13  07:00:00,48.254698831,4.0151943007,6.06153558025,0.0,9.17985065927,26.9147,36.6275143153,0.0,25.0491,11.5784143153
 09/13  08:00:00,51.1409859216,4.0151943007,8.9304075307,0.0,9.17985065927,26.9147,43.8126037322,0.0,33.3988,10.4138037322
 09/13  09:00:00,47.5361935663,4.0151943007,12.7789240503,0.0,9.17985065927,19.4245,33.7172604864,0.0,25.0491,8.66816048639
 09/13  10:00:00,58.5785100542,4.0151943007,16.3066165846,0.0,9.17985065927,26.9147,49.2567194951,0.0,41.7485,7.50821949506
 09/13  11:00:00,63.7826327934,4.0151943007,20.7601140407,0.0,9.17985065927,26.9147,50.4164263251,0.0,41.7485,8.66792632514
 09/13  12:00:00,66.0729824651,4.0151943007,23.6686566556,0.0,9.17985065927,26.9147,49.2556251845,0.0,41.7485,7.5071251845
 09/13  13:00:00,58.0565612283,4.0151943007,23.2023937961,0.0,9.17985065927,19.4245,40.3244662078,0.0,33.3988,6.92566620783
 09/13  14:00:00,55.7687842206,4.0151943007,20.9123330795,0.0,9.17985065927,19.4245,30.8194174834,0.0,25.0491,5.77031748337
 09/13  15:00:00,53.3159613657,4.0151943007,18.4646177913,0.0,9.17985065927,19.4245,39.1679099852,0.0,33.3988,5.76910998519
 09/13  16:00:00,63.3529322165,4.0151943007,21.0115832055,0.0,9.17985065927,26.9147,55.867852725,0.0,50.0982,5.76965272502
 09/13  17:00:00,66.3918224109,4.0151943007,24.0504580638,0.0,9.17985065927,26.9147,58.1816351667,0.0,50.0982,8.0834351667
 09/13  18:00:00,68.284056433,4.0151943007,25.948950009,0.0,9.17985065927,26.9147,60.5129093121,0.0,50.0982,10.4147093121
 09/13  19:00:00,59.4915654395,4.0151943007,22.3888307811,0.0,9.17985065927,19.4245,44.9757706161,0.0,33.3988,11.5769706161
 09/13  20:00:00,58.5861999142,4.0151943007,19.4092538893,0.0,9.17985065927,19.4245,42.6489848288,0.0,33.3988,9.25018482879
 09/13  21:00:00,53.9931830646,4.0151943007,14.9392061106,0.0,9.17985065927,19.4245,35.4637139074,0.0,25.0491,10.4146139074
 09/13  22:00:00,52.32138356,4.0151943007,13.4163294034,0.0,9.17985065927,19.4245,25.3650205371,0.0,16.6994,8.66562053709
 09/13  23:00:00,51.0373222394,4.0151943007,11.3707322787,0.0,9.17985065927,19.4245,13.5391672768,0.0,8.3497,5.18946727685
 09/13  24:00:00,29.505710347,4.0151943007,6.54224000401,0.0,4.58992532963,8.1892,7.39433517006,0.0173087523623,3.33988,4.0371464177
 09/14  01:00:00,15.1081991704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.1204255619,0.0,0.0,0.0,1.52997510988,7.4902,3.93196994447,0.0,3.33988,0.592089944469
 09/14  03:00:00,15.1275261932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  04:00:00,15.3085337305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,25.2254207425,4.0151943007,2.1371817884,0.0,4.58992532963,8.1892,9.12159279166,0.179796972162,8.3497,0.592095819494
 09/14  06:00:00,42.7321450655,4.0151943007,3.70320940582,0.0,9.17985065927,19.4245,19.5865192179,0.0,16.6994,2.88711921794
 09/14  07:00:00,50.1442543472,4.0151943007,7.93654343696,0.0,9.17985065927,26.9147,36.6292845143,0.0,25.0491,11.5801845143
 09/14  08:00:00,54.7262144881,4.0151943007,12.4925490463,0.0,9.17985065927,26.9147,43.8151432859,0.0,33.3988,10.4163432859
 09/14  09:00:00,50.2445432223,4.0151943007,15.4679274387,0.0,9.17985065927,19.4245,33.7173308097,0.0,25.0491,8.66823080974
 09/14  10:00:00,60.1380141279,4.0151943007,17.8442074736,0.0,9.17985065927,26.9147,49.8330651534,0.0,41.7485,8.08456515344
 09/14  11:00:00,65.3147550651,4.0151943007,22.2784524599,0.0,9.17985065927,26.9147,50.4162836706,0.0,41.7485,8.66778367057
 09/14  12:00:00,68.1238578327,4.0151943007,25.7062318199,0.0,9.17985065927,26.9147,49.2557262792,0.0,41.7485,7.5072262792
 09/14  13:00:00,59.4928434462,4.0151943007,24.6339686266,0.0,9.17985065927,19.4245,40.323320076,0.0,33.3988,6.92452007603
 09/14  14:00:00,56.3972854078,4.0151943007,21.5338702047,0.0,9.17985065927,19.4245,30.8183662248,0.0,25.0491,5.7692662248
 09/14  15:00:00,56.0361615308,4.0151943007,21.161275137,0.0,9.17985065927,19.4245,39.1693310106,0.0,33.3988,5.77053101061
 09/14  16:00:00,66.2226308648,4.0151943007,23.8560697813,0.0,9.17985065927,26.9147,55.8679337759,0.0,50.0982,5.76973377587
 09/14  17:00:00,68.3685887584,4.0151943007,26.0023494735,0.0,9.17985065927,26.9147,58.1808122738,0.0,50.0982,8.08261227385
 09/14  18:00:00,68.9991311328,4.0151943007,26.6557487605,0.0,9.17985065927,26.9147,60.5134793873,0.0,50.0982,10.4152793873
 09/14  19:00:00,59.6091564051,4.0151943007,22.4974664284,0.0,9.17985065927,19.4245,44.9749466047,0.0,33.3988,11.5761466047
 09/14  20:00:00,60.3634171377,4.0151943007,21.1620882432,0.0,9.17985065927,19.4245,42.6487795825,0.0,33.3988,9.24997958247
 09/14  21:00:00,56.6254043164,4.0151943007,17.5427160289,0.0,9.17985065927,19.4245,35.4637738435,0.0,25.0491,10.4146738435
 09/14  22:00:00,53.5503652749,4.0151943007,14.6289049365,0.0,9.17985065927,19.4245,25.3659638601,0.0,16.6994,8.66656386005
 09/14  23:00:00,51.4090435562,4.0151943007,11.7315529423,0.0,9.17985065927,19.4245,13.539473183,0.0,8.3497,5.18977318303
 09/14  24:00:00,30.0219851265,4.0151943007,7.05061939058,0.0,4.58992532963,8.1892,7.37702546176,0.0,3.33988,4.03714546176
 09/15  01:00:00,15.1163987307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.1389602708,0.0,0.0,0.0,1.52997510988,7.4902,3.93194794184,0.0,3.33988,0.592067941844
 09/15  03:00:00,15.1535401935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,16.0417764197,0.0,0.0,0.0,1.52997510988,7.4902,3.9319538518,0.0,3.33988,0.592073851798
 09/15  05:00:00,28.7077696592,4.0151943007,4.91346306212,0.0,4.58992532963,8.1892,8.5778076379,0.208107637896,8.3497,0.02
 09/15  06:00:00,45.739453506,4.0151943007,6.36488917826,0.0,9.17985065927,19.4245,19.5864924138,0.0,16.6994,2.88709241384
 09/15  07:00:00,55.132041289,4.0151943007,12.8875673033,0.0,9.17985065927,26.9147,36.6300049005,0.0,25.0491,11.5809049005
 09/15  08:00:00,58.7633430883,4.0151943007,16.4967717611,0.0,9.17985065927,26.9147,43.8141549228,0.0,33.3988,10.4153549228
 09/15  09:00:00,52.746836493,4.0151943007,17.9433391586,0.0,9.17985065927,19.4245,33.7166343461,0.0,25.0491,8.66753434608
 09/15  10:00:00,61.7176718017,4.0151943007,19.4056479152,0.0,9.17985065927,26.9147,49.8327753022,0.0,41.7485,8.08427530224
 09/15  11:00:00,67.3939302042,4.0151943007,24.345692871,0.0,9.17985065927,26.9147,50.415846995,0.0,41.7485,8.66734699497
 09/15  12:00:00,69.5133181566,4.0151943007,27.0808510645,0.0,9.17985065927,26.9147,49.2562246929,0.0,41.7485,7.50772469295
 09/15  13:00:00,61.6602739577,4.0151943007,26.7848982202,0.0,9.17985065927,19.4245,40.3247323882,0.0,33.3988,6.92593238824
 09/15  14:00:00,57.9855682934,4.0151943007,23.113566,0.0,9.17985065927,19.4245,30.8187863405,0.0,25.0491,5.76968634046
 09/15  15:00:00,56.5569183392,4.0151943007,21.6819916766,0.0,9.17985065927,19.4245,39.1685552968,0.0,33.3988,5.76975529676
 09/15  16:00:00,66.3534579702,4.0151943007,23.9869652986,0.0,9.17985065927,26.9147,56.4423937404,0.0,50.0982,6.34419374043
 09/15  17:00:00,69.4871646354,4.0151943007,27.1210626423,0.0,9.17985065927,26.9147,57.6052640127,0.0,50.0982,7.50706401266
 09/15  18:00:00,70.1964751668,4.0151943007,27.8345000039,0.0,9.17985065927,26.9147,60.5130131461,0.0,50.0982,10.4148131461
 09/15  19:00:00,60.9786171208,4.0151943007,24.0726336261,0.0,9.17985065927,19.4245,44.9801899155,0.0,33.3988,11.5813899155
 09/15  20:00:00,60.7411591467,4.0151943007,21.7348908941,0.0,9.17985065927,19.4245,43.2283330406,0.0,33.3988,9.82953304059
 09/15  21:00:00,55.7772162024,4.0151943007,16.8510552517,0.0,9.17985065927,19.4245,35.4642713113,0.0,25.0491,10.4151713113
 09/15  22:00:00,51.9389293604,4.0151943007,13.0307492367,0.0,9.17985065927,19.4245,25.3661927169,0.0,16.6994,8.66679271689
 09/15  23:00:00,50.3466266736,4.0151943007,10.6730581846,0.0,9.17985065927,19.4245,12.9654825803,0.0,8.3497,4.61578258029
 09/15  24:00:00,29.8377566287,4.0151943007,6.86927381758,0.0,4.58992532963,8.1892,7.37765478506,0.0,3.33988,4.03777478506
 09/16  01:00:00,15.1183304421,0.0,0.0,0.0,1.52997510988,7.4902,3.93192106527,0.0,3.33988,0.59204106527
 09/16  02:00:00,15.1387127658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.1502138486,0.0,0.0,0.0,1.52997510988,7.4902,3.93196016567,0.0,3.33988,0.592080165667
 09/16  04:00:00,15.3528135988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,29.1254583721,4.0151943007,5.98690882986,0.0,4.58992532963,8.1892,9.1451556403,0.203369585669,8.3497,0.592086054631
 09/16  06:00:00,45.9778471325,4.0151943007,6.9117536119,0.0,9.17985065927,19.4245,19.5867361846,0.0,16.6994,2.88733618461
 09/16  07:00:00,55.0393100446,4.0151943007,11.7447822972,0.0,9.17985065927,26.9147,27.9366152723,0.0,25.0491,2.88751527229
 09/16  08:00:00,56.6212819644,4.0151943007,14.3686971577,0.0,9.17985065927,26.9147,36.8600903368,0.0,33.3988,3.46129033676
 09/16  09:00:00,49.1793935732,4.0151943007,14.3899879422,0.0,9.17985065927,19.4245,34.3024081303,0.0,25.0491,9.25330813034
 09/16  10:00:00,59.6906962427,4.0151943007,17.376377642,0.0,9.17985065927,26.9147,50.4171393787,0.0,41.7485,8.66863937867
 09/16  11:00:00,65.3806343531,4.0151943007,22.33091954,0.0,9.17985065927,26.9147,51.5785531756,0.0,41.7485,9.83005317556
 09/16  12:00:00,67.9887184996,4.0151943007,25.5488274883,0.0,9.17985065927,26.9147,51.5775039817,0.0,41.7485,9.82900398171
 09/16  13:00:00,60.2932674378,4.0151943007,25.4170257705,0.0,9.17985065927,19.4245,42.0660911866,0.0,33.3988,8.66729118657
 09/16  14:00:00,58.8030461915,4.0151943007,23.9273109634,0.0,9.17985065927,19.4245,32.555624168,0.0,25.0491,7.50652416798
 09/16  15:00:00,58.5910334586,4.0151943007,23.7151513322,0.0,9.17985065927,19.4245,41.4826481216,0.0,33.3988,8.08384812163
 09/16  16:00:00,68.1536884588,4.0151943007,25.7874051674,0.0,9.17985065927,26.9147,57.0227990505,0.0,50.0982,6.92459905048
 09/16  17:00:00,66.6134575072,4.0151943007,24.2472637962,0.0,9.17985065927,26.9147,57.6064273538,0.0,50.0982,7.50822735375
 09/16  18:00:00,67.8655368755,4.0151943007,25.5317949575,0.0,9.17985065927,26.9147,60.5136687712,0.0,50.0982,10.4154687712
 09/16  19:00:00,59.2473915532,4.0151943007,22.1320518084,0.0,9.17985065927,19.4245,44.3913504415,0.0,33.3988,10.9925504415
 09/16  20:00:00,57.6453668386,4.0151943007,18.4474885521,0.0,9.17985065927,19.4245,42.6495924646,0.0,33.3988,9.2507924646
 09/16  21:00:00,55.6328087178,4.0151943007,16.5583411931,0.0,9.17985065927,19.4245,35.4646064817,0.0,25.0491,10.4155064817
 09/16  22:00:00,53.0079825942,4.0151943007,14.1002918905,0.0,9.17985065927,19.4245,24.7829690785,0.0,16.6994,8.08356907845
 09/16  23:00:00,50.7477086409,4.0151943007,11.0855139114,0.0,9.17985065927,19.4245,14.1193293147,0.0,8.3497,5.76962931471
 09/16  24:00:00,29.2312812925,4.0151943007,6.26749467839,0.0,4.58992532963,8.1892,7.37733982913,0.0,3.33988,4.03745982913
 09/17  01:00:00,15.1155638626,0.0,0.0,0.0,1.52997510988,7.4902,3.93195051313,0.0,3.33988,0.592070513129
 09/17  02:00:00,15.1362327994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,15.1566479167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.36942417,0.0,0.0,0.0,1.52997510988,7.4902,3.931956419,0.0,3.33988,0.592076418996
 09/17  05:00:00,29.6210367868,4.0151943007,6.47617014422,0.0,4.58992532963,8.1892,8.58321428409,0.213514284088,8.3497,0.02
 09/17  06:00:00,46.0780120989,4.0151943007,7.01188591929,0.0,9.17985065927,19.4245,20.1601298006,0.0,16.6994,3.46072980061
 09/17  07:00:00,55.1834112435,4.0151943007,11.8889323101,0.0,9.17985065927,26.9147,27.936321138,0.0,25.0491,2.88722113802
 09/17  08:00:00,57.4853181735,4.0151943007,15.2326953688,0.0,9.17985065927,26.9147,36.2864524007,0.0,33.3988,2.8876524007
 09/17  09:00:00,49.1669823023,4.0151943007,14.3769731349,0.0,9.17985065927,19.4245,28.5106001444,0.0,25.0491,3.46150014442
 09/17  10:00:00,61.2609626651,4.0151943007,18.9459419381,0.0,9.17985065927,26.9147,51.0016365758,0.0,41.7485,9.25313657584
 09/17  11:00:00,66.348209864,4.0151943007,23.2883588615,0.0,9.17985065927,26.9147,51.5790656085,0.0,41.7485,9.83056560849
 09/17  12:00:00,67.9213028186,4.0151943007,25.4835588886,0.0,9.17985065927,26.9147,49.8326502702,0.0,41.7485,8.08415027018
 09/17  13:00:00,60.3295871456,4.0151943007,25.4548561199,0.0,9.17985065927,19.4245,40.9060161652,0.0,33.3988,7.50721616522
 09/17  14:00:00,60.3630819391,4.0151943007,25.4867751283,0.0,9.17985065927,19.4245,30.8184424894,0.0,25.0491,5.76934248945
 09/17  15:00:00,59.5494331388,4.0151943007,24.6732930994,0.0,9.17985065927,19.4245,39.7433171496,0.0,33.3988,6.34451714963
 09/17  16:00:00,68.3107945488,4.0151943007,25.9443488266,0.0,9.17985065927,26.9147,55.8683308759,0.0,50.0982,5.77013087593
 09/17  17:00:00,69.0925369199,4.0151943007,26.72605748,0.0,9.17985065927,26.9147,57.6061703116,0.0,50.0982,7.50797031164
 09/17  18:00:00,69.5508205256,4.0151943007,27.1979807739,0.0,9.17985065927,26.9147,59.9278247214,0.0,50.0982,9.82962472142
 09/17  19:00:00,61.2678381242,4.0151943007,23.0897953944,0.0,9.17985065927,19.4245,43.2284410916,0.0,33.3988,9.82964109162
 09/17  20:00:00,60.0443819435,4.0151943007,20.8414072819,0.0,9.17985065927,19.4245,40.9065737263,0.0,33.3988,7.50777372633
 09/17  21:00:00,55.5341023774,4.0151943007,16.4511706072,0.0,9.17985065927,19.4245,34.8775658704,0.0,25.0491,9.82846587039
 09/17  22:00:00,52.5000525466,4.0151943007,13.5784665484,0.0,9.17985065927,19.4245,24.2070315177,0.0,16.6994,7.50763151772
 09/17  23:00:00,51.3899735858,4.0151943007,11.7123539991,0.0,9.17985065927,19.4245,12.3871613318,0.0,8.3497,4.03746133178
 09/17  24:00:00,30.0403609173,4.0151943007,7.06758568565,0.0,4.58992532963,8.1892,8.5295024191,0.0,3.33988,5.1896224191
 09/18  01:00:00,15.1175477608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,15.1381162852,0.0,0.0,0.0,1.52997510988,7.4902,3.93196533263,0.0,3.33988,0.592085332629
 09/18  03:00:00,15.143450689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.3274480197,0.0,0.0,0.0,1.52997510988,7.4902,3.93197121497,0.0,3.33988,0.592091214966
 09/18  05:00:00,27.1024543004,4.0151943007,3.99442039506,0.0,4.58992532963,8.1892,8.57070680168,0.201006801682,8.3497,0.02
 09/18  06:00:00,45.1952357098,4.0151943007,6.1495319361,0.0,9.17985065927,19.4245,20.1600506595,0.0,16.6994,3.46065065954
 09/18  07:00:00,54.8089272825,4.0151943007,11.5275377207,0.0,9.17985065927,26.9147,36.6278185832,0.0,25.0491,11.5787185832
 09/18  08:00:00,56.477605477,4.0151943007,14.2383561862,0.0,9.17985065927,26.9147,43.8143630658,0.0,33.3988,10.4155630658
 09/18  09:00:00,50.6289061513,4.0151943007,15.8524971763,0.0,9.17985065927,19.4245,33.717886574,0.0,25.0491,8.66878657401
 09/18  10:00:00,62.0727538314,4.0151943007,19.7705585779,0.0,9.17985065927,26.9147,49.8338389166,0.0,41.7485,8.08533891664
 09/18  11:00:00,66.6072338164,4.0151943007,23.5694158938,0.0,9.17985065927,26.9147,50.4164532688,0.0,41.7485,8.66795326881
 09/18  12:00:00,68.174358164,4.0151943007,25.7567994208,0.0,9.17985065927,26.9147,49.2564791125,0.0,41.7485,7.50797911249
 09/18  13:00:00,60.0156659352,4.0151943007,25.1487623202,0.0,9.17985065927,19.4245,40.3250407873,0.0,33.3988,6.92624078728
 09/18  14:00:00,57.6909826705,4.0151943007,22.8153119679,0.0,9.17985065927,19.4245,30.8187399779,0.0,25.0491,5.7696399779
 09/18  15:00:00,55.3109477633,4.0151943007,20.4353176634,0.0,9.17985065927,19.4245,39.7446865935,0.0,33.3988,6.34588659355
 09/18  16:00:00,66.13618748,4.0151943007,23.769555882,0.0,9.17985065927,26.9147,55.8690463225,0.0,50.0982,5.77084632253
 09/18  17:00:00,67.9573133455,4.0151943007,25.5955008434,0.0,9.17985065927,26.9147,57.605940246,0.0,50.0982,7.50774024604
 09/18  18:00:00,68.5734912263,4.0151943007,26.230431519,0.0,9.17985065927,26.9147,61.0914588391,0.0,50.0982,10.9932588391
 09/18  19:00:00,60.7810239096,4.0151943007,22.6108878664,0.0,9.17985065927,19.4245,44.9784757771,0.0,33.3988,11.5796757771
 09/18  20:00:00,60.4714534493,4.0151943007,21.2707017948,0.0,9.17985065927,19.4245,43.2283180282,0.0,33.3988,9.82951802823
 09/18  21:00:00,55.9418742445,4.0151943007,16.8686280201,0.0,9.17985065927,19.4245,35.4646971113,0.0,25.0491,10.4155971113
 09/18  22:00:00,52.4063272708,4.0151943007,13.4976769422,0.0,9.17985065927,19.4245,25.3670430318,0.0,16.6994,8.66764303177
 09/18  23:00:00,51.5508697904,4.0151943007,11.8746161249,0.0,9.17985065927,19.4245,13.5399038594,0.0,8.3497,5.19020385938
 09/18  24:00:00,31.121901847,4.0151943007,8.1465155184,0.0,4.58992532963,8.1892,7.37766476242,0.0,3.33988,4.03778476242
 09/19  01:00:00,15.1307955478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,15.1503205564,0.0,0.0,0.0,1.52997510988,7.4902,3.93197130544,0.0,3.33988,0.59209130544
 09/19  03:00:00,15.1595525839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,16.0258363221,0.0,0.0,0.0,1.52997510988,7.4902,3.93192544211,0.0,3.33988,0.592045442107
 09/19  05:00:00,28.2680819319,4.0151943007,4.48323646876,0.0,4.58992532963,8.1892,8.57559741299,0.205897412989,8.3497,0.02
 09/19  06:00:00,45.0409170836,4.0151943007,5.67893443562,0.0,9.17985065927,19.4245,19.5864723531,0.0,16.6994,2.88707235306
 09/19  07:00:00,54.2731689688,4.0151943007,10.9922892748,0.0,9.17985065927,26.9147,36.6325334613,0.0,25.0491,11.5834334613
 09/19  08:00:00,56.4072273331,4.0151943007,14.1680173272,0.0,9.17985065927,26.9147,44.3939078912,0.0,33.3988,10.9951078912
 09/19  09:00:00,50.5592990979,4.0151943007,15.7828848005,0.0,9.17985065927,19.4245,33.7180084753,0.0,25.0491,8.66890847535
 09/19  10:00:00,60.4014988663,4.0151943007,18.1077906323,0.0,9.17985065927,26.9147,49.2578370954,0.0,41.7485,7.50933709538
 09/19  11:00:00,65.3712694616,4.0151943007,22.3456437792,0.0,9.17985065927,26.9147,50.9940784242,0.0,41.7485,9.24557842416
 09/19  12:00:00,68.2216418225,4.0151943007,25.809496687,0.0,9.17985065927,26.9147,49.2566545702,0.0,41.7485,7.50815457023
 09/19  13:00:00,60.3637298499,4.0151943007,25.504469944,0.0,9.17985065927,19.4245,40.3243536912,0.0,33.3988,6.92555369119
 09/19  14:00:00,57.4042153383,4.0151943007,22.540134462,0.0,9.17985065927,19.4245,30.8192168725,0.0,25.0491,5.77011687255
 09/19  15:00:00,55.8683625513,4.0151943007,20.9965918314,0.0,9.17985065927,19.4245,39.74446102,0.0,33.3988,6.34566102003
 09/19  16:00:00,65.0846078202,4.0151943007,22.7258778178,0.0,9.17985065927,26.9147,55.8678276233,0.0,50.0982,5.76962762328
 09/19  17:00:00,67.0425872851,4.0151943007,24.6886964861,0.0,9.17985065927,26.9147,58.1825270698,0.0,50.0982,8.08432706979
 09/19  18:00:00,67.8246290299,4.0151943007,25.4792942789,0.0,9.17985065927,26.9147,60.5147704882,0.0,50.0982,10.4165704882
 09/19  19:00:00,58.6601265564,4.0151943007,20.7117538967,0.0,9.17985065927,19.4245,44.9802405242,0.0,33.3988,11.5814405242
 09/19  20:00:00,56.4386806394,4.0151943007,17.4577419531,0.0,9.17985065927,19.4245,43.228705609,0.0,33.3988,9.82990560902
 09/19  21:00:00,52.829454928,4.0151943007,13.9236298858,0.0,9.17985065927,19.4245,35.4650106406,0.0,25.0491,10.4159106406
 09/19  22:00:00,51.1694805464,4.0151943007,12.2674902869,0.0,9.17985065927,19.4245,25.366008479,0.0,16.6994,8.66660847896
 09/19  23:00:00,50.063559875,4.0151943007,10.4013695427,0.0,9.17985065927,19.4245,13.5392387095,0.0,8.3497,5.18953870955
 09/19  24:00:00,29.6403034143,4.0151943007,6.67377762319,0.0,4.58992532963,8.1892,7.37717661377,0.0,3.33988,4.03729661377
 09/20  01:00:00,15.1160218775,0.0,0.0,0.0,1.52997510988,7.4902,3.93192750285,0.0,3.33988,0.592047502852
 09/20  02:00:00,15.129130751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,15.1291425887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.3189076521,0.0,0.0,0.0,1.52997510988,7.4902,3.93193344535,0.0,3.33988,0.592053445347
 09/20  05:00:00,25.8363530534,4.0151943007,2.74257752502,0.0,4.58992532963,8.1892,8.56293254437,0.193232544373,8.3497,0.02
 09/20  06:00:00,42.8406750359,4.0151943007,3.81189322123,0.0,9.17985065927,19.4245,20.1602159268,0.0,16.6994,3.46081592679
 09/20  07:00:00,51.2554451624,4.0151943007,7.98901268297,0.0,9.17985065927,26.9147,36.6287212013,0.0,25.0491,11.5796212013
 09/20  08:00:00,54.024983407,4.0151943007,11.7915398412,0.0,9.17985065927,26.9147,43.8159530297,0.0,33.3988,10.4171530297
 09/20  09:00:00,48.9175973165,4.0151943007,14.1498146319,0.0,9.17985065927,19.4245,33.7185765314,0.0,25.0491,8.66947653136
 09/20  10:00:00,59.6804646189,4.0151943007,17.391701018,0.0,9.17985065927,26.9147,49.8341056564,0.0,41.7485,8.08560565638
 09/20  11:00:00,64.6449297834,4.0151943007,21.6086271782,0.0,9.17985065927,26.9147,50.4177585256,0.0,41.7485,8.66925852556
 09/20  12:00:00,66.2455112719,4.0151943007,23.8279013743,0.0,9.17985065927,26.9147,49.8341126948,0.0,41.7485,8.08561269479
 09/20  13:00:00,56.0328504233,4.0151943007,21.1828072752,0.0,9.17985065927,19.4245,40.3243493409,0.0,33.3988,6.92554934086
 09/20  14:00:00,53.2479949263,4.0151943007,18.3979069957,0.0,9.17985065927,19.4245,30.818441141,0.0,25.0491,5.76934114101
 09/20  15:00:00,52.3456057059,4.0151943007,17.487513724,0.0,9.17985065927,19.4245,39.168477469,0.0,33.3988,5.76967746895
 09/20  16:00:00,62.7407065687,4.0151943007,20.3876061837,0.0,9.17985065927,26.9147,56.4442822733,0.0,50.0982,6.34608227327
 09/20  17:00:00,64.8891029023,4.0151943007,22.5355626188,0.0,9.17985065927,26.9147,57.6068937379,0.0,50.0982,7.50869373792
 09/20  18:00:00,66.5727848342,4.0151943007,24.2557937839,0.0,9.17985065927,26.9147,61.0924209899,0.0,50.0982,10.9942209899
 09/20  19:00:00,59.5422683358,4.0151943007,21.3731870137,0.0,9.17985065927,19.4245,44.9792230453,0.0,33.3988,11.5804230453
 09/20  20:00:00,59.2322625919,4.0151943007,20.0418509725,0.0,9.17985065927,19.4245,43.2288294732,0.0,33.3988,9.83002947325
 09/20  21:00:00,54.5914448015,4.0151943007,15.5330679286,0.0,9.17985065927,19.4245,35.4649927658,0.0,25.0491,10.4158927658
 09/20  22:00:00,50.7146229083,4.0151943007,11.8189629672,0.0,9.17985065927,19.4245,25.3670868047,0.0,16.6994,8.6676868047
 09/20  23:00:00,48.4793052055,4.0151943007,8.83017422507,0.0,9.17985065927,19.4245,13.5396304758,0.0,8.3497,5.1899304758
 09/20  24:00:00,26.8953798726,4.0151943007,3.96211470978,0.0,4.58992532963,8.1892,7.39622918778,0.0186000945243,3.33988,4.03774909325
 09/21  01:00:00,15.0711372566,0.0,0.0,0.0,1.52997510988,7.4902,3.93195573897,0.0,3.33988,0.59207573897
 09/21  02:00:00,15.0826810112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,15.080006822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.2385471477,0.0,0.0,0.0,1.52997510988,7.4902,3.93196165301,0.0,3.33988,0.59208165301
 09/21  05:00:00,23.1017371013,4.0151943007,0.112911668135,0.0,4.58992532963,8.1892,8.73179406261,0.362094062613,8.3497,0.02
 09/21  06:00:00,38.9445635663,4.0151943007,0.0311544428091,0.0,9.17985065927,19.4245,20.1606407255,0.0,16.6994,3.46124072554
 09/21  07:00:00,43.7081161686,4.0151943007,0.517989303778,0.0,9.17985065927,26.9147,36.6302005864,0.0,25.0491,11.5811005864
 09/21  08:00:00,44.0587240065,4.0151943007,1.90564321997,0.0,9.17985065927,26.9147,43.8156763861,0.0,33.3988,10.4168763861
 09/21  09:00:00,37.3775150983,4.0151943007,2.69618327085,0.0,9.17985065927,19.4245,34.2936578017,0.0,25.0491,9.24455780165
 09/21  10:00:00,47.5749291574,4.0151943007,5.37976789661,0.0,9.17985065927,26.9147,49.2581881617,0.0,41.7485,7.50968816168
 09/21  11:00:00,52.5438819008,4.0151943007,9.60946140952,0.0,9.17985065927,26.9147,50.9947835555,0.0,41.7485,9.24628355549
 09/21  12:00:00,57.8347068109,4.0151943007,15.5049660815,0.0,9.17985065927,26.9147,49.2585775818,0.0,41.7485,7.51007758184
 09/21  13:00:00,51.5763895,4.0151943007,16.7831730109,0.0,9.17985065927,19.4245,40.3254933518,0.0,33.3988,6.92669335178
 09/21  14:00:00,51.5494572732,4.0151943007,16.7344593184,0.0,9.17985065927,19.4245,30.8598902575,0.0,25.0491,5.81079025747
 09/21  15:00:00,51.9250294325,4.0151943007,17.0919314154,0.0,9.17985065927,19.4245,39.7034328508,0.0,33.3988,6.30463285077
 09/21  16:00:00,61.429716579,4.0151943007,19.101250358,0.0,9.17985065927,26.9147,55.8687388542,0.0,50.0982,5.77053885423
 09/21  17:00:00,63.2345193487,4.0151943007,20.9095491234,0.0,9.17985065927,26.9147,58.1833050256,0.0,50.0982,8.08510502557
 09/21  18:00:00,64.692777645,4.0151943007,22.4397678858,0.0,9.17985065927,26.9147,60.5144967182,0.0,50.0982,10.4162967182
 09/21  19:00:00,57.326797012,4.0151943007,19.2018722779,0.0,9.17985065927,19.4245,44.9823204751,0.0,33.3988,11.5835204751
 09/21  20:00:00,56.7357985396,4.0151943007,17.5717857017,0.0,9.17985065927,19.4245,43.2289854955,0.0,33.3988,9.83018549554
