Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  21:00:00,53.504839628,4.0151943007,14.4525255177,0.0,9.17985065927,19.4245,36.0429144308,0.0,25.0491,10.9938144308
 09/21  22:00:00,50.9814563871,4.0151943007,12.0847852917,0.0,9.17985065927,19.4245,25.3677031135,0.0,16.6994,8.66830311354
 09/21  23:00:00,48.9585751135,4.0151943007,9.30625685913,0.0,9.17985065927,19.4245,13.5400704611,0.0,8.3497,5.19037046107
 09/21  24:00:00,28.4897376429,4.0151943007,5.5360581156,0.0,4.58992532963,8.1892,7.41253216638,0.0351178084964,3.33988,4.03753435788
 09/22  01:00:00,15.109105777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,15.135038937,0.0,0.0,0.0,1.52997510988,7.4902,3.93194708678,0.0,3.33988,0.592067086779
 09/22  03:00:00,15.1408012037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.9943518078,0.0,0.0,0.0,1.52997510988,7.4902,3.93195299692,0.0,3.33988,0.592072996918
 09/22  05:00:00,27.2426887648,4.0151943007,3.47294075658,0.0,4.58992532963,8.1892,8.54855118312,0.178851183115,8.3497,0.02
 09/22  06:00:00,44.3412829511,4.0151943007,4.98171594417,0.0,9.17985065927,19.4245,20.1604728373,0.0,16.6994,3.46107283734
 09/22  07:00:00,52.9012380164,4.0151943007,9.62101248001,0.0,9.17985065927,26.9147,36.6291528821,0.0,25.0491,11.5800528821
 09/22  08:00:00,53.006170246,4.0151943007,10.7846161397,0.0,9.17985065927,26.9147,43.8155780688,0.0,33.3988,10.4167780688
 09/22  09:00:00,45.1525643054,4.0151943007,10.4125809504,0.0,9.17985065927,19.4245,34.2946886197,0.0,25.0491,9.24558861971
 09/22  10:00:00,54.1379023543,4.0151943007,11.8938321252,0.0,9.17985065927,26.9147,49.2565454671,0.0,41.7485,7.50804546712
 09/22  11:00:00,58.9889063267,4.0151943007,16.0144208393,0.0,9.17985065927,26.9147,50.993452045,0.0,41.7485,9.24495204497
 09/22  12:00:00,60.9744531048,4.0151943007,18.6454165143,0.0,9.17985065927,26.9147,49.2581010374,0.0,41.7485,7.50960103738
 09/22  13:00:00,51.8710223045,4.0151943007,17.11302285,0.0,9.17985065927,19.4245,40.3254800641,0.0,33.3988,6.92668006413
 09/22  14:00:00,50.4351934061,4.0151943007,15.6597818589,0.0,9.17985065927,19.4245,31.393817883,0.0,25.0491,6.34471788305
 09/22  15:00:00,49.4041314036,4.0151943007,14.6184818437,0.0,9.17985065927,19.4245,39.1688561185,0.0,33.3988,5.77005611845
 09/22  16:00:00,58.1448806211,4.0151943007,15.8774281396,0.0,9.17985065927,26.9147,55.8683100757,0.0,50.0982,5.77011007566
 09/22  17:00:00,59.8044714226,4.0151943007,17.5422288445,0.0,9.17985065927,26.9147,58.1832365049,0.0,50.0982,8.08503650485
 09/22  18:00:00,60.9714010689,4.0151943007,18.7353797628,0.0,9.17985065927,26.9147,61.0925982698,0.0,50.0982,10.9943982698
 09/22  19:00:00,53.9417823057,4.0151943007,16.0533711759,0.0,9.17985065927,19.4245,44.9818516476,0.0,33.3988,11.5830516476
 09/22  20:00:00,54.3933322037,4.0151943007,15.4795028492,0.0,9.17985065927,19.4245,43.2300992517,0.0,33.3988,9.83129925171
 09/22  21:00:00,51.5543907929,4.0151943007,12.6939318956,0.0,9.17985065927,19.4245,35.4651255542,0.0,25.0491,10.4160255542
 09/22  22:00:00,49.8061824628,4.0151943007,10.9434509071,0.0,9.17985065927,19.4245,25.9439972056,0.0,16.6994,9.2445972056
 09/22  23:00:00,48.6915228943,4.0151943007,9.05790243864,0.0,9.17985065927,19.4245,12.9646638559,0.0,8.3497,4.61496385592
 09/22  24:00:00,26.935230992,4.0151943007,4.00282413916,0.0,4.58992532963,8.1892,7.43947152147,0.0621029621565,3.33988,4.03748855931
 09/23  01:00:00,15.0860465385,0.0,0.0,0.0,1.52997510988,7.4902,3.93196714911,0.0,3.33988,0.592087149111
 09/23  02:00:00,15.1106192872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,15.1189051899,0.0,0.0,0.0,1.52997510988,7.4902,3.93197304865,0.0,3.33988,0.592093048648
 09/23  04:00:00,15.2994620796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,25.4585906798,4.0151943007,2.35805944151,0.0,4.58992532963,8.1892,9.08494887577,0.143201683107,8.3497,0.592047192665
 09/23  06:00:00,43.3257478562,4.0151943007,4.29298195424,0.0,9.17985065927,19.4245,19.5866716816,0.0,16.6994,2.8872716816
 09/23  07:00:00,53.5948141454,4.0151943007,10.3292564444,0.0,9.17985065927,26.9147,27.93654723,0.0,25.0491,2.88744722997
 09/23  08:00:00,55.1592399363,4.0151943007,12.9434894329,0.0,9.17985065927,26.9147,36.8600231123,0.0,33.3988,3.46122311227
 09/23  09:00:00,48.9042906225,4.0151943007,14.1547269037,0.0,9.17985065927,19.4245,34.8801548526,0.0,25.0491,9.83105485256
 09/23  10:00:00,57.3923025699,4.0151943007,15.1339179357,0.0,9.17985065927,26.9147,50.4162698075,0.0,41.7485,8.66776980754
 09/23  11:00:00,58.7855455684,4.0151943007,15.8209746161,0.0,9.17985065927,26.9147,51.5798898522,0.0,41.7485,9.83138985216
 09/23  12:00:00,57.2346554258,4.0151943007,14.9136801504,0.0,9.17985065927,26.9147,51.579701112,0.0,41.7485,9.83120111201
 09/23  13:00:00,48.6880712851,4.0151943007,13.921769948,0.0,9.17985065927,19.4245,42.6432464283,0.0,33.3988,9.24444642827
 09/23  14:00:00,46.9476114652,4.0151943007,12.1847552866,0.0,9.17985065927,19.4245,32.5571985529,0.0,25.0491,7.50809855288
 09/23  15:00:00,46.3583908514,4.0151943007,11.5919193749,0.0,9.17985065927,19.4245,41.4825933452,0.0,33.3988,8.08379334522
 09/23  16:00:00,54.1647495464,4.0151943007,11.9119404201,0.0,9.17985065927,26.9147,57.0249343482,0.0,50.0982,6.92673434824
 09/23  17:00:00,53.6246395526,4.0151943007,11.3774776904,0.0,9.17985065927,26.9147,58.182766026,0.0,50.0982,8.08456602602
 09/23  18:00:00,55.5864285944,4.0151943007,13.3564262022,0.0,9.17985065927,26.9147,60.5147046771,0.0,50.0982,10.4165046771
 09/23  19:00:00,50.9140736832,4.0151943007,12.8338557762,0.0,9.17985065927,19.4245,44.3932512383,0.0,33.3988,10.9944512383
 09/23  20:00:00,49.6809391459,4.0151943007,10.5978581273,0.0,9.17985065927,19.4245,43.2295529688,0.0,33.3988,9.83075296884
 09/23  21:00:00,48.40739911,4.0151943007,9.42939668444,0.0,9.17985065927,19.4245,36.0426051716,0.0,25.0491,10.9935051716
 09/23  22:00:00,45.5555038833,4.0151943007,6.72889619532,0.0,9.17985065927,19.4245,24.2075899154,0.0,16.6994,7.50818991539
 09/23  23:00:00,43.5089525962,4.0151943007,3.92145883021,0.0,9.17985065927,19.4245,14.6951932423,0.0,8.3497,6.3454932423
 09/23  24:00:00,22.8913497831,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.51720329946,0.13949942195,3.33988,4.03782387751
 09/24  01:00:00,15.0375011975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,15.0542810345,0.0,0.0,0.0,1.52997510988,7.4902,3.9319728239,0.0,3.33988,0.592092823905
 09/24  03:00:00,15.0646642114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.2432685097,0.0,0.0,0.0,1.52997510988,7.4902,3.93192696836,0.0,3.33988,0.592046968357
 09/24  05:00:00,23.0896308989,4.0151943007,0.0742728419201,0.0,4.58992532963,8.1892,8.67987417182,0.310174171816,8.3497,0.02
 09/24  06:00:00,38.9961445199,4.0151943007,0.0420499172347,0.0,9.17985065927,19.4245,19.5864972698,0.0,16.6994,2.88709726977
 09/24  07:00:00,45.5577628747,4.0151943007,2.33692838875,0.0,9.17985065927,26.9147,28.5102724747,0.0,25.0491,3.46117247473
 09/24  08:00:00,46.2058188862,4.0151943007,4.03270343855,0.0,9.17985065927,26.9147,36.2861468011,0.0,33.3988,2.88734680108
 09/24  09:00:00,36.610579982,4.0151943007,1.92280413571,0.0,9.17985065927,19.4245,28.5101838727,0.0,25.0491,3.46108387268
 09/24  10:00:00,46.4108318136,4.0151943007,4.22444967765,0.0,9.17985065927,26.9147,51.5789874288,0.0,41.7485,9.83048742878
 09/24  11:00:00,47.8701520414,4.0151943007,4.97309340035,0.0,9.17985065927,26.9147,51.5787756655,0.0,41.7485,9.83027566553
 09/24  12:00:00,48.2437897233,4.0151943007,5.99846611937,0.0,9.17985065927,26.9147,49.8330496977,0.0,41.7485,8.08454969771
 09/24  13:00:00,41.0318757758,4.0151943007,6.32714217032,0.0,9.17985065927,19.4245,40.9073904765,0.0,33.3988,7.50859047651
 09/24  14:00:00,39.6435552181,4.0151943007,4.93743203231,0.0,9.17985065927,19.4245,31.3939431741,0.0,25.0491,6.34484317412
 09/24  15:00:00,38.6258674457,4.0151943007,3.925509971,0.0,9.17985065927,19.4245,39.1683811656,0.0,33.3988,5.76958116565
 09/24  16:00:00,47.6530821548,4.0151943007,5.46240911041,0.0,9.17985065927,26.9147,56.4435849261,0.0,50.0982,6.34538492612
 09/24  17:00:00,48.4357115813,4.0151943007,6.25323070512,0.0,9.17985065927,26.9147,57.6064605399,0.0,50.0982,7.50826053987
 09/24  18:00:00,49.5534904885,4.0151943007,7.42462728936,0.0,9.17985065927,26.9147,59.9291679699,0.0,50.0982,9.83096796989
 09/24  19:00:00,44.6689689911,4.0151943007,6.67373298343,0.0,9.17985065927,19.4245,43.2298569836,0.0,33.3988,9.83105698365
 09/24  20:00:00,45.0310782626,4.0151943007,5.99912822453,0.0,9.17985065927,19.4245,41.4837900571,0.0,33.3988,8.08499005712
 09/24  21:00:00,42.5031040778,4.0151943007,3.56679080187,0.0,9.17985065927,19.4245,34.8798161601,0.0,25.0491,9.8307161601
 09/24  22:00:00,41.1716873877,4.0151943007,2.3645904049,0.0,9.17985065927,19.4245,24.7844446399,0.0,16.6994,8.08504463989
 09/24  23:00:00,40.6452705876,4.0151943007,1.08186807302,0.0,9.17985065927,19.4245,12.3876231707,0.0,8.3497,4.03792317069
 09/24  24:00:00,22.8534085404,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.67384049081,0.143260895387,3.33988,5.19069959542
 09/25  01:00:00,15.0029783646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,15.023269586,0.0,0.0,0.0,1.52997510988,7.4902,3.93194812332,0.0,3.33988,0.592068123324
 09/25  03:00:00,15.0352347069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.2125497663,0.0,0.0,0.0,1.52997510988,7.4902,3.93195403299,0.0,3.33988,0.59207403299
 09/25  05:00:00,23.0237518848,4.0151943007,0.0429196107166,0.0,4.58992532963,8.1892,8.73482547274,0.365125472735,8.3497,0.02
 09/25  06:00:00,38.9626225491,4.0151943007,0.0394189576649,0.0,9.17985065927,19.4245,19.5866692039,0.0,16.6994,2.88726920393
 09/25  07:00:00,43.8909360299,4.0151943007,0.687685738081,0.0,9.17985065927,26.9147,37.2085566556,0.0,25.0491,12.1594566556
 09/25  08:00:00,43.4445716376,4.0151943007,1.29565261613,0.0,9.17985065927,26.9147,44.3927719273,0.0,33.3988,10.9939719273
 09/25  09:00:00,35.3278909253,4.0151943007,0.669457629481,0.0,9.17985065927,19.4245,33.7193657041,0.0,25.0491,8.67026570411
 09/25  10:00:00,44.9119310244,4.0151943007,2.73770986961,0.0,9.17985065927,26.9147,49.8338792843,0.0,41.7485,8.08537928435
 09/25  11:00:00,47.9436467208,4.0151943007,5.0465880804,0.0,9.17985065927,26.9147,50.4182453101,0.0,41.7485,8.66974531009
 09/25  12:00:00,48.6355703511,4.0151943007,6.39058585881,0.0,9.17985065927,26.9147,49.8328568321,0.0,41.7485,8.08435683208
 09/25  13:00:00,40.3092015574,4.0151943007,5.61494711936,0.0,9.17985065927,19.4245,40.3250819445,0.0,33.3988,6.92628194455
 09/25  14:00:00,38.451603465,4.0151943007,3.76122923735,0.0,9.17985065927,19.4245,31.3942085685,0.0,25.0491,6.34510856851
 09/25  15:00:00,37.788573524,4.0151943007,3.09492579918,0.0,9.17985065927,19.4245,39.168872694,0.0,33.3988,5.77007269397
 09/25  16:00:00,47.1313274306,4.0151943007,4.9638643831,0.0,9.17985065927,26.9147,55.8682404284,0.0,50.0982,5.77004042839
 09/25  17:00:00,48.7053786016,4.0151943007,6.58473398552,0.0,9.17985065927,26.9147,58.1835982736,0.0,50.0982,8.08539827356
 09/25  18:00:00,49.8392714827,4.0151943007,7.72538036761,0.0,9.17985065927,26.9147,61.0941736436,0.0,50.0982,10.9959736436
 09/25  19:00:00,42.9068329836,4.0151943007,4.9546936479,0.0,9.17985065927,19.4245,44.9836941186,0.0,33.3988,11.5848941186
 09/25  20:00:00,41.9358465823,4.0151943007,2.95792835456,0.0,9.17985065927,19.4245,43.2302848842,0.0,33.3988,9.83148488424
 09/25  21:00:00,39.6701213383,4.0151943007,0.792939604838,0.0,9.17985065927,19.4245,36.0453786466,0.0,25.0491,10.9962786466
 09/25  22:00:00,38.8011491477,4.0151943007,0.0508237358541,0.0,9.17985065927,19.4245,25.9436889787,0.0,16.6994,9.24428897874
 09/25  23:00:00,39.4913104828,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.0804069823,0.115511606208,8.3497,4.6151953761
 09/25  24:00:00,22.7652783803,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.70498448881,2.32746516432,3.33988,4.03763932449
 09/26  01:00:00,14.9214600194,0.0,0.0,0.0,1.52997510988,7.4902,3.93197064255,0.0,3.33988,0.592090642554
 09/26  02:00:00,14.9493487686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.9545417295,0.0,0.0,0.0,1.52997510988,7.4902,3.93196917966,0.0,3.33988,0.592089179656
 09/26  04:00:00,15.6663364828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.4305995164,4.0151943007,0.0,0.0,4.58992532963,8.1892,23.1190700042,14.1772749501,8.3497,0.592095054129
 09/26  06:00:00,39.1036585652,4.0151943007,0.0331003254893,0.0,9.17985065927,19.4245,29.4343318787,9.84719315254,16.6994,2.88773872618
 09/26  07:00:00,43.1300781433,4.0151943007,0.0352820405102,0.0,9.17985065927,26.9147,41.1716286386,3.96027404734,25.0491,12.1622545912
 09/26  08:00:00,42.1090719086,4.0151943007,0.0211920680883,0.0,9.17985065927,26.9147,43.8173990878,0.0,33.3988,10.4185990878
 09/26  09:00:00,35.041881162,4.0151943007,0.384797265913,0.0,9.17985065927,19.4245,34.2964796189,0.0,25.0491,9.24737961887
 09/26  10:00:00,45.1413238457,4.0151943007,2.96268259407,0.0,9.17985065927,26.9147,49.835184617,0.0,41.7485,8.08668461703
 09/26  11:00:00,49.4600408937,4.0151943007,6.52731122335,0.0,9.17985065927,26.9147,50.4187155341,0.0,41.7485,8.67021553406
 09/26  12:00:00,51.4102382475,4.0151943007,9.12858617649,0.0,9.17985065927,26.9147,49.8337926535,0.0,41.7485,8.08529265354
 09/26  13:00:00,44.3487780266,4.0151943007,9.59194363575,0.0,9.17985065927,19.4245,40.3257591339,0.0,33.3988,6.92695913393
 09/26  14:00:00,44.5301876604,4.0151943007,9.75620101286,0.0,9.17985065927,19.4245,31.3950241528,0.0,25.0491,6.34592415284
 09/26  15:00:00,45.0756316702,4.0151943007,10.2893051134,0.0,9.17985065927,19.4245,39.1691709736,0.0,33.3988,5.77037097365
 09/26  16:00:00,53.572950452,4.0151943007,11.371378165,0.0,9.17985065927,26.9147,56.4437150274,0.0,50.0982,6.34551502743
 09/26  17:00:00,55.1935428163,4.0151943007,12.9854467661,0.0,9.17985065927,26.9147,57.6082757903,0.0,50.0982,7.51007579025
 09/26  18:00:00,56.3526502629,4.0151943007,14.144563426,0.0,9.17985065927,26.9147,61.0951834649,0.0,50.0982,10.9969834649
 09/26  19:00:00,48.2427991635,4.0151943007,10.3813863899,0.0,9.17985065927,19.4245,45.5605901168,0.0,33.3988,12.1617901168
 09/26  20:00:00,46.1484575645,4.0151943007,7.26901235764,0.0,9.17985065927,19.4245,43.2308314796,0.0,33.3988,9.83203147963
 09/26  21:00:00,43.1491721403,4.0151943007,4.34683279741,0.0,9.17985065927,19.4245,35.467390743,0.0,25.0491,10.418290743
 09/26  22:00:00,41.7625133814,4.0151943007,2.96587481613,0.0,9.17985065927,19.4245,25.9464030899,0.0,16.6994,9.2470030899
 09/26  23:00:00,41.3750943382,4.0151943007,1.81056339606,0.0,9.17985065927,19.4245,13.5403284851,0.0,8.3497,5.19062848508
 09/26  24:00:00,22.8442723748,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.56727000693,0.189343005576,3.33988,4.03804700135
 09/27  01:00:00,14.9898572241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,15.007929131,0.0,0.0,0.0,1.52997510988,7.4902,3.93192589585,0.0,3.33988,0.592045895852
 09/27  03:00:00,15.0127058544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.1865690312,0.0,0.0,0.0,1.52997510988,7.4902,3.93193184091,0.0,3.33988,0.59205184091
 09/27  05:00:00,22.9728988563,4.0151943007,0.0310757835076,0.0,4.58992532963,8.1892,8.69985236309,0.330152363093,8.3497,0.02
 09/27  06:00:00,38.9009897505,4.0151943007,0.0290200136179,0.0,9.17985065927,19.4245,20.1604133387,0.0,16.6994,3.46101333875
 09/27  07:00:00,43.3673203929,4.0151943007,0.196081840115,0.0,9.17985065927,26.9147,36.6343269242,0.0,25.0491,11.5852269242
 09/27  08:00:00,43.651111202,4.0151943007,1.50085716294,0.0,9.17985065927,26.9147,44.3960797656,0.0,33.3988,10.9972797656
 09/27  09:00:00,38.8507195202,4.0151943007,4.14448458874,0.0,9.17985065927,19.4245,33.999310206,0.0,25.0491,8.95021020605
 09/27  10:00:00,49.9693427101,4.0151943007,7.7260330197,0.0,9.17985065927,26.9147,49.5567180442,0.0,41.7485,7.80821804423
 09/27  11:00:00,54.273000225,4.0151943007,11.2854311959,0.0,9.17985065927,26.9147,50.9958831742,0.0,41.7485,9.24738317425
 09/27  12:00:00,56.3820763684,4.0151943007,14.0361372955,0.0,9.17985065927,26.9147,49.8349266612,0.0,41.7485,8.08642666115
 09/27  13:00:00,49.2050654282,4.0151943007,14.3929670457,0.0,9.17985065927,19.4245,40.3253387269,0.0,33.3988,6.92653872686
 09/27  14:00:00,50.2091870742,4.0151943007,15.3717347078,0.0,9.17985065927,19.4245,30.8192115586,0.0,25.0491,5.77011155861
 09/27  15:00:00,49.6940967736,4.0151943007,14.8555963265,0.0,9.17985065927,19.4245,39.7446792402,0.0,33.3988,6.34587924019
 09/27  16:00:00,59.1427679403,4.0151943007,16.8534084872,0.0,9.17985065927,26.9147,55.8690106454,0.0,50.0982,5.77081064541
 09/27  17:00:00,60.2797998365,4.0151943007,18.0215951972,0.0,9.17985065927,26.9147,58.1844362312,0.0,50.0982,8.08623623122
 09/27  18:00:00,59.5405889164,4.0151943007,17.3025536035,0.0,9.17985065927,26.9147,61.0950836918,0.0,50.0982,10.9968836918
 09/27  19:00:00,50.9198673246,4.0151943007,12.8299018646,0.0,9.17985065927,19.4245,45.5614361983,0.0,33.3988,12.1626361983
 09/27  20:00:00,48.6806147313,4.0151943007,9.5926227789,0.0,9.17985065927,19.4245,43.229899185,0.0,33.3988,9.83109918495
 09/27  21:00:00,45.4929756576,4.0151943007,6.52822793609,0.0,9.17985065927,19.4245,36.04561677,0.0,25.0491,10.99651677
 09/27  22:00:00,44.0376103913,4.0151943007,5.21205329879,0.0,9.17985065927,19.4245,25.3692053852,0.0,16.6994,8.66980538522
 09/27  23:00:00,43.2855254583,4.0151943007,3.69796055483,0.0,9.17985065927,19.4245,13.5401674649,0.0,8.3497,5.19046746486
 09/27  24:00:00,23.6990070854,4.0151943007,0.814681011126,0.0,4.58992532963,8.1892,7.45159903688,0.0739997742333,3.33988,4.03771926265
 09/28  01:00:00,15.0269138277,0.0,0.0,0.0,1.52997510988,7.4902,3.93193320025,0.0,3.33988,0.592053200248
 09/28  02:00:00,15.0380261853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,15.0287899107,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499517,0.0,3.33988,0.592084995166
 09/28  04:00:00,15.1937643604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,23.0004822255,4.0151943007,0.0465136508268,0.0,4.58992532963,8.1892,8.6258886642,0.256188664203,8.3497,0.02
 09/28  06:00:00,38.93461993,4.0151943007,0.0367911750808,0.0,9.17985065927,19.4245,20.1604786865,0.0,16.6994,3.46107868651
 09/28  07:00:00,43.561888717,4.0151943007,0.374743119575,0.0,9.17985065927,26.9147,36.6345963315,0.0,25.0491,11.5854963315
 09/28  08:00:00,44.7286913025,4.0151943007,2.56717749079,0.0,9.17985065927,26.9147,44.3952283582,0.0,33.3988,10.9964283582
 09/28  09:00:00,41.5905760742,4.0151943007,6.85956311933,0.0,9.17985065927,19.4245,34.296977982,0.0,25.0491,9.24787798203
 09/28  10:00:00,53.4016272871,4.0151943007,11.1286176037,0.0,9.17985065927,26.9147,49.8361495233,0.0,41.7485,8.08764952334
 09/28  11:00:00,58.5922759163,4.0151943007,15.5681997143,0.0,9.17985065927,26.9147,50.4197336583,0.0,41.7485,8.67123365831
 09/28  12:00:00,61.8734657602,4.0151943007,19.4686524199,0.0,9.17985065927,26.9147,49.8350471437,0.0,41.7485,8.08654714374
 09/28  13:00:00,54.1868074238,4.0151943007,19.3415964529,0.0,9.17985065927,19.4245,40.3269542629,0.0,33.3988,6.92815426294
 09/28  14:00:00,53.2968966145,4.0151943007,18.4391838262,0.0,9.17985065927,19.4245,31.3955918056,0.0,25.0491,6.34649180556
 09/28  15:00:00,52.4877345297,4.0151943007,17.6252388214,0.0,9.17985065927,19.4245,39.744309244,0.0,33.3988,6.34550924399
 09/28  16:00:00,62.1440855196,4.0151943007,19.790904295,0.0,9.17985065927,26.9147,55.8691575086,0.0,50.0982,5.77095750865
 09/28  17:00:00,64.3070943054,4.0151943007,21.9871847115,0.0,9.17985065927,26.9147,58.184427361,0.0,50.0982,8.08622736102
 09/28  18:00:00,64.8724502947,4.0151943007,22.5962265545,0.0,9.17985065927,26.9147,61.0952433059,0.0,50.0982,10.9970433059
 09/28  19:00:00,57.0666775763,4.0151943007,17.8749184104,0.0,9.17985065927,19.4245,44.9854034524,0.0,33.3988,11.5866034524
 09/28  20:00:00,54.6217023558,4.0151943007,15.4706788943,0.0,9.17985065927,19.4245,43.8076292336,0.0,33.3988,10.4088292336
 09/28  21:00:00,51.053478787,4.0151943007,12.0190064077,0.0,9.17985065927,19.4245,36.0465367913,0.0,25.0491,10.9974367913
 09/28  22:00:00,48.505441185,4.0151943007,9.62692929494,0.0,9.17985065927,19.4245,25.3698859253,0.0,16.6994,8.6704859253
 09/28  23:00:00,46.5707974335,4.0151943007,6.93839611625,0.0,9.17985065927,19.4245,13.5404000449,0.0,8.3497,5.19070004493
 09/28  24:00:00,25.9515566752,4.0151943007,3.03308178533,0.0,4.58992532963,8.1892,7.39595606349,0.0180283955556,3.33988,4.03804766793
 09/29  01:00:00,15.0585117517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499282,0.0,3.33988,0.592084992823
 09/29  02:00:00,15.0684021208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,15.0647243975,0.0,0.0,0.0,1.52997510988,7.4902,3.93194504327,0.0,3.33988,0.592065043271
 09/29  04:00:00,15.8762752954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.7060311821,4.0151943007,0.0741641252656,0.0,4.58992532963,8.1892,8.64673532054,0.27703532054,8.3497,0.02
 09/29  06:00:00,39.25231204,4.0151943007,0.040013055775,0.0,9.17985065927,19.4245,20.16023486,0.0,16.6994,3.46083485999
 09/29  07:00:00,44.8473506036,4.0151943007,1.63732181125,0.0,9.17985065927,26.9147,37.2127724708,0.0,25.0491,12.1636724708
 09/29  08:00:00,45.8960374031,4.0151943007,3.72554598698,0.0,9.17985065927,26.9147,44.0239441237,0.0,33.3988,10.6251441237
 09/29  09:00:00,40.0701958332,4.0151943007,5.36588580328,0.0,9.17985065927,19.4245,34.0900436751,0.0,25.0491,9.04094367513
 09/29  10:00:00,51.3576545436,4.0151943007,9.12563681554,0.0,9.17985065927,26.9147,49.8344706508,0.0,41.7485,8.08597065085
 09/29  11:00:00,57.4748799643,4.0151943007,14.4889412297,0.0,9.17985065927,26.9147,50.9960028912,0.0,41.7485,9.24750289119
 09/29  12:00:00,62.5917156302,4.0151943007,20.2108900078,0.0,9.17985065927,26.9147,49.8353773516,0.0,41.7485,8.08687735163
 09/29  13:00:00,56.0553196834,4.0151943007,21.214458757,0.0,9.17985065927,19.4245,40.3248642899,0.0,33.3988,6.92606428993
 09/29  14:00:00,55.2975290568,4.0151943007,20.439072991,0.0,9.17985065927,19.4245,30.8200163738,0.0,25.0491,5.77091637382
 09/29  15:00:00,54.4927405103,4.0151943007,19.6293228557,0.0,9.17985065927,19.4245,39.7448518567,0.0,33.3988,6.34605185667
 09/29  16:00:00,63.5893219718,4.0151943007,21.2355260134,0.0,9.17985065927,26.9147,56.4438281342,0.0,50.0982,6.34562813423
 09/29  17:00:00,65.4748105529,4.0151943007,23.1460628903,0.0,9.17985065927,26.9147,58.1847234624,0.0,50.0982,8.08652346238
 09/29  18:00:00,66.3712890575,4.0151943007,24.0947863626,0.0,9.17985065927,26.9147,60.5171975819,0.0,50.0982,10.4189975819
 09/29  19:00:00,58.423527323,4.0151943007,19.4287131168,0.0,9.17985065927,19.4245,45.563164463,0.0,33.3988,12.164364463
 09/29  20:00:00,55.8263418225,4.0151943007,16.8571621459,0.0,9.17985065927,19.4245,43.2314458854,0.0,33.3988,9.83264588543
 09/29  21:00:00,51.1525972697,4.0151943007,12.2658382161,0.0,9.17985065927,19.4245,36.0458574483,0.0,25.0491,10.9967574483
 09/29  22:00:00,50.1721449916,4.0151943007,11.2793324944,0.0,9.17985065927,19.4245,25.9465756966,0.0,16.6994,9.24717569657
 09/29  23:00:00,48.7961184715,4.0151943007,9.14575473028,0.0,9.17985065927,19.4245,13.5404993251,0.0,8.3497,5.19079932509
 09/29  24:00:00,27.61553518,4.0151943007,4.67324166936,0.0,4.58992532963,8.1892,7.41336046434,0.0355074551199,3.33988,4.03797300922
 09/30  01:00:00,15.0925658938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,15.1180232657,0.0,0.0,0.0,1.52997510988,7.4902,3.93195888664,0.0,3.33988,0.59207888664
 09/30  03:00:00,15.1307833272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.3190057382,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477921,0.0,3.33988,0.592084779206
 09/30  05:00:00,24.9234397644,4.0151943007,1.84205098043,0.0,4.58992532963,8.1892,8.50599335298,0.136293352978,8.3497,0.02
 09/30  06:00:00,40.9333180939,4.0151943007,1.92671900353,0.0,9.17985065927,19.4245,20.1605348266,0.0,16.6994,3.46113482662
 09/30  07:00:00,48.6837128148,4.0151943007,5.43339578109,0.0,9.17985065927,26.9147,27.9365295198,0.0,25.0491,2.88742951983
 09/30  08:00:00,49.9255977653,4.0151943007,7.7161781044,0.0,9.17985065927,26.9147,36.8603080314,0.0,33.3988,3.46150803143
 09/30  09:00:00,44.3535215764,4.0151943007,9.59774139269,0.0,9.17985065927,19.4245,34.8828230075,0.0,25.0491,9.83372300753
 09/30  10:00:00,55.1150548913,4.0151943007,12.8364523865,0.0,9.17985065927,26.9147,50.9961897187,0.0,41.7485,9.24768971867
 09/30  11:00:00,60.3036482476,4.0151943007,17.279572045,0.0,9.17985065927,26.9147,51.5805334467,0.0,41.7485,9.83203344674
 09/30  12:00:00,60.5437730785,4.0151943007,18.1482995444,0.0,9.17985065927,26.9147,52.157858436,0.0,41.7485,10.409358436
 09/30  13:00:00,51.4152922082,4.0151943007,16.583190836,0.0,9.17985065927,19.4245,42.069820715,0.0,33.3988,8.67102071504
 09/30  14:00:00,51.4725996271,4.0151943007,16.6275215284,0.0,9.17985065927,19.4245,33.1357478132,0.0,25.0491,8.08664781317
 09/30  15:00:00,53.123921541,4.0151943007,18.2642033289,0.0,9.17985065927,19.4245,41.4854855191,0.0,33.3988,8.08668551912
 09/30  16:00:00,63.5323399749,4.0151943007,21.1705243345,0.0,9.17985065927,26.9147,57.0261046209,0.0,50.0982,6.92790462094
 09/30  17:00:00,63.3215376908,4.0151943007,20.968453257,0.0,9.17985065927,26.9147,58.1842816248,0.0,50.0982,8.08608162476
 09/30  18:00:00,64.6116808562,4.0151943007,22.343035875,0.0,9.17985065927,26.9147,61.0963084082,0.0,50.0982,10.9981084082
 09/30  19:00:00,58.2325771544,4.0151943007,19.0348954253,0.0,9.17985065927,19.4245,44.3953667249,0.0,33.3988,10.9965667249
 09/30  20:00:00,54.7752326815,4.0151943007,15.6093095984,0.0,9.17985065927,19.4245,43.8091539696,0.0,33.3988,10.4103539695
 09/30  21:00:00,53.030745547,4.0151943007,13.9813493147,0.0,9.17985065927,19.4245,36.0466164655,0.0,25.0491,10.9975164655
 09/30  22:00:00,50.3784170811,4.0151943007,11.4867048636,0.0,9.17985065927,19.4245,24.7858840571,0.0,16.6994,8.08648405709
 09/30  23:00:00,49.1641761151,4.0151943007,9.51434305029,0.0,9.17985065927,19.4245,14.1198448122,0.0,8.3497,5.77014481222
 09/30  24:00:00,28.03930671,4.0151943007,5.09197391402,0.0,4.58992532963,8.1892,7.99513353211,0.0433396313494,3.33988,4.61191390076
 10/01  01:00:00,15.0916320592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,15.1016818662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,15.1005572464,0.0,0.0,0.0,1.52997510988,7.4902,3.93194820518,0.0,3.33988,0.59206820518
 10/01  04:00:00,15.2765692467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,23.0519318089,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.10324862986,0.161474516714,8.3497,0.592074113149
 10/01  06:00:00,39.0191506634,4.0151943007,0.0397135736702,0.0,9.17985065927,19.4245,19.6155346371,0.0288026278884,16.6994,2.88733200922
 10/01  07:00:00,46.3908142388,4.0151943007,3.15813403443,0.0,9.17985065927,26.9147,28.5101070857,0.0,25.0491,3.46100708568
 10/01  08:00:00,48.2493266747,4.0151943007,6.05253191008,0.0,9.17985065927,26.9147,36.2868747514,0.0,33.3988,2.88807475142
 10/01  09:00:00,39.79426511,4.0151943007,5.07644765288,0.0,9.17985065927,19.4245,28.5106708591,0.0,25.0491,3.46157085914
 10/01  10:00:00,50.117157361,4.0151943007,7.89993545835,0.0,9.17985065927,26.9147,51.5823901044,0.0,41.7485,9.83389010443
 10/01  11:00:00,54.8790314788,4.0151943007,11.8850229183,0.0,9.17985065927,26.9147,52.159791395,0.0,41.7485,10.411291395
 10/01  12:00:00,57.7282035813,4.0151943007,15.3448985182,0.0,9.17985065927,26.9147,49.8355684245,0.0,41.7485,8.08706842446
 10/01  13:00:00,50.3924812988,4.0151943007,15.5605815323,0.0,9.17985065927,19.4245,41.4849134596,0.0,33.3988,8.08611345965
 10/01  14:00:00,49.8455356348,4.0151943007,15.0006940671,0.0,9.17985065927,19.4245,30.8202129676,0.0,25.0491,5.77111296765
 10/01  15:00:00,49.5756898864,4.0151943007,14.7263291587,0.0,9.17985065927,19.4245,39.7455511275,0.0,33.3988,6.34675112747
 10/01  16:00:00,59.9812403422,4.0151943007,17.640958652,0.0,9.17985065927,26.9147,56.4442416271,0.0,50.0982,6.34604162714
 10/01  17:00:00,61.605418959,4.0151943007,19.2643029805,0.0,9.17985065927,26.9147,58.1851286028,0.0,50.0982,8.0869286028
 10/01  18:00:00,62.1100311304,4.0151943007,19.8153844777,0.0,9.17985065927,26.9147,59.9311755013,0.0,50.0982,9.83297550126
 10/01  19:00:00,56.4373062839,4.0151943007,17.2365804307,0.0,9.17985065927,19.4245,43.8096294674,0.0,33.3988,10.4108294674
 10/01  20:00:00,55.4073776785,4.0151943007,16.244056157,0.0,9.17985065927,19.4245,41.4855746526,0.0,33.3988,8.08677465263
 10/01  21:00:00,51.463787178,4.0151943007,12.4196427052,0.0,9.17985065927,19.4245,34.8819848121,0.0,25.0491,9.83288481207
 10/01  22:00:00,48.0428726523,4.0151943007,9.15432210869,0.0,9.17985065927,19.4245,24.7860016703,0.0,16.6994,8.08660167031
 10/01  23:00:00,46.1827194789,4.0151943007,6.55300410607,0.0,9.17985065927,19.4245,12.3878162626,0.0,8.3497,4.03811626265
 10/01  24:00:00,25.9058567692,4.0151943007,2.97685102377,0.0,4.58992532963,8.1892,8.57970389949,0.0489698816162,3.33988,5.19085401788
 10/02  01:00:00,15.0700095418,0.0,0.0,0.0,1.52997510988,7.4902,3.93184563496,0.0,3.33988,0.591965634964
 10/02  02:00:00,15.0780548715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,15.0762446069,0.0,0.0,0.0,1.52997510988,7.4902,3.93193064258,0.0,3.33988,0.592050642582
 10/02  04:00:00,15.2470738003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,23.0367868209,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.55680454749,0.187104547491,8.3497,0.02
 10/02  06:00:00,39.0546106442,4.0151943007,0.0653460703024,0.0,9.17985065927,19.4245,20.1603940104,0.0,16.6994,3.46099401037
 10/02  07:00:00,46.3592937599,4.0151943007,3.12062477964,0.0,9.17985065927,26.9147,37.2143694289,0.0,25.0491,12.1652694289
 10/02  08:00:00,47.7336625166,4.0151943007,5.53727046914,0.0,9.17985065927,26.9147,44.396736286,0.0,33.3988,10.997936286
 10/02  09:00:00,42.0933325398,4.0151943007,7.35933191643,0.0,9.17985065927,19.4245,34.2978011923,0.0,25.0491,9.2487011923
 10/02  10:00:00,53.4041674101,4.0151943007,11.1433302701,0.0,9.17985065927,26.9147,49.8355217785,0.0,41.7485,8.08702177847
 10/02  11:00:00,60.2394234112,4.0151943007,17.2278359494,0.0,9.17985065927,26.9147,50.4205772756,0.0,41.7485,8.67207727556
 10/02  12:00:00,64.7476089402,4.0151943007,22.3490427725,0.0,9.17985065927,26.9147,49.8358933243,0.0,41.7485,8.08739332426
 10/02  13:00:00,54.8770509631,4.0151943007,20.038624084,0.0,9.17985065927,19.4245,40.9011282709,0.0,33.3988,7.50232827088
 10/02  14:00:00,52.7547190354,4.0151943007,17.9088718684,0.0,9.17985065927,19.4245,31.3943144578,0.0,25.0491,6.34521445779
 10/02  15:00:00,52.7609733484,4.0151943007,17.9019712495,0.0,9.17985065927,19.4245,39.1692266324,0.0,33.3988,5.77042663244
 10/02  16:00:00,62.177760937,4.0151943007,19.8233269402,0.0,9.17985065927,26.9147,56.444779517,0.0,50.0982,6.346579517
 10/02  17:00:00,62.6443304858,4.0151943007,20.2984669189,0.0,9.17985065927,26.9147,58.18481947,0.0,50.0982,8.08661947002
 10/02  18:00:00,63.0757795951,4.0151943007,20.7653452169,0.0,9.17985065927,26.9147,61.0970186715,0.0,50.0982,10.9988186715
 10/02  19:00:00,55.8665813071,4.0151943007,16.6788153835,0.0,9.17985065927,19.4245,45.5639416096,0.0,33.3988,12.1651416096
 10/02  20:00:00,53.5015628406,4.0151943007,14.3584469029,0.0,9.17985065927,19.4245,43.2323065918,0.0,33.3988,9.8335065918
 10/02  21:00:00,49.7653979417,4.0151943007,10.7415966972,0.0,9.17985065927,19.4245,36.0479010894,0.0,25.0491,10.9988010894
 10/02  22:00:00,47.0903162158,4.0151943007,8.22007583297,0.0,9.17985065927,19.4245,25.9485654947,0.0,16.6994,9.24916549466
 10/02  23:00:00,45.45051881,4.0151943007,5.82602378204,0.0,9.17985065927,19.4245,13.5404831391,0.0,8.3497,5.19078313909
 10/02  24:00:00,24.8851862093,4.0151943007,1.97192956261,0.0,4.58992532963,8.1892,7.43165300096,0.0542696993781,3.33988,4.03750330158
 10/03  01:00:00,15.0572037934,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171048,0.0,3.33988,0.592091710481
 10/03  02:00:00,15.0706481326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,15.0684455621,0.0,0.0,0.0,1.52997510988,7.4902,3.93194316596,0.0,3.33988,0.59206316596
 10/03  04:00:00,15.860636105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.6261407941,4.0151943007,0.0,0.0,4.58992532963,8.1892,9.23184541317,0.290076333632,8.3497,0.592069079537
 10/03  06:00:00,39.2973340004,4.0151943007,0.0509973551941,0.0,9.17985065927,19.4245,19.5871748965,0.0,16.6994,2.8877748965
 10/03  07:00:00,44.0181072082,4.0151943007,0.80280379324,0.0,9.17985065927,26.9147,37.2144156597,0.0,25.0491,12.1653156597
 10/03  08:00:00,46.1472683878,4.0151943007,3.96926642714,0.0,9.17985065927,26.9147,44.3973477064,0.0,33.3988,10.9985477064
 10/03  09:00:00,42.6492249647,4.0151943007,7.91107589339,0.0,9.17985065927,19.4245,34.2978548302,0.0,25.0491,9.24875483024
 10/03  10:00:00,53.8177243813,4.0151943007,11.5517874393,0.0,9.17985065927,26.9147,49.8354787304,0.0,41.7485,8.08697873043
 10/03  11:00:00,58.869004925,4.0151943007,15.8685325726,0.0,9.17985065927,26.9147,50.9975043673,0.0,41.7485,9.24900436727
 10/03  12:00:00,62.5666537656,4.0151943007,20.1741061606,0.0,9.17985065927,26.9147,49.8347922748,0.0,41.7485,8.08629227478
 10/03  13:00:00,52.8979114632,4.0151943007,18.0603682881,0.0,9.17985065927,19.4245,40.3274172513,0.0,33.3988,6.9286172513
 10/03  14:00:00,50.5198095,4.0151943007,15.6747836643,0.0,9.17985065927,19.4245,31.3949942729,0.0,25.0491,6.3458942729
 10/03  15:00:00,49.5861549746,4.0151943007,14.7368783835,0.0,9.17985065927,19.4245,39.7439827817,0.0,33.3988,6.34518278172
 10/03  16:00:00,58.9195206307,4.0151943007,16.5805564942,0.0,9.17985065927,26.9147,56.4449095167,0.0,50.0982,6.34670951668
 10/03  17:00:00,59.6042232941,4.0151943007,17.2732497981,0.0,9.17985065927,26.9147,58.1854857704,0.0,50.0982,8.0872857704
 10/03  18:00:00,58.8926173469,4.0151943007,16.6366043665,0.0,9.17985065927,26.9147,61.0973027596,0.0,50.0982,10.9991027596
 10/03  19:00:00,51.7653389965,4.0151943007,12.8072333282,0.0,9.17985065927,19.4245,45.5654305786,0.0,33.3988,12.1666305786
 10/03  20:00:00,49.2344630101,4.0151943007,10.3034290438,0.0,9.17985065927,19.4245,43.2330396935,0.0,33.3988,9.83423969349
 10/03  21:00:00,45.9527014137,4.0151943007,7.1021606894,0.0,9.17985065927,19.4245,36.0477378066,0.0,25.0491,10.9986378066
 10/03  22:00:00,43.7779340629,4.0151943007,4.94624746179,0.0,9.17985065927,19.4245,25.9488789967,0.0,16.6994,9.24947899668
 10/03  23:00:00,42.4041843744,4.0151943007,2.82053757732,0.0,9.17985065927,19.4245,13.5407599374,0.0,8.3497,5.19105993736
 10/03  24:00:00,23.1174403295,4.0151943007,0.238657520716,0.0,4.58992532963,8.1892,7.46371245793,0.0859641721764,3.33988,4.03786828575
 10/04  01:00:00,15.0184719827,0.0,0.0,0.0,1.52997510988,7.4902,3.93197550253,0.0,3.33988,0.592095502535
 10/04  02:00:00,15.0269951105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,15.0332656598,0.0,0.0,0.0,1.52997510988,7.4902,3.93192969055,0.0,3.33988,0.592049690549
 10/04  04:00:00,15.2051314073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,23.0067636475,4.0151943007,0.0460477176286,0.0,4.58992532963,8.1892,9.25488412002,0.313102615456,8.3497,0.592081504563
 10/04  06:00:00,38.9264361188,4.0151943007,0.0425450741361,0.0,9.17985065927,19.4245,19.586864694,0.0,16.6994,2.88746469396
 10/04  07:00:00,43.2073095607,4.0151943007,0.0410890588324,0.0,9.17985065927,26.9147,37.233714294,0.0197765071159,25.0491,12.1648377869
 10/04  08:00:00,43.067173241,4.0151943007,0.919260834442,0.0,9.17985065927,26.9147,44.5191678499,0.0,33.3988,11.1203678499
 10/04  09:00:00,38.2490648673,4.0151943007,3.54910505794,0.0,9.17985065927,19.4245,34.177117713,0.0,25.0491,9.12801771305
 10/04  10:00:00,49.5835755128,4.0151943007,7.34371100827,0.0,9.17985065927,26.9147,49.8376244285,0.0,41.7485,8.08912442847
 10/04  11:00:00,54.2241567819,4.0151943007,11.2365877528,0.0,9.17985065927,26.9147,50.9975700426,0.0,41.7485,9.24907004256
 10/04  12:00:00,58.1494329397,4.0151943007,15.7800224767,0.0,9.17985065927,26.9147,49.8358772184,0.0,41.7485,8.08737721835
 10/04  13:00:00,49.8707162258,4.0151943007,15.0516843789,0.0,9.17985065927,19.4245,40.9016141863,0.0,33.3988,7.50281418625
 10/04  14:00:00,47.7291159602,4.0151943007,12.9064632794,0.0,9.17985065927,19.4245,31.3953247702,0.0,25.0491,6.34622477019
 10/04  15:00:00,47.1796431746,4.0151943007,12.3583277526,0.0,9.17985065927,19.4245,39.1698328148,0.0,33.3988,5.77103281476
 10/04  16:00:00,57.1097990208,4.0151943007,14.790455322,0.0,9.17985065927,26.9147,56.4449700086,0.0,50.0982,6.34677000865
 10/04  17:00:00,57.4257265653,4.0151943007,15.1896027471,0.0,9.17985065927,26.9147,58.1854668487,0.0,50.0982,8.08726684869
 10/04  18:00:00,56.3627044587,4.0151943007,14.1512565265,0.0,9.17985065927,26.9147,61.673272529,0.0,50.0982,11.575072529
 10/04  19:00:00,49.7801313292,4.0151943007,10.6593049018,0.0,9.17985065927,19.4245,44.9871910983,0.0,33.3988,11.5883910983
 10/04  20:00:00,47.1379401598,4.0151943007,8.06658561725,0.0,9.17985065927,19.4245,43.809196269,0.0,33.3988,10.410396269
 10/04  21:00:00,43.7068026138,4.0151943007,4.7584746046,0.0,9.17985065927,19.4245,36.0478218593,0.0,25.0491,10.9987218593
 10/04  22:00:00,42.0004855286,4.0151943007,3.19599409072,0.0,9.17985065927,19.4245,25.948022408,0.0,16.6994,9.24862240796
 10/04  23:00:00,41.7139709373,4.0151943007,2.13885831162,0.0,9.17985065927,19.4245,13.5406178688,0.0,8.3497,5.19091786882
 10/04  24:00:00,22.8526623875,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.55694133353,0.179495813797,3.33988,4.03756551973
 10/05  01:00:00,14.9857942903,0.0,0.0,0.0,1.52997510988,7.4902,3.93197468282,0.0,3.33988,0.592094682822
 10/05  02:00:00,15.0047127401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,15.015635921,0.0,0.0,0.0,1.52997510988,7.4902,3.9319510742,0.0,3.33988,0.5920710742
 10/05  04:00:00,15.1847087878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,23.0019212868,4.0151943007,0.0284478125563,0.0,4.58992532963,8.1892,9.14178969943,0.200012723595,8.3497,0.592076975838
 10/05  06:00:00,39.0310668907,4.0151943007,0.0648267279373,0.0,9.17985065927,19.4245,19.6079595192,0.0207990506427,16.6994,2.88776046857
 10/05  07:00:00,47.2729936255,4.0151943007,4.02522713565,0.0,9.17985065927,26.9147,37.2150536826,0.0,25.0491,12.1659536826
 10/05  08:00:00,49.2024139789,4.0151943007,6.99913462463,0.0,9.17985065927,26.9147,44.9756320703,0.0,33.3988,11.5768320703
 10/05  09:00:00,42.2488473697,4.0151943007,7.52160193336,0.0,9.17985065927,19.4245,33.7206012103,0.0,25.0491,8.67150121025
 10/05  10:00:00,51.1945780364,4.0151943007,8.96350256116,0.0,9.17985065927,26.9147,50.4112463666,0.0,41.7485,8.66274636656
 10/05  11:00:00,57.6077668662,4.0151943007,14.6234637336,0.0,9.17985065927,26.9147,50.9969521422,0.0,41.7485,9.24845214225
 10/05  12:00:00,61.1839687099,4.0151943007,18.8295641653,0.0,9.17985065927,26.9147,49.8361533088,0.0,41.7485,8.08765330876
 10/05  13:00:00,54.1256100997,4.0151943007,19.314291397,0.0,9.17985065927,19.4245,40.3269387566,0.0,33.3988,6.92813875655
 10/05  14:00:00,50.2108468722,4.0151943007,15.4013328427,0.0,9.17985065927,19.4245,31.3961146314,0.0,25.0491,6.34701463141
 10/05  15:00:00,48.9155847659,4.0151943007,14.1001078903,0.0,9.17985065927,19.4245,39.7452558713,0.0,33.3988,6.34645587128
 10/05  16:00:00,58.8397753603,4.0151943007,16.5242198623,0.0,9.17985065927,26.9147,56.4444834716,0.0,50.0982,6.34628347163
 10/05  17:00:00,59.9088732565,4.0151943007,17.6018591422,0.0,9.17985065927,26.9147,58.1853347883,0.0,50.0982,8.08713478827
 10/05  18:00:00,60.9383007116,4.0151943007,18.6447399291,0.0,9.17985065927,26.9147,61.0971714721,0.0,50.0982,10.9989714721
 10/05  19:00:00,54.7160513865,4.0151943007,15.5155822648,0.0,9.17985065927,19.4245,45.5663884912,0.0,33.3988,12.1675884912
 10/05  20:00:00,53.5318001132,4.0151943007,14.396245371,0.0,9.17985065927,19.4245,43.8114780943,0.0,33.3988,10.4126780943
 10/05  21:00:00,50.1930176217,4.0151943007,11.1663294154,0.0,9.17985065927,19.4245,36.0486343587,0.0,25.0491,10.9995343587
 10/05  22:00:00,47.9100092848,4.0151943007,9.03504683381,0.0,9.17985065927,19.4245,25.9459464748,0.0,16.6994,9.24654647479
 10/05  23:00:00,46.171521018,4.0151943007,6.54062645099,0.0,9.17985065927,19.4245,13.5406285453,0.0,8.3497,5.1909285453
 10/05  24:00:00,25.2233506397,4.0151943007,2.30020034554,0.0,4.58992532963,8.1892,7.51670087036,0.139021960507,3.33988,4.03779890985
 10/06  01:00:00,15.0680016365,0.0,0.0,0.0,1.52997510988,7.4902,3.93194318714,0.0,3.33988,0.592063187136
 10/06  02:00:00,15.0811393679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,15.0765634344,0.0,0.0,0.0,1.52997510988,7.4902,3.93194910465,0.0,3.33988,0.592069104652
 10/06  04:00:00,15.87618663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  05:00:00,23.6723617246,4.0151943007,0.00378311221084,0.0,4.58992532963,8.1892,8.54790162327,0.178201623274,8.3497,0.02
 10/06  06:00:00,39.3529102397,4.0151943007,0.0664138791752,0.0,9.17985065927,19.4245,20.1606953593,0.0,16.6994,3.46129535933
 10/06  07:00:00,46.5416201338,4.0151943007,3.30253422557,0.0,9.17985065927,26.9147,37.2166186417,0.0,25.0491,12.1675186417
 10/06  08:00:00,47.8007934638,4.0151943007,5.61115885377,0.0,9.17985065927,26.9147,44.3978597135,0.0,33.3988,10.9990597135
 10/06  09:00:00,40.9249171171,4.0151943007,6.21140671552,0.0,9.17985065927,19.4245,34.2994936833,0.0,25.0491,9.25039368329
 10/06  10:00:00,51.7475045261,4.0151943007,9.51261230338,0.0,9.17985065927,26.9147,50.4126894639,0.0,41.7485,8.66418946387
 10/06  11:00:00,57.1732043577,4.0151943007,14.1987188703,0.0,9.17985065927,26.9147,50.9983726553,0.0,41.7485,9.24987265526
 10/06  12:00:00,60.9506131297,4.0151943007,18.604635198,0.0,9.17985065927,26.9147,49.8361566747,0.0,41.7485,8.08765667471
 10/06  13:00:00,51.5443283427,4.0151943007,16.7503415515,0.0,9.17985065927,19.4245,40.3266970132,0.0,33.3988,6.92789701316
 10/06  14:00:00,49.7551334915,4.0151943007,14.9398190346,0.0,9.17985065927,19.4245,31.3964466541,0.0,25.0491,6.34734665406
 10/06  15:00:00,48.5517553538,4.0151943007,13.7269655681,0.0,9.17985065927,19.4245,39.7446829228,0.0,33.3988,6.34588292275
 10/06  16:00:00,55.8572237108,4.0151943007,13.5594324419,0.0,9.17985065927,26.9147,56.4450056191,0.0,50.0982,6.34680561908
 10/06  17:00:00,56.5447203694,4.0151943007,14.25708031,0.0,9.17985065927,26.9147,58.1862733001,0.0,50.0982,8.08807330009
 10/06  18:00:00,57.7744215259,4.0151943007,15.4951289735,0.0,9.17985065927,26.9147,61.0964253347,0.0,50.0982,10.9982253347
 10/06  19:00:00,51.7897180962,4.0151943007,12.8149597461,0.0,9.17985065927,19.4245,45.5651104792,0.0,33.3988,12.1663104792
 10/06  20:00:00,50.6870745104,4.0151943007,11.7509087262,0.0,9.17985065927,19.4245,43.8112723682,0.0,33.3988,10.4124723682
 10/06  21:00:00,48.3689720167,4.0151943007,9.49257623247,0.0,9.17985065927,19.4245,36.0471993209,0.0,25.0491,10.9980993209
 10/06  22:00:00,46.3460917224,4.0151943007,7.48295421431,0.0,9.17985065927,19.4245,25.9503680519,0.0,16.6994,9.25096805193
 10/06  23:00:00,44.6474286578,4.0151943007,5.03512713774,0.0,9.17985065927,19.4245,13.5410264643,0.0,8.3497,5.19132646428
 10/06  24:00:00,24.5992013553,4.0151943007,1.68479012133,0.0,4.58992532963,8.1892,8.0358479993,0.0830181754333,3.33988,4.61294982387
 10/07  01:00:00,15.0634397481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,15.0849884438,0.0,0.0,0.0,1.52997510988,7.4902,3.93197223796,0.0,3.33988,0.592092237964
 10/07  03:00:00,15.0885997533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,15.2632417254,0.0,0.0,0.0,1.52997510988,7.4902,3.93192637941,0.0,3.33988,0.592046379412
 10/07  05:00:00,23.0468138152,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.52172586151,0.152025861514,8.3497,0.02
 10/07  06:00:00,39.0553156908,4.0151943007,0.0617761204406,0.0,9.17985065927,19.4245,20.160888066,0.0,16.6994,3.46148806603
 10/07  07:00:00,47.3103014959,4.0151943007,4.0704080433,0.0,9.17985065927,26.9147,27.9366198767,0.0,25.0491,2.88751987672
 10/07  08:00:00,47.0440951794,4.0151943007,4.86325255939,0.0,9.17985065927,26.9147,36.8599844874,0.0,33.3988,3.46118448739
 10/07  09:00:00,39.2103538381,4.0151943007,4.51111817297,0.0,9.17985065927,19.4245,35.4623820377,0.0,25.0491,10.4132820377
 10/07  10:00:00,48.9901582871,4.0151943007,6.7863086906,0.0,9.17985065927,26.9147,50.9954387686,0.0,41.7485,9.24693876863
 10/07  11:00:00,53.1964497063,4.0151943007,10.2738751935,0.0,9.17985065927,26.9147,51.5828804093,0.0,41.7485,9.83438040928
 10/07  12:00:00,54.3177806559,4.0151943007,12.0297729187,0.0,9.17985065927,26.9147,52.1612896046,0.0,41.7485,10.4127896046
 10/07  13:00:00,46.0096944319,4.0151943007,11.2776320192,0.0,9.17985065927,19.4245,42.648039393,0.0,33.3988,9.24923939295
 10/07  14:00:00,44.4921225305,4.0151943007,9.76004482612,0.0,9.17985065927,19.4245,33.1362102342,0.0,25.0491,8.08711023415
 10/07  15:00:00,45.7240024188,4.0151943007,10.9743156612,0.0,9.17985065927,19.4245,42.0623419893,0.0,33.3988,8.66354198928
 10/07  16:00:00,53.3972407792,4.0151943007,11.1731421176,0.0,9.17985065927,26.9147,57.0260460289,0.0,50.0982,6.92784602891
 10/07  17:00:00,51.1431897874,4.0151943007,8.94289523759,0.0,9.17985065927,26.9147,58.7612709624,0.0,50.0982,8.66307096239
 10/07  18:00:00,54.3018202691,4.0151943007,12.1072916486,0.0,9.17985065927,26.9147,61.0988562659,0.0,50.0982,11.0006562659
 10/07  19:00:00,51.3225145327,4.0151943007,12.2029240578,0.0,9.17985065927,19.4245,44.3974509914,0.0,33.3988,10.9986509914
 10/07  20:00:00,49.3190212156,4.0151943007,10.2106400168,0.0,9.17985065927,19.4245,43.8099443548,0.0,33.3988,10.4111443548
 10/07  21:00:00,48.5443289567,4.0151943007,9.53574371917,0.0,9.17985065927,19.4245,36.0472104367,0.0,25.0491,10.9981104367
 10/07  22:00:00,47.0151813016,4.0151943007,8.17236581871,0.0,9.17985065927,19.4245,25.3634607703,0.0,16.6994,8.66406077026
 10/07  23:00:00,44.9187027004,4.0151943007,5.30679566748,0.0,9.17985065927,19.4245,14.6965822116,0.0,8.3497,6.34688221158
 10/07  24:00:00,23.0183637674,4.0151943007,0.104881299869,0.0,4.58992532963,8.1892,7.47732961425,0.0985743699474,3.33988,4.0388752443
 10/08  01:00:00,15.063469864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,15.0824128922,0.0,0.0,0.0,1.52997510988,7.4902,3.93195125776,0.0,3.33988,0.592071257762
 10/08  03:00:00,15.0827130319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,15.2576324605,0.0,0.0,0.0,1.52997510988,7.4902,3.93195716245,0.0,3.33988,0.592077162446
 10/08  05:00:00,23.0644870334,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.49579517977,0.126095179769,8.3497,0.02
 10/08  06:00:00,39.6207524842,4.0151943007,0.606394776519,0.0,9.17985065927,19.4245,20.1608834551,0.0,16.6994,3.46148345509
 10/08  07:00:00,49.7730954177,4.0151943007,6.51822217222,0.0,9.17985065927,26.9147,28.5103566009,0.0,25.0491,3.4612566009
 10/08  08:00:00,50.3151770852,4.0151943007,8.11677722767,0.0,9.17985065927,26.9147,36.2863874042,0.0,33.3988,2.88758740419
 10/08  09:00:00,39.7343071538,4.0151943007,5.01835231101,0.0,9.17985065927,19.4245,28.5102130246,0.0,25.0491,3.46111302463
 10/08  10:00:00,51.2438113696,4.0151943007,9.02524824739,0.0,9.17985065927,26.9147,52.1614801401,0.0,41.7485,10.4129801401
