Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  11:00:00,54.5631965782,4.0151943007,11.6259068337,0.0,9.17985065927,26.9147,51.5830279709,0.0,41.7485,9.83452797094
 10/08  12:00:00,55.7579140751,4.0151943007,13.4638866708,0.0,9.17985065927,26.9147,50.4125769532,0.0,41.7485,8.66407695322
 10/08  13:00:00,46.6027618829,4.0151943007,11.8701968005,0.0,9.17985065927,19.4245,41.4867334752,0.0,33.3988,8.08793347524
 10/08  14:00:00,45.6578737737,4.0151943007,10.9160596539,0.0,9.17985065927,19.4245,31.3968078524,0.0,25.0491,6.34770785244
 10/08  15:00:00,46.7059010446,4.0151943007,11.9416830691,0.0,9.17985065927,19.4245,39.7466707252,0.0,33.3988,6.34787072525
 10/08  16:00:00,56.8823638361,4.0151943007,14.618664464,0.0,9.17985065927,26.9147,56.4446916144,0.0,50.0982,6.34649161435
 10/08  17:00:00,58.8728508726,4.0151943007,16.6094807421,0.0,9.17985065927,26.9147,58.1857938604,0.0,50.0982,8.08759386038
 10/08  18:00:00,59.5146059711,4.0151943007,17.2599225439,0.0,9.17985065927,26.9147,60.5111982037,0.0,50.0982,10.4129982037
 10/08  19:00:00,52.0807698187,4.0151943007,12.9143276879,0.0,9.17985065927,19.4245,43.8110662004,0.0,33.3988,10.4122662004
 10/08  20:00:00,49.9328967747,4.0151943007,10.8016617212,0.0,9.17985065927,19.4245,41.4858248167,0.0,33.3988,8.08702481669
 10/08  21:00:00,46.8709445691,4.0151943007,7.83925082209,0.0,9.17985065927,19.4245,35.4618234915,0.0,25.0491,10.4127234915
 10/08  22:00:00,45.2513513916,4.0151943007,6.38107606893,0.0,9.17985065927,19.4245,24.7871199783,0.0,16.6994,8.0877199783
 10/08  23:00:00,45.3722008713,4.0151943007,5.74534962349,0.0,9.17985065927,19.4245,12.3873021811,0.0,8.3497,4.03760218109
 10/08  24:00:00,25.0045045456,4.0151943007,2.07519547576,0.0,4.58992532963,8.1892,9.18510983755,0.0791578225678,3.33988,5.76607201498
 10/09  01:00:00,15.0802632556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,15.0992469282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,15.097617316,0.0,0.0,0.0,1.52997510988,7.4902,3.93195425031,0.0,3.33988,0.592074250309
 10/09  04:00:00,15.2769541023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,23.8052885414,4.0151943007,0.715952747829,0.0,4.58992532963,8.1892,8.98494631774,0.0431661690702,8.3497,0.592080148674
 10/09  06:00:00,41.7643932717,4.0151943007,2.73161890823,0.0,9.17985065927,19.4245,19.5870844568,0.0,16.6994,2.8876844568
 10/09  07:00:00,52.7048424712,4.0151943007,8.37703943892,0.0,9.17985065927,26.9147,28.5107015451,0.0,25.0491,3.4616015451
 10/09  08:00:00,52.176057715,4.0151943007,9.96659919184,0.0,9.17985065927,26.9147,36.8602062712,0.0,33.3988,3.46140627118
 10/09  09:00:00,41.1405252746,4.0151943007,6.42065930358,0.0,9.17985065927,19.4245,28.5103774103,0.0,25.0491,3.46127741026
 10/09  10:00:00,52.765150294,4.0151943007,10.5375534091,0.0,9.17985065927,26.9147,51.5840253984,0.0,41.7485,9.8355253984
 10/09  11:00:00,57.6560061104,4.0151943007,14.6831708793,0.0,9.17985065927,26.9147,52.1612791851,0.0,41.7485,10.4127791851
 10/09  12:00:00,56.8706446274,4.0151943007,14.5509993825,0.0,9.17985065927,26.9147,50.412254374,0.0,41.7485,8.66375437397
 10/09  13:00:00,45.6223804553,4.0151943007,10.8945454207,0.0,9.17985065927,19.4245,41.4860573237,0.0,33.3988,8.08725732374
 10/09  14:00:00,42.5214183552,4.0151943007,7.80341711426,0.0,9.17985065927,19.4245,31.3957770312,0.0,25.0491,6.34667703116
 10/09  15:00:00,41.3036285541,4.0151943007,6.58527792691,0.0,9.17985065927,19.4245,39.7461313486,0.0,33.3988,6.3473313486
 10/09  16:00:00,50.7998345419,4.0151943007,8.59136964724,0.0,9.17985065927,26.9147,56.4456579708,0.0,50.0982,6.34745797078
 10/09  17:00:00,51.9139823325,4.0151943007,9.70593921646,0.0,9.17985065927,26.9147,58.1860274831,0.0,50.0982,8.08782748308
 10/09  18:00:00,54.5887688448,4.0151943007,11.3221594336,0.0,9.17985065927,26.9147,60.5116181497,0.0,50.0982,10.4134181497
 10/09  19:00:00,48.7125089324,4.0151943007,9.58654694524,0.0,9.17985065927,19.4245,43.8123784349,0.0,33.3988,10.4135784349
 10/09  20:00:00,48.1609377213,4.0151943007,9.0527642218,0.0,9.17985065927,19.4245,41.4871933923,0.0,33.3988,8.08839339231
 10/09  21:00:00,44.9532712596,4.0151943007,5.93678268827,0.0,9.17985065927,19.4245,35.462394545,0.0,25.0491,10.413294545
 10/09  22:00:00,43.0320486561,4.0151943007,4.18198352167,0.0,9.17985065927,19.4245,24.78703419,0.0,16.6994,8.08763418997
 10/09  23:00:00,43.1298449288,4.0151943007,3.51801190536,0.0,9.17985065927,19.4245,12.9621390549,0.0,8.3497,4.61243905488
 10/09  24:00:00,22.9732046071,4.0151943007,0.0591045156917,0.0,4.58992532963,8.1892,8.61633603865,0.0854620298926,3.33988,5.19099400876
 10/10  01:00:00,15.0559185815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,15.0689905806,0.0,0.0,0.0,1.52997510988,7.4902,3.93193453612,0.0,3.33988,0.592054536122
 10/10  03:00:00,15.0680342366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.8897076095,0.0,0.0,0.0,1.52997510988,7.4902,3.931966328,0.0,3.33988,0.592086328002
 10/10  05:00:00,23.7127720653,4.0151943007,0.00448105864972,0.0,4.58992532963,8.1892,8.45318922793,0.0834892279319,8.3497,0.02
 10/10  06:00:00,40.2717351641,4.0151943007,0.952546225448,0.0,9.17985065927,19.4245,20.1605717934,0.0,16.6994,3.46117179341
 10/10  07:00:00,49.7719324806,4.0151943007,5.45851890083,0.0,9.17985065927,26.9147,37.2177317914,0.0,25.0491,12.1686317914
 10/10  08:00:00,48.5161000617,4.0151943007,6.32100494,0.0,9.17985065927,26.9147,44.976860687,0.0,33.3988,11.578060687
 10/10  09:00:00,41.2308248602,4.0151943007,6.51708934513,0.0,9.17985065927,19.4245,34.2963516666,0.0,25.0491,9.24725166657
 10/10  10:00:00,50.6713675977,4.0151943007,8.45318743639,0.0,9.17985065927,26.9147,49.8367351648,0.0,41.7485,8.08823516478
 10/10  11:00:00,56.4964698466,4.0151943007,13.5368878426,0.0,9.17985065927,26.9147,50.9991181682,0.0,41.7485,9.25061816817
 10/10  12:00:00,59.6902695792,4.0151943007,17.3679251753,0.0,9.17985065927,26.9147,50.4135069837,0.0,41.7485,8.66500698375
 10/10  13:00:00,50.8097425691,4.0151943007,16.042102156,0.0,9.17985065927,19.4245,40.9036402211,0.0,33.3988,7.50484022113
 10/10  14:00:00,49.3043187465,4.0151943007,14.5229331394,0.0,9.17985065927,19.4245,30.8202389737,0.0,25.0491,5.77113897375
 10/10  15:00:00,47.3967961533,4.0151943007,12.6184489214,0.0,9.17985065927,19.4245,39.7459972003,0.0,33.3988,6.3471972003
 10/10  16:00:00,55.7213136949,4.0151943007,13.4660980168,0.0,9.17985065927,26.9147,56.4462399447,0.0,50.0982,6.34803994474
 10/10  17:00:00,57.4552828381,4.0151943007,15.205307869,0.0,9.17985065927,26.9147,58.7612620292,0.0,50.0982,8.66306202918
 10/10  18:00:00,61.0523278539,4.0151943007,17.7442748785,0.0,9.17985065927,26.9147,61.097877774,0.0,50.0982,10.999677774
 10/10  19:00:00,52.858054437,4.0151943007,13.8814773786,0.0,9.17985065927,19.4245,46.1472448514,0.0,33.3988,12.7484448514
 10/10  20:00:00,51.1897728995,4.0151943007,12.2236670958,0.0,9.17985065927,19.4245,43.8106380122,0.0,33.3988,10.4118380122
 10/10  21:00:00,47.8948386339,4.0151943007,9.02097596066,0.0,9.17985065927,19.4245,36.0513493668,0.0,25.0491,11.0022493668
 10/10  22:00:00,45.8143136177,4.0151943007,6.96162960687,0.0,9.17985065927,19.4245,25.9499729838,0.0,16.6994,9.25057298378
 10/10  23:00:00,44.8173452177,4.0151943007,5.19465304564,0.0,9.17985065927,19.4245,14.1159545217,0.0,8.3497,5.76625452169
 10/10  24:00:00,23.6597144665,4.0151943007,0.742647488804,0.0,4.58992532963,8.1892,7.47438838504,0.0952806336982,3.33988,4.03922775134
 10/11  01:00:00,15.0621613531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,15.0812328993,0.0,0.0,0.0,1.52997510988,7.4902,3.93193552122,0.0,3.33988,0.592055521222
 10/11  03:00:00,15.0815648984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.2572556978,0.0,0.0,0.0,1.52997510988,7.4902,3.93194145094,0.0,3.33988,0.59206145094
 10/11  05:00:00,23.0681800457,4.0151943007,0.00447453690696,0.0,4.58992532963,8.1892,8.48212589673,0.112425896729,8.3497,0.02
 10/11  06:00:00,39.7976148399,4.0151943007,0.784790772586,0.0,9.17985065927,19.4245,20.1602686159,0.0,16.6994,3.46086861592
 10/11  07:00:00,49.1050139666,4.0151943007,4.7927017895,0.0,9.17985065927,26.9147,37.2178662665,0.0,25.0491,12.1687662665
 10/11  08:00:00,48.2343639309,4.0151943007,6.03976057457,0.0,9.17985065927,26.9147,44.9773334101,0.0,33.3988,11.5785334101
 10/11  09:00:00,40.8335383921,4.0151943007,6.12000156616,0.0,9.17985065927,19.4245,34.298803421,0.0,25.0491,9.24970342095
 10/11  10:00:00,49.4983096424,4.0151943007,7.28919775095,0.0,9.17985065927,26.9147,50.412760036,0.0,41.7485,8.66426003596
 10/11  11:00:00,54.4798344971,4.0151943007,11.5336293472,0.0,9.17985065927,26.9147,50.998049688,0.0,41.7485,9.24954968804
 10/11  12:00:00,57.6536937711,4.0151943007,15.3463217829,0.0,9.17985065927,26.9147,49.8368957036,0.0,41.7485,8.08839570363
 10/11  13:00:00,48.6740675035,4.0151943007,13.9201645544,0.0,9.17985065927,19.4245,40.9031284571,0.0,33.3988,7.50432845714
 10/11  14:00:00,45.3399357277,4.0151943007,10.598265248,0.0,9.17985065927,19.4245,31.3954743869,0.0,25.0491,6.34637438688
 10/11  15:00:00,43.1548720419,4.0151943007,8.42252216982,0.0,9.17985065927,19.4245,39.7463771602,0.0,33.3988,6.34757716017
 10/11  16:00:00,52.7646336082,4.0151943007,10.5418449762,0.0,9.17985065927,26.9147,56.4456633523,0.0,50.0982,6.3474633523
 10/11  17:00:00,55.1149047658,4.0151943007,12.8926086117,0.0,9.17985065927,26.9147,58.1858743164,0.0,50.0982,8.08767431636
 10/11  18:00:00,57.9718934415,4.0151943007,14.7000763927,0.0,9.17985065927,26.9147,61.6777366823,0.0,50.0982,11.5795366823
 10/11  19:00:00,50.2799581044,4.0151943007,11.1541294019,0.0,9.17985065927,19.4245,45.5683448193,0.0,33.3988,12.1695448193
 10/11  20:00:00,48.9941675897,4.0151943007,9.88619277002,0.0,9.17985065927,19.4245,43.8130884934,0.0,33.3988,10.4142884934
 10/11  21:00:00,46.1883011031,4.0151943007,7.20332137465,0.0,9.17985065927,19.4245,36.6304748333,0.0,25.0491,11.5813748333
 10/11  22:00:00,44.3580445352,4.0151943007,5.51655250181,0.0,9.17985065927,19.4245,25.9495822752,0.0,16.6994,9.25018227518
 10/11  23:00:00,43.2798779223,4.0151943007,3.66908100368,0.0,9.17985065927,19.4245,13.5411544248,0.0,8.3497,5.19145442482
 10/11  24:00:00,22.9889094238,4.0151943007,0.0748574143695,0.0,4.58992532963,8.1892,8.04932559902,0.0959236991844,3.33988,4.61352189983
 10/12  01:00:00,15.0713933616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,15.0963764309,0.0,0.0,0.0,1.52997510988,7.4902,3.93193543842,0.0,3.33988,0.592055438416
 10/12  03:00:00,15.0961536453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.2756398302,0.0,0.0,0.0,1.52997510988,7.4902,3.93194136827,0.0,3.33988,0.592061368266
 10/12  05:00:00,24.1990434319,4.0151943007,1.11056537539,0.0,4.58992532963,8.1892,8.41738744709,0.0476874470922,8.3497,0.02
 10/12  06:00:00,42.18420016,4.0151943007,3.1516055587,0.0,9.17985065927,19.4245,20.160319303,0.0,16.6994,3.46091930296
 10/12  07:00:00,52.2965692444,4.0151943007,7.96892558893,0.0,9.17985065927,26.9147,37.2181134088,0.0,25.0491,12.1690134088
 10/12  08:00:00,51.0483631997,4.0151943007,8.83914679117,0.0,9.17985065927,26.9147,44.9808588146,0.0,33.3988,11.5820588146
 10/12  09:00:00,42.344181219,4.0151943007,7.62524704113,0.0,9.17985065927,19.4245,34.3002757181,0.0,25.0491,9.2511757181
 10/12  10:00:00,51.206366045,4.0151943007,8.98653527877,0.0,9.17985065927,26.9147,50.4136335361,0.0,41.7485,8.66513353606
 10/12  11:00:00,56.0098799035,4.0151943007,13.0616586579,0.0,9.17985065927,26.9147,50.9978632638,0.0,41.7485,9.24936326378
 10/12  12:00:00,59.2447754018,4.0151943007,16.9288061509,0.0,9.17985065927,26.9147,50.4127780929,0.0,41.7485,8.66427809288
 10/12  13:00:00,49.303221793,4.0151943007,14.5528208166,0.0,9.17985065927,19.4245,40.3276558275,0.0,33.3988,6.92885582752
 10/12  14:00:00,45.3712860113,4.0151943007,10.6344916893,0.0,9.17985065927,19.4245,31.3963175406,0.0,25.0491,6.34721754061
 10/12  15:00:00,43.8330178896,4.0151943007,9.10056225102,0.0,9.17985065927,19.4245,39.7466645203,0.0,33.3988,6.34786452027
 10/12  16:00:00,53.2473422249,4.0151943007,11.0241136629,0.0,9.17985065927,26.9147,56.445444596,0.0,50.0982,6.34724459605
 10/12  17:00:00,54.2862872428,4.0151943007,12.072628949,0.0,9.17985065927,26.9147,58.7632056424,0.0,50.0982,8.66500564241
 10/12  18:00:00,57.45049136,4.0151943007,14.1752082064,0.0,9.17985065927,26.9147,61.6782565102,0.0,50.0982,11.5800565102
 10/12  19:00:00,51.754536872,4.0151943007,12.6118555051,0.0,9.17985065927,19.4245,45.5686137606,0.0,33.3988,12.1698137606
 10/12  20:00:00,45.8708674556,4.0151943007,6.78865904617,0.0,9.17985065927,19.4245,43.8122382543,0.0,33.3988,10.4134382543
 10/12  21:00:00,39.8834078289,4.0151943007,0.9372547408,0.0,9.17985065927,19.4245,36.629374609,0.0,25.0491,11.580274609
 10/12  22:00:00,38.8547528624,4.0151943007,0.0745029344545,0.0,9.17985065927,19.4245,25.9483959065,0.0,16.6994,9.24899590649
 10/12  23:00:00,39.5241205651,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.6594010006,0.11763275939,8.3497,5.19206824119
 10/12  24:00:00,22.7963656457,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.76121461306,0.808361285835,3.33988,4.61297332723
 10/13  01:00:00,14.9480052477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.9511452291,0.0,0.0,0.0,1.52997510988,7.4902,3.93196362741,0.0,3.33988,0.592083627413
 10/13  03:00:00,14.9394644185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.6301881482,0.0,0.0,0.0,1.52997510988,7.4902,3.93194367677,0.0,3.33988,0.592063676775
 10/13  05:00:00,23.383236951,4.0151943007,0.0,0.0,4.58992532963,8.1892,29.6534287671,21.2837287671,8.3497,0.02
 10/13  06:00:00,39.0354405753,4.0151943007,0.0277206635007,0.0,9.17985065927,19.4245,39.9113521818,19.750715591,16.6994,3.46123659081
 10/13  07:00:00,44.1246412386,4.0151943007,0.0285930342255,0.0,9.17985065927,26.9147,52.7153221451,15.4980975659,25.0491,12.1681245792
 10/13  08:00:00,42.0087769653,4.0151943007,0.00328632211766,0.0,9.17985065927,26.9147,55.3428302189,10.3634717803,33.3988,11.5805584386
 10/13  09:00:00,34.5423762596,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.9953839576,4.69587088139,25.0491,9.25041307622
 10/13  10:00:00,42.0577861266,4.0151943007,0.0067318502843,0.0,9.17985065927,26.9147,51.8836313646,1.46947607267,41.7485,8.66565529194
 10/13  11:00:00,42.8456782058,4.0151943007,0.0533096513141,0.0,9.17985065927,26.9147,50.9994916044,0.0,41.7485,9.2509916044
 10/13  12:00:00,43.011478806,4.0151943007,0.858422883996,0.0,9.17985065927,26.9147,50.4139366272,0.0,41.7485,8.66543662718
 10/13  13:00:00,35.2338182738,4.0151943007,0.592000902502,0.0,9.17985065927,19.4245,40.9045192326,0.0,33.3988,7.50571923259
 10/13  14:00:00,35.1200992328,4.0151943007,0.457847063891,0.0,9.17985065927,19.4245,31.3978179029,0.0,25.0491,6.34871790288
 10/13  15:00:00,35.575021818,4.0151943007,0.908033017942,0.0,9.17985065927,19.4245,39.7466027465,0.0,33.3988,6.34780274654
 10/13  16:00:00,44.7471464562,4.0151943007,2.67409038765,0.0,9.17985065927,26.9147,56.4448332072,0.0,50.0982,6.34663320722
 10/13  17:00:00,44.8615050889,4.0151943007,2.80098659349,0.0,9.17985065927,26.9147,58.1871471362,0.0,50.0982,8.0889471362
 10/13  18:00:00,45.8585556587,4.0151943007,2.75293110431,0.0,9.17985065927,26.9147,61.6791302379,0.0,50.0982,11.5809302379
 10/13  19:00:00,39.558354853,4.0151943007,0.788543308568,0.0,9.17985065927,19.4245,46.1482012071,0.0,33.3988,12.7494012071
 10/13  20:00:00,38.7966523601,4.0151943007,0.0551695566862,0.0,9.17985065927,19.4245,43.8429665112,0.0300665141372,33.3988,10.4140999971
 10/13  21:00:00,38.6703979158,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.7879319394,0.15957418862,25.0491,11.5792577508
 10/13  22:00:00,38.646730991,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.2476132499,6.30093102948,16.6994,9.24728222041
 10/13  23:00:00,39.3870998573,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.3596889492,14.8177841067,8.3497,5.19220484252
 10/13  24:00:00,22.6722605207,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.5618542039,24.6094059086,3.33988,4.61256829529
 10/14  01:00:00,14.8266089444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.843528967,0.0,0.0,0.0,1.52997510988,7.4902,3.93195601283,0.0,3.33988,0.592076012829
 10/14  03:00:00,14.8581141339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,14.9989349697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.7481940965,4.0151943007,0.0,0.0,4.58992532963,8.1892,52.7830379216,43.8412559938,8.3497,0.592081927745
 10/14  06:00:00,38.702356579,4.0151943007,0.0153219976239,0.0,9.17985065927,19.4245,61.1610980599,40.9998875966,16.6994,3.46181046323
 10/14  07:00:00,44.0588287555,4.0151943007,0.017476298688,0.0,9.17985065927,26.9147,57.1223660997,29.1855048724,25.0491,2.88776122728
 10/14  08:00:00,41.968461555,4.0151943007,0.00174146111633,0.0,9.17985065927,26.9147,53.7208182967,16.8597462367,33.3988,3.46227206005
 10/14  09:00:00,34.5474047654,4.0151943007,0.00258542596096,0.0,9.17985065927,19.4245,38.7255574866,3.26087097819,25.0491,10.4155865084
 10/14  10:00:00,42.0898770227,4.0151943007,0.00798403097617,0.0,9.17985065927,26.9147,51.5769789713,0.0,41.7485,9.82847897134
 10/14  11:00:00,43.5713425547,4.0151943007,0.74796830266,0.0,9.17985065927,26.9147,52.1630174375,0.0,41.7485,10.4145174375
 10/14  12:00:00,44.7455242392,4.0151943007,2.56734555277,0.0,9.17985065927,26.9147,52.1626556144,0.0,41.7485,10.4141556144
 10/14  13:00:00,37.3603101487,4.0151943007,2.70660374378,0.0,9.17985065927,19.4245,42.649514999,0.0,33.3988,9.25071499899
 10/14  14:00:00,37.3416045849,4.0151943007,2.67266506779,0.0,9.17985065927,19.4245,33.7142799983,0.0,25.0491,8.66517999828
 10/14  15:00:00,38.3771235434,4.0151943007,3.70515648617,0.0,9.17985065927,19.4245,41.4875034246,0.0,33.3988,8.08870342459
 10/14  16:00:00,47.3313487526,4.0151943007,5.23664028961,0.0,9.17985065927,26.9147,57.6039953433,0.0,50.0982,7.5057953433
 10/14  17:00:00,46.9082894852,4.0151943007,4.81816604991,0.0,9.17985065927,26.9147,58.7639932515,0.0,50.0982,8.66579325154
 10/14  18:00:00,47.3342567453,4.0151943007,4.21098598515,0.0,9.17985065927,26.9147,61.678969348,0.0,50.0982,11.580769348
 10/14  19:00:00,40.5796183961,4.0151943007,1.63182194455,0.0,9.17985065927,19.4245,44.9777613544,0.0,33.3988,11.5789613544
 10/14  20:00:00,38.9621628722,4.0151943007,0.0799724523148,0.0,9.17985065927,19.4245,43.850473254,0.0372646310433,33.3988,10.4144086229
 10/14  21:00:00,38.7666974887,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.6473065352,0.0173681644639,25.0491,11.5808383707
 10/14  22:00:00,38.6355366571,4.0151943007,0.0,0.0,9.17985065927,19.4245,30.3750435217,5.58690049234,16.6994,8.08874302933
 10/14  23:00:00,39.3875595535,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.1443261361,12.4480384438,8.3497,6.34658769238
 10/14  24:00:00,22.6744744077,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.9412078317,23.9883876303,3.33988,4.61294020143
 10/15  01:00:00,14.8239636966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.8501647701,0.0,0.0,0.0,1.52997510988,7.4902,3.93193271351,0.0,3.33988,0.592052713511
 10/15  03:00:00,14.8708162292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.0326510936,0.0,0.0,0.0,1.52997510988,7.4902,3.9319386477,0.0,3.33988,0.592058647702
 10/15  05:00:00,22.7999994135,4.0151943007,0.0,0.0,4.58992532963,8.1892,36.4680865005,28.0983865005,8.3497,0.02
 10/15  06:00:00,38.7450801531,4.0151943007,0.0161056643977,0.0,9.17985065927,19.4245,46.3075182861,26.1466909516,16.6994,3.46142733453
 10/15  07:00:00,44.0905572992,4.0151943007,0.017782220942,0.0,9.17985065927,26.9147,44.4422414785,15.9317165026,25.0491,3.46142497591
 10/15  08:00:00,42.0064408989,4.0151943007,0.00286407579431,0.0,9.17985065927,26.9147,42.6222289427,6.33488751046,33.3988,2.88854143225
 10/15  09:00:00,34.5776280463,4.0151943007,0.00375292038328,0.0,9.17985065927,19.4245,29.5240665022,1.01259643388,25.0491,3.4623700683
 10/15  10:00:00,42.7984256547,4.0151943007,0.670795251999,0.0,9.17985065927,26.9147,52.1641475682,0.0,41.7485,10.4156475682
 10/15  11:00:00,46.508661534,4.0151943007,3.62773295249,0.0,9.17985065927,26.9147,52.741278062,0.0,41.7485,10.992778062
 10/15  12:00:00,47.783024868,4.0151943007,5.54893888951,0.0,9.17985065927,26.9147,49.8370532896,0.0,41.7485,8.08855328963
 10/15  13:00:00,40.2059949349,4.0151943007,5.50287639832,0.0,9.17985065927,19.4245,42.0647102662,0.0,33.3988,8.66591026622
 10/15  14:00:00,39.6549279293,4.0151943007,4.94099474191,0.0,9.17985065927,19.4245,31.3973430904,0.0,25.0491,6.34824309042
 10/15  15:00:00,40.0320553889,4.0151943007,5.32213139583,0.0,9.17985065927,19.4245,39.7462425745,0.0,33.3988,6.34744257454
 10/15  16:00:00,48.5955738981,4.0151943007,6.47485796913,0.0,9.17985065927,26.9147,56.4463425572,0.0,50.0982,6.34814255722
 10/15  17:00:00,48.8651765147,4.0151943007,6.74466015973,0.0,9.17985065927,26.9147,58.764259401,0.0,50.0982,8.66605940099
 10/15  18:00:00,49.376796342,4.0151943007,6.20920869397,0.0,9.17985065927,26.9147,60.5128580561,0.0,50.0982,10.4146580561
 10/15  19:00:00,41.3429571473,4.0151943007,2.35713296695,0.0,9.17985065927,19.4245,43.8135023409,0.0,33.3988,10.4147023409
 10/15  20:00:00,39.5986094671,4.0151943007,0.658258161456,0.0,9.17985065927,19.4245,42.0645534642,0.0,33.3988,8.66575346422
 10/15  21:00:00,38.8473625795,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.4748698282,0.0106853565586,25.0491,10.4150844716
 10/15  22:00:00,38.6845941472,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.5420694334,2.177576429,16.6994,8.6650930044
 10/15  23:00:00,39.4441971701,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2019664623,1.81403732728,8.3497,4.03822913504
 10/15  24:00:00,22.7199032801,4.0151943007,0.0,0.0,4.58992532963,8.1892,20.9875454887,11.8810529965,3.33988,5.76661249221
 10/16  01:00:00,14.8642872625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.8818498212,0.0,0.0,0.0,1.52997510988,7.4902,3.93194216849,0.0,3.33988,0.592062168495
 10/16  03:00:00,14.8896721956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,15.0367210742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.7949105587,4.0151943007,0.0,0.0,4.58992532963,8.1892,39.5544213503,30.6126274279,8.3497,0.592093922452
 10/16  06:00:00,38.7565047219,4.0151943007,0.0182987526071,0.0,9.17985065927,19.4245,46.5467910252,26.3855548279,16.6994,3.46183619735
 10/16  07:00:00,44.1042254738,4.0151943007,0.02284104742,0.0,9.17985065927,26.9147,57.6585216797,20.4395959854,25.0491,12.1698256942
 10/16  08:00:00,42.0151295203,4.0151943007,0.00195035047876,0.0,9.17985065927,26.9147,54.8214435633,9.83976945381,33.3988,11.5828741095
 10/16  09:00:00,34.6024428913,4.0151943007,0.00582758336749,0.0,9.17985065927,19.4245,34.8855613744,0.0073543225984,25.0491,9.8291070518
 10/16  10:00:00,42.3464903567,4.0151943007,0.221963143318,0.0,9.17985065927,26.9147,50.4194104065,0.00411244879035,41.7485,8.66679795768
 10/16  11:00:00,45.9494656117,4.0151943007,3.07642943199,0.0,9.17985065927,26.9147,51.0006003457,0.0,41.7485,9.25210034575
 10/16  12:00:00,47.9604653834,4.0151943007,5.72815263947,0.0,9.17985065927,26.9147,50.4149563285,0.0,41.7485,8.66645632847
 10/16  13:00:00,39.9370679623,4.0151943007,5.23259451555,0.0,9.17985065927,19.4245,40.9041372025,0.0,33.3988,7.50533720252
 10/16  14:00:00,39.6191471522,4.0151943007,4.90099539853,0.0,9.17985065927,19.4245,31.3971197322,0.0,25.0491,6.34801973221
 10/16  15:00:00,39.3624129867,4.0151943007,4.64245829444,0.0,9.17985065927,19.4245,39.7462105634,0.0,33.3988,6.34741056338
 10/16  16:00:00,48.7986613984,4.0151943007,6.66228794965,0.0,9.17985065927,26.9147,56.4461862332,0.0,50.0982,6.34798623323
 10/16  17:00:00,49.8326249081,4.0151943007,7.69619578548,0.0,9.17985065927,26.9147,58.7643849972,0.0,50.0982,8.66618499716
 10/16  18:00:00,49.8612679916,4.0151943007,6.69413328121,0.0,9.17985065927,26.9147,61.6805101367,0.0,50.0982,11.5823101367
 10/16  19:00:00,41.7676084819,4.0151943007,2.7814602341,0.0,9.17985065927,19.4245,46.1492540645,0.0,33.3988,12.7504540645
 10/16  20:00:00,39.9274247112,4.0151943007,0.979612044816,0.0,9.17985065927,19.4245,43.8134283565,0.0,33.3988,10.4146283565
 10/16  21:00:00,39.0051745357,4.0151943007,0.148819560251,0.0,9.17985065927,19.4245,36.6308736435,0.0,25.0491,11.5817736435
 10/16  22:00:00,38.7176961276,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.0591971604,0.10954188774,16.6994,9.25025527267
 10/16  23:00:00,39.4507729668,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.8973214791,0.780395603388,8.3497,5.76722587567
 10/16  24:00:00,22.7307685121,4.0151943007,0.0,0.0,4.58992532963,8.1892,17.5172429165,10.1374539947,3.33988,4.03990892185
 10/17  01:00:00,14.8826797465,0.0,0.0,0.0,1.52997510988,7.4902,3.93194084173,0.0,3.33988,0.592060841733
 10/17  02:00:00,14.9165550622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.9186654358,0.0,0.0,0.0,1.52997510988,7.4902,3.93194676298,0.0,3.33988,0.592066762981
 10/17  04:00:00,15.5790236676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.3239878629,4.0151943007,0.0,0.0,4.58992532963,8.1892,38.5059992969,30.1362992969,8.3497,0.02
 10/17  06:00:00,39.0170837337,4.0151943007,0.0236804908419,0.0,9.17985065927,19.4245,43.5333902036,23.3721509627,16.6994,3.46183924088
 10/17  07:00:00,44.1242923384,4.0151943007,0.0240622671409,0.0,9.17985065927,26.9147,53.7216843323,15.9212927077,25.0491,12.7512916245
 10/17  08:00:00,42.0169847672,4.0151943007,0.0029431194449,0.0,9.17985065927,26.9147,55.6895754019,10.7091946259,33.3988,11.581580776
 10/17  09:00:00,34.5772132748,4.0151943007,0.00164487187234,0.0,9.17985065927,19.4245,36.3830820018,1.50471487252,25.0491,9.82926712925
 10/17  10:00:00,42.2428847759,4.0151943007,0.126847600068,0.0,9.17985065927,26.9147,49.8391578378,0.0,41.7485,8.09065783778
 10/17  11:00:00,44.8178300143,4.0151943007,1.96339118804,0.0,9.17985065927,26.9147,51.5777520395,0.0,41.7485,9.82925203949
 10/17  12:00:00,47.4513416732,4.0151943007,5.22301770313,0.0,9.17985065927,26.9147,50.4142832919,0.0,41.7485,8.66578329192
 10/17  13:00:00,39.417743924,4.0151943007,4.71935492071,0.0,9.17985065927,19.4245,40.9041864479,0.0,33.3988,7.50538644789
 10/17  14:00:00,37.9245637944,4.0151943007,3.22685010387,0.0,9.17985065927,19.4245,31.3979567247,0.0,25.0491,6.34885672469
 10/17  15:00:00,38.2290551384,4.0151943007,3.51428212454,0.0,9.17985065927,19.4245,39.7465928635,0.0,33.3988,6.34779286353
 10/17  16:00:00,47.0960670776,4.0151943007,4.94318623863,0.0,9.17985065927,26.9147,56.4454790372,0.0,50.0982,6.34727903719
 10/17  17:00:00,47.3764130809,4.0151943007,5.26560666565,0.0,9.17985065927,26.9147,58.7650395104,0.0,50.0982,8.66683951044
 10/17  18:00:00,48.3017803617,4.0151943007,5.14902412215,0.0,9.17985065927,26.9147,61.6790605145,0.0,50.0982,11.5808605145
 10/17  19:00:00,41.1286658035,4.0151943007,2.31643111234,0.0,9.17985065927,19.4245,46.1500187708,0.0,33.3988,12.7512187708
 10/17  20:00:00,39.6951324187,4.0151943007,0.903319916106,0.0,9.17985065927,19.4245,43.815402545,0.0,33.3988,10.416602545
 10/17  21:00:00,38.758319919,4.0151943007,0.0283348734562,0.0,9.17985065927,19.4245,36.6637200955,0.0337340415302,25.0491,11.580886054
 10/17  22:00:00,38.7105458736,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.5916613011,0.0627313618768,16.6994,9.82952993924
 10/17  23:00:00,39.4372133332,4.0151943007,0.0,0.0,9.17985065927,19.4245,17.0402358336,3.49888073589,8.3497,5.19165509771
 10/17  24:00:00,22.7163892048,4.0151943007,0.0,0.0,4.58992532963,8.1892,22.8558433895,14.9033930742,3.33988,4.61257031532
 10/18  01:00:00,14.8552923505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.8695764524,0.0,0.0,0.0,1.52997510988,7.4902,3.93195382408,0.0,3.33988,0.59207382408
 10/18  03:00:00,14.8813400864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,15.0253868393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.7773527808,4.0151943007,0.0,0.0,4.58992532963,8.1892,46.5440588448,37.6022662114,8.3497,0.59209263344
 10/18  06:00:00,38.7379337415,4.0151943007,0.0222693381154,0.0,9.17985065927,19.4245,55.1092312235,34.9478117674,16.6994,3.46201945616
 10/18  07:00:00,44.0883796921,4.0151943007,0.0225614192526,0.0,9.17985065927,26.9147,64.169809738,26.3705089019,25.0491,12.7502008361
 10/18  08:00:00,41.9921682938,4.0151943007,0.00183112052269,0.0,9.17985065927,26.9147,61.7795166051,16.7993455075,33.3988,11.5813710977
 10/18  09:00:00,34.5533032952,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.5980273778,4.29622478737,25.0491,9.25270259047
 10/18  10:00:00,42.0955838553,4.0151943007,0.0103401012848,0.0,9.17985065927,26.9147,50.4159488529,0.0,41.7485,8.66744885295
 10/18  11:00:00,43.826815596,4.0151943007,0.989647789152,0.0,9.17985065927,26.9147,51.5778319723,0.0,41.7485,9.82933197229
 10/18  12:00:00,46.1511570427,4.0151943007,3.94437567527,0.0,9.17985065927,26.9147,49.8384857402,0.0,41.7485,8.08998574016
 10/18  13:00:00,38.7857295796,4.0151943007,4.09334887051,0.0,9.17985065927,19.4245,40.9046915103,0.0,33.3988,7.50589151032
 10/18  14:00:00,38.5030301034,4.0151943007,3.7983242224,0.0,9.17985065927,19.4245,31.972585523,0.0,25.0491,6.92348552298
 10/18  15:00:00,38.2723744273,4.0151943007,3.56342799005,0.0,9.17985065927,19.4245,39.745916465,0.0,33.3988,6.34711646499
 10/18  16:00:00,47.0617300666,4.0151943007,4.94355069388,0.0,9.17985065927,26.9147,56.4464794672,0.0,50.0982,6.34827946716
 10/18  17:00:00,48.3559782215,4.0151943007,6.23541664806,0.0,9.17985065927,26.9147,58.7648029222,0.0,50.0982,8.66660292224
 10/18  18:00:00,48.826168977,4.0151943007,5.67136656537,0.0,9.17985065927,26.9147,61.6806255285,0.0,50.0982,11.5824255285
 10/18  19:00:00,41.3556824644,4.0151943007,2.37643344962,0.0,9.17985065927,19.4245,46.1490568605,0.0,33.3988,12.7502568605
 10/18  20:00:00,39.8734224721,4.0151943007,0.926095767084,0.0,9.17985065927,19.4245,43.8145086042,0.0,33.3988,10.4157086042
 10/18  21:00:00,38.977515414,4.0151943007,0.120109786479,0.0,9.17985065927,19.4245,36.6327135734,0.0,25.0491,11.5836135734
 10/18  22:00:00,38.719396393,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.6158388396,0.088785150858,16.6994,9.82765368872
 10/18  23:00:00,39.4504131733,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.4194587062,0.877506079893,8.3497,5.19225262628
 10/18  24:00:00,22.7238895787,4.0151943007,0.0,0.0,4.58992532963,8.1892,20.9972090033,13.0434574585,3.33988,4.61387154474
 10/19  01:00:00,14.8745951909,0.0,0.0,0.0,1.52997510988,7.4902,3.93194036575,0.0,3.33988,0.592060365752
 10/19  02:00:00,14.900295954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.9134206295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0639585713,0.0,0.0,0.0,1.52997510988,7.4902,3.93194628776,0.0,3.33988,0.592066287757
 10/19  05:00:00,22.8245651711,4.0151943007,0.0,0.0,4.58992532963,8.1892,34.6175883268,26.2478883268,8.3497,0.02
 10/19  06:00:00,38.7935059484,4.0151943007,0.0258397389421,0.0,9.17985065927,19.4245,42.1884841268,22.0274542748,16.6994,3.461629852
 10/19  07:00:00,44.1422757009,4.0151943007,0.0325854450119,0.0,9.17985065927,26.9147,53.9657513854,16.1655486508,25.0491,12.7511027345
 10/19  08:00:00,42.0264325107,4.0151943007,0.00384680284852,0.0,9.17985065927,26.9147,56.0544943264,11.072631663,33.3988,11.5830626634
 10/19  09:00:00,34.5988663705,4.0151943007,0.00452581723578,0.0,9.17985065927,19.4245,35.9261873909,1.04689890401,25.0491,9.83018848684
 10/19  10:00:00,43.2526813518,4.0151943007,1.09287669571,0.0,9.17985065927,26.9147,50.4159749932,0.0,41.7485,8.66747499317
 10/19  11:00:00,48.3328172346,4.0151943007,5.41659890178,0.0,9.17985065927,26.9147,51.0011531058,0.0,41.7485,9.2526531058
 10/19  12:00:00,51.7810054236,4.0151943007,9.48280745308,0.0,9.17985065927,26.9147,50.4149023709,0.0,41.7485,8.66640237092
 10/19  13:00:00,44.9113426787,4.0151943007,10.1351261001,0.0,9.17985065927,19.4245,40.9046556468,0.0,33.3988,7.50585564685
 10/19  14:00:00,44.6800566613,4.0151943007,9.89131766567,0.0,9.17985065927,19.4245,31.9721495687,0.0,25.0491,6.92304956873
 10/19  15:00:00,44.4883449395,4.0151943007,9.69510682781,0.0,9.17985065927,19.4245,39.7464148703,0.0,33.3988,6.34761487035
 10/19  16:00:00,53.4969486839,4.0151943007,11.2637071224,0.0,9.17985065927,26.9147,56.4465206824,0.0,50.0982,6.34832068244
 10/19  17:00:00,54.0729203864,4.0151943007,11.869744379,0.0,9.17985065927,26.9147,58.7650283545,0.0,50.0982,8.66682835454
 10/19  18:00:00,53.3025967332,4.0151943007,10.0754422891,0.0,9.17985065927,26.9147,61.6811175613,0.0,50.0982,11.5829175613
 10/19  19:00:00,45.6636479213,4.0151943007,6.60373035781,0.0,9.17985065927,19.4245,46.1497748884,0.0,33.3988,12.7509748884
 10/19  20:00:00,44.1054972447,4.0151943007,5.08067505006,0.0,9.17985065927,19.4245,43.8155176472,0.0,33.3988,10.4167176472
 10/19  21:00:00,40.7458291712,4.0151943007,1.83793079511,0.0,9.17985065927,19.4245,37.2093183037,0.0,25.0491,12.1602183037
 10/19  22:00:00,39.2191995923,4.0151943007,0.45036804208,0.0,9.17985065927,19.4245,25.9502733104,0.0,16.6994,9.2508733104
 10/19  23:00:00,39.5335577109,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.1695400957,0.0521370398396,8.3497,5.76770305588
 10/19  24:00:00,22.8145988297,4.0151943007,0.0,0.0,4.58992532963,8.1892,7.60993595938,0.231933046222,3.33988,4.03812291316
 10/20  01:00:00,14.9602064882,0.0,0.0,0.0,1.52997510988,7.4902,3.93197132983,0.0,3.33988,0.592091329833
 10/20  02:00:00,14.981997287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,15.0028193694,0.0,0.0,0.0,1.52997510988,7.4902,3.93195510667,0.0,3.33988,0.592075106669
 10/20  04:00:00,15.7641039848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.4916074864,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.2377584428,6.29597743937,8.3497,0.592081003467
 10/20  06:00:00,39.1306166217,4.0151943007,0.0347662922763,0.0,9.17985065927,19.4245,26.4991566029,6.3381368682,16.6994,3.46161973465
 10/20  07:00:00,44.2075329766,4.0151943007,0.0339387249648,0.0,9.17985065927,26.9147,37.7994768223,0.0,25.0491,12.7503768223
 10/20  08:00:00,42.1159012556,4.0151943007,0.0188948435934,0.0,9.17985065927,26.9147,44.9804842048,0.0,33.3988,11.5816842048
 10/20  09:00:00,35.205077547,4.0151943007,0.539600295163,0.0,9.17985065927,19.4245,34.8836782249,0.00475327737064,25.0491,9.82982494758
 10/20  10:00:00,46.5555975281,4.0151943007,4.35277277883,0.0,9.17985065927,26.9147,49.8395698919,0.0,41.7485,8.09106989186
 10/20  11:00:00,50.6395610554,4.0151943007,7.70345207637,0.0,9.17985065927,26.9147,51.5783582712,0.0,41.7485,9.82985827121
 10/20  12:00:00,53.5389572391,4.0151943007,11.2276469423,0.0,9.17985065927,26.9147,50.4151213982,0.0,41.7485,8.66662139819
 10/20  13:00:00,44.8165359338,4.0151943007,10.0601923844,0.0,9.17985065927,19.4245,40.9051605479,0.0,33.3988,7.50636054792
 10/20  14:00:00,43.3249518358,4.0151943007,8.56084152261,0.0,9.17985065927,19.4245,31.397423106,0.0,25.0491,6.34832310604
 10/20  15:00:00,42.6844343469,4.0151943007,7.91524190296,0.0,9.17985065927,19.4245,40.3228258222,0.0,33.3988,6.92402582225
 10/20  16:00:00,51.9482703232,4.0151943007,9.68876576212,0.0,9.17985065927,26.9147,56.4459467638,0.0,50.0982,6.34774676376
 10/20  17:00:00,52.3786022397,4.0151943007,10.1964197521,0.0,9.17985065927,26.9147,58.7643264737,0.0,50.0982,8.66612647369
 10/20  18:00:00,52.8602976649,4.0151943007,9.65535688362,0.0,9.17985065927,26.9147,61.6816169771,0.0,50.0982,11.5834169771
 10/20  19:00:00,45.0049497996,4.0151943007,6.1387630663,0.0,9.17985065927,19.4245,46.149987502,0.0,33.3988,12.751187502
 10/20  20:00:00,41.920160804,4.0151943007,3.08986230477,0.0,9.17985065927,19.4245,44.3934711361,0.0,33.3988,10.9946711361
 10/20  21:00:00,39.4572753032,4.0151943007,0.690559549024,0.0,9.17985065927,19.4245,36.6322529099,0.0,25.0491,11.5831529099
 10/20  22:00:00,38.7863020601,4.0151943007,0.0314576796982,0.0,9.17985065927,19.4245,26.5809072211,0.0513740871993,16.6994,9.83013313386
 10/20  23:00:00,39.4887753627,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.6809252086,0.138951936186,8.3497,5.19227327246
 10/20  24:00:00,22.7647105451,4.0151943007,0.0,0.0,4.58992532963,8.1892,12.9564802547,5.00372726736,3.33988,4.61287298731
 10/21  01:00:00,14.918568675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.9515550857,0.0,0.0,0.0,1.52997510988,7.4902,3.93193657615,0.0,3.33988,0.59205657615
 10/21  03:00:00,14.9533977459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.1057138643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196835797,0.0,3.33988,0.592088357971
 10/21  05:00:00,22.8720512008,4.0151943007,0.0,0.0,4.58992532963,8.1892,26.8164755512,18.4467755512,8.3497,0.02
 10/21  06:00:00,38.8318148815,4.0151943007,0.0331001209021,0.0,9.17985065927,19.4245,36.7190771295,16.5575084903,16.6994,3.46216863921
 10/21  07:00:00,44.1610529018,4.0151943007,0.0236456581269,0.0,9.17985065927,26.9147,35.0993197594,6.58843866472,25.0491,3.46178109463
 10/21  08:00:00,42.043594722,4.0151943007,0.0,0.0,9.17985065927,26.9147,40.0054450179,3.14489719415,33.3988,3.46174782376
 10/21  09:00:00,34.5849159278,4.0151943007,0.00591077034091,0.0,9.17985065927,19.4245,36.3415242735,0.876075244813,25.0491,10.4163490287
 10/21  10:00:00,42.0730672525,4.0151943007,0.00678727058686,0.0,9.17985065927,26.9147,53.2080260849,1.63137279839,41.7485,9.82815328653
 10/21  11:00:00,42.7795977265,4.0151943007,0.00900109935392,0.0,9.17985065927,26.9147,52.1805578215,0.0,41.7485,10.4320578215
 10/21  12:00:00,42.0945428972,4.0151943007,0.0,0.0,9.17985065927,26.9147,54.7094906118,1.9817602319,41.7485,10.9792303799
 10/21  13:00:00,34.5645957295,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.9635598878,6.73508836044,33.3988,9.82967152741
 10/21  14:00:00,34.5645519862,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.1564761819,10.44011149,25.0491,8.66726469183
 10/21  15:00:00,34.5396293067,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.6382172545,14.5725973289,33.3988,8.66681992556
 10/21  16:00:00,41.9847666303,4.0151943007,0.0218572583655,0.0,9.17985065927,26.9147,69.783979281,12.1785758452,50.0982,7.50720343576
 10/21  17:00:00,41.9766138734,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.0288308018,10.2648932201,50.0982,8.66573758163
 10/21  18:00:00,43.0331142991,4.0151943007,0.00339853792146,0.0,9.17985065927,26.9147,66.2503914809,4.57002953168,50.0982,11.5821619493
 10/21  19:00:00,38.8640573599,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.8654684393,0.882692218931,33.3988,11.5839762203
 10/21  20:00:00,38.8523332771,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.5152585602,3.12203854666,33.3988,10.9944200136
 10/21  21:00:00,38.7592927075,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.2664454106,6.6349476106,25.0491,11.5823978
 10/21  22:00:00,38.6270181089,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.6281212147,13.2624330554,16.6994,8.6662881593
 10/21  23:00:00,39.3770406167,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.2164958009,19.5196071668,8.3497,6.34718863414
 10/21  24:00:00,22.6618185412,4.0151943007,0.0,0.0,4.58992532963,8.1892,38.5416956647,30.5875757608,3.33988,4.61423990391
 10/22  01:00:00,14.8259815192,0.0,0.0,0.0,1.52997510988,7.4902,3.93193195875,0.0,3.33988,0.592051958747
 10/22  02:00:00,14.8557285039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.8699141871,0.0,0.0,0.0,1.52997510988,7.4902,3.93193789414,0.0,3.33988,0.59205789414
 10/22  04:00:00,15.0356281453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.8148082467,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.9800239373,29.6103239373,8.3497,0.02
 10/22  06:00:00,38.7857844838,4.0151943007,0.025484595129,0.0,9.17985065927,19.4245,45.0377207117,24.8762684479,16.6994,3.46205226379
 10/22  07:00:00,44.1352315458,4.0151943007,0.022943762602,0.0,9.17985065927,26.9147,41.5951084462,13.0842886238,25.0491,3.46171982242
 10/22  08:00:00,42.0142106661,4.0151943007,0.00628840545066,0.0,9.17985065927,26.9147,48.9976611429,12.1372276959,33.3988,3.46163344705
 10/22  09:00:00,34.5293560718,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.4948092012,16.9838235208,25.0491,3.46188568034
 10/22  10:00:00,42.0438249891,4.0151943007,0.0186934900043,0.0,9.17985065927,26.9147,66.4385821873,13.6945412698,41.7485,10.9955409174
 10/22  11:00:00,42.7526901488,4.0151943007,0.0,0.0,9.17985065927,26.9147,60.5179220188,8.35248407402,41.7485,10.4169379448
 10/22  12:00:00,42.1003868851,4.0151943007,0.0,0.0,9.17985065927,26.9147,50.7079319844,0.292928661929,41.7485,8.66650332244
 10/22  13:00:00,34.5892010346,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.1127282204,0.0473866961518,33.3988,8.66654152424
 10/22  14:00:00,34.6071790603,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.0423219284,0.0698258699118,25.0491,6.9233960585
 10/22  15:00:00,34.5975816772,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.7480658451,0.0,33.3988,6.34926584506
 10/22  16:00:00,42.0516724969,4.0151943007,0.0275874622378,0.0,9.17985065927,26.9147,56.4465661794,0.0,50.0982,6.34836617942
 10/22  17:00:00,42.0725790448,4.0151943007,0.0439834118038,0.0,9.17985065927,26.9147,58.7654369147,0.0,50.0982,8.66723691471
 10/22  18:00:00,44.1909510373,4.0151943007,0.0616118565416,0.0,9.17985065927,26.9147,61.101599052,0.00790462616771,50.0982,10.9954944258
 10/22  19:00:00,38.8769095682,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.8787789272,1.48432815924,33.3988,10.995650768
 10/22  20:00:00,38.8524781406,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.5609906528,2.49551690723,33.3988,8.66667374553
 10/22  21:00:00,38.7616036307,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.5594477553,13.0935669653,25.0491,10.41678079
 10/22  22:00:00,38.6317739634,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.5094984016,21.1433418239,16.6994,8.66675657761
 10/22  23:00:00,39.3934782683,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.5536019071,20.5906834152,8.3497,4.61321849188
 10/22  24:00:00,22.6793741124,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.8575276161,29.3250011391,3.33988,5.19264647702
 10/23  01:00:00,14.8445314504,0.0,0.0,0.0,1.52997510988,7.4902,3.93197375428,0.0,3.33988,0.592093754278
 10/23  02:00:00,14.8775603113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.8832644419,0.0,0.0,0.0,1.52997510988,7.4902,3.93195014602,0.0,3.33988,0.592070146021
 10/23  04:00:00,15.032968371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.813185853,4.0151943007,0.0,0.0,4.58992532963,8.1892,38.9439995083,30.0022234576,8.3497,0.592076050698
 10/23  06:00:00,38.7928136893,4.0151943007,0.0271779043485,0.0,9.17985065927,19.4245,44.0065460388,23.8454972519,16.6994,3.46164878697
 10/23  07:00:00,44.1563298837,4.0151943007,0.0360015413333,0.0,9.17985065927,26.9147,53.0347665526,15.2319180778,25.0491,12.7537484748
 10/23  08:00:00,42.0358711913,4.0151943007,0.00830063270548,0.0,9.17985065927,26.9147,56.7657754441,11.7827898666,33.3988,11.5841855775
 10/23  09:00:00,34.551565245,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.4949082909,11.6169089258,25.0491,9.82889936509
 10/23  10:00:00,42.0680530921,4.0151943007,0.0216642305219,0.0,9.17985065927,26.9147,61.9654958035,11.5498120509,41.7485,8.66718375259
 10/23  11:00:00,42.7662576791,4.0151943007,0.0,0.0,9.17985065927,26.9147,54.8555677429,3.27726135039,41.7485,9.82980639252
 10/23  12:00:00,42.1231709739,4.0151943007,0.0087008206211,0.0,9.17985065927,26.9147,50.4148336281,0.0,41.7485,8.66633362805
 10/23  13:00:00,34.5969479382,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.0113332522,0.105935773748,33.3988,7.50659747844
 10/23  14:00:00,34.6017824678,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.3313799608,2.35789993173,25.0491,6.92438002907
 10/23  15:00:00,34.5916150703,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.587671003,5.84055908649,33.3988,6.34831191653
 10/23  16:00:00,42.045223151,4.0151943007,0.0291152087327,0.0,9.17985065927,26.9147,57.9512882355,0.930310531434,50.0982,6.9227777041
 10/23  17:00:00,42.0622219,4.0151943007,0.0193605982478,0.0,9.17985065927,26.9147,58.7650562804,0.0,50.0982,8.66685628038
 10/23  18:00:00,44.9098146692,4.0151943007,0.740674183694,0.0,9.17985065927,26.9147,61.6807473077,0.0,50.0982,11.5825473077
 10/23  19:00:00,39.0060561236,4.0151943007,0.0489988499783,0.0,9.17985065927,19.4245,46.1507744028,0.0,33.3988,12.7519744028
 10/23  20:00:00,38.9321021963,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.4329498042,0.0391189420759,33.3988,10.9950308621
 10/23  21:00:00,38.8177329094,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.7645278486,1.12984740017,25.0491,11.5855804484
 10/23  22:00:00,38.6863282812,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.5616102058,6.03297230188,16.6994,9.82923790397
 10/23  23:00:00,39.4427374999,4.0151943007,0.0,0.0,9.17985065927,19.4245,23.9779312591,9.8604655046,8.3497,5.76776575449
 10/23  24:00:00,22.7199822481,4.0151943007,0.0,0.0,4.58992532963,8.1892,25.4235475767,17.4710839314,3.33988,4.61258364536
 10/24  01:00:00,14.8655549508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.8945907199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.8999709646,0.0,0.0,0.0,1.52997510988,7.4902,3.9319670646,0.0,3.33988,0.592087064596
 10/24  04:00:00,15.6000801267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.3830540326,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.6982599342,23.7564669918,8.3497,0.592092942433
 10/24  06:00:00,39.0505041399,4.0151943007,0.0277816493627,0.0,9.17985065927,19.4245,41.9622675108,21.800739664,16.6994,3.46212784687
 10/24  07:00:00,44.1563497202,4.0151943007,0.0353774332251,0.0,9.17985065927,26.9147,52.498026085,14.6965841335,25.0491,12.7523419514
 10/24  08:00:00,42.0258911318,4.0151943007,0.0,0.0,9.17985065927,26.9147,56.0912700667,10.5286356069,33.3988,12.1638344598
 10/24  09:00:00,34.593263627,4.0151943007,0.00416904184637,0.0,9.17985065927,19.4245,36.3118279044,1.4313178156,25.0491,9.83141008881
 10/24  10:00:00,42.711391946,4.0151943007,0.561426289279,0.0,9.17985065927,26.9147,50.4218414328,0.00492466919982,41.7485,8.66841676365
 10/24  11:00:00,47.1835408466,4.0151943007,4.2847998663,0.0,9.17985065927,26.9147,51.3290395144,0.0,41.7485,9.58053951441
 10/24  12:00:00,49.3171937321,4.0151943007,7.05282189503,0.0,9.17985065927,26.9147,50.6650545396,0.0,41.7485,8.91655453962
 10/24  13:00:00,42.1693353105,4.0151943007,7.42773334506,0.0,9.17985065927,19.4245,40.9063979097,0.0,33.3988,7.5075979097
 10/24  14:00:00,42.3864435447,4.0151943007,7.62660081396,0.0,9.17985065927,19.4245,31.3979853837,0.0,25.0491,6.34888538371
 10/24  15:00:00,42.9851650597,4.0151943007,8.21167420152,0.0,9.17985065927,19.4245,40.3239312275,0.0,33.3988,6.92513122746
 10/24  16:00:00,52.3896826446,4.0151943007,10.1898778001,0.0,9.17985065927,26.9147,56.4470053694,0.0,50.0982,6.34880536943
 10/24  17:00:00,53.007513649,4.0151943007,10.8303144492,0.0,9.17985065927,26.9147,58.7652247415,0.0,50.0982,8.66702474155
 10/24  18:00:00,53.208369485,4.0151943007,8.94617127992,0.0,9.17985065927,26.9147,62.2628557302,0.0,50.0982,12.1646557302
 10/24  19:00:00,44.0579248914,4.0151943007,5.20195432185,0.0,9.17985065927,19.4245,46.1528654636,0.0,33.3988,12.7540654636
 10/24  20:00:00,41.9613581522,4.0151943007,3.13323944657,0.0,9.17985065927,19.4245,44.3950644046,0.0,33.3988,10.9962644046
