Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  21:00:00,39.6947164882,4.0151943007,0.928313618722,0.0,9.17985065927,19.4245,36.6332223618,0.0,25.0491,11.5841223618
 10/24  22:00:00,38.9676562594,4.0151943007,0.213819565492,0.0,9.17985065927,19.4245,26.52908291,0.0,16.6994,9.82968290999
 10/24  23:00:00,39.5104086834,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2286615883,0.11069331792,8.3497,5.76826827035
 10/24  24:00:00,22.7798503773,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.8289922509,0.876488063918,3.33988,4.61262418698
 10/25  01:00:00,14.9311897603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.9713649605,0.0,0.0,0.0,1.52997510988,7.4902,3.93195607438,0.0,3.33988,0.592076074382
 10/25  03:00:00,15.0019661172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,15.2127293793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,23.0628123915,4.0151943007,0.0201969813003,0.0,4.58992532963,8.1892,9.04523852349,0.103456560853,8.3497,0.592081962637
 10/25  06:00:00,39.5819429099,4.0151943007,0.571276039979,0.0,9.17985065927,19.4245,20.1618331185,0.0,16.6994,3.46243311848
 10/25  07:00:00,48.8613378821,4.0151943007,4.54891634802,0.0,9.17985065927,26.9147,37.8038695423,0.0,25.0491,12.7547695423
 10/25  08:00:00,47.6202481125,4.0151943007,5.42585097779,0.0,9.17985065927,26.9147,45.561983247,0.0,33.3988,12.163183247
 10/25  09:00:00,39.939108368,4.0151943007,5.22633968036,0.0,9.17985065927,19.4245,34.8797128522,0.0,25.0491,9.83061285219
 10/25  10:00:00,49.411965855,4.0151943007,7.18671530092,0.0,9.17985065927,26.9147,50.4163603522,0.0,41.7485,8.66786035219
 10/25  11:00:00,54.0751392657,4.0151943007,11.1138903524,0.0,9.17985065927,26.9147,51.5803313945,0.0,41.7485,9.83183139446
 10/25  12:00:00,54.3485071834,4.0151943007,12.034634906,0.0,9.17985065927,26.9147,50.4162336026,0.0,41.7485,8.66773360257
 10/25  13:00:00,42.7248768555,4.0151943007,7.98337094413,0.0,9.17985065927,19.4245,40.9052825755,0.0,33.3988,7.50648257554
 10/25  14:00:00,41.9846962947,4.0151943007,7.23905984997,0.0,9.17985065927,19.4245,31.9737262638,0.0,25.0491,6.92462626384
 10/25  15:00:00,41.7733175794,4.0151943007,7.02361336913,0.0,9.17985065927,19.4245,39.7467115228,0.0,33.3988,6.34791152282
 10/25  16:00:00,48.6476527617,4.0151943007,6.4331446862,0.0,9.17985065927,26.9147,57.0228978766,0.0,50.0982,6.92469787665
 10/25  17:00:00,46.2351509447,4.0151943007,4.12555458967,0.0,9.17985065927,26.9147,58.767050658,0.0,50.0982,8.66885065797
 10/25  18:00:00,46.3021211325,4.0151943007,2.1561216578,0.0,9.17985065927,26.9147,62.2612336443,0.0,50.0982,12.1630336443
 10/25  19:00:00,39.224875842,4.0151943007,0.333010286476,0.0,9.17985065927,19.4245,46.1524797546,0.0,33.3988,12.7536797546
 10/25  20:00:00,38.8578786414,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.4061844942,0.0109382271264,33.3988,10.996446267
 10/25  21:00:00,38.7659451216,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.7600616005,0.125303879418,25.0491,11.5856577211
 10/25  22:00:00,38.6234194105,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.732495369,8.20339431185,16.6994,9.82970105712
 10/25  23:00:00,39.3418010359,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.4289710224,23.3110619885,8.3497,5.76820903392
 10/25  24:00:00,22.6112478047,4.0151943007,0.00195780713598,0.0,4.58992532963,8.1892,47.0906380476,39.1379749108,3.33988,4.61278313681
 10/26  01:00:00,14.7680374089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.80079119,0.0,0.0,0.0,1.52997510988,7.4902,3.93192651993,0.0,3.33988,0.592046519932
 10/26  03:00:00,14.8156381345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9590408387,0.0,0.0,0.0,1.52997510988,7.4902,3.93193246399,0.0,3.33988,0.592052463994
 10/26  05:00:00,22.7047878495,4.0151943007,0.0,0.0,4.58992532963,8.1892,58.8121072586,50.4424072586,8.3497,0.02
 10/26  06:00:00,38.6491495457,4.0151943007,0.0099483306539,0.0,9.17985065927,19.4245,70.5502509173,50.3884594785,16.6994,3.4623914388
 10/26  07:00:00,44.0094718435,4.0151943007,0.019759517874,0.0,9.17985065927,26.9147,81.274782636,43.4711875858,25.0491,12.7544950502
 10/26  08:00:00,41.8947694628,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.1092536332,39.545629421,33.3988,12.1648242122
 10/26  09:00:00,34.415720325,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.9462349522,38.0662453104,25.0491,9.83088964178
 10/26  10:00:00,41.92114113,4.0151943007,0.0026431005287,0.0,9.17985065927,26.9147,84.9119566912,34.4950894379,41.7485,8.66836725331
 10/26  11:00:00,42.664599979,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.0973575988,21.516610416,41.7485,9.83224718284
 10/26  12:00:00,42.0093695231,4.0151943007,0.0,0.0,9.17985065927,26.9147,57.9294751912,7.51402375074,41.7485,8.6669514405
 10/26  13:00:00,34.4995083784,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.3502325111,4.86717188861,33.3988,8.08426062249
 10/26  14:00:00,34.501170751,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.0546972743,9.65733397935,25.0491,6.34826329491
 10/26  15:00:00,34.4952411571,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.6399791272,11.3157966589,33.3988,6.92538246832
 10/26  16:00:00,41.9315608439,4.0151943007,0.0124809460323,0.0,9.17985065927,26.9147,66.3625611387,9.91560944481,50.0982,6.34875169387
 10/26  17:00:00,41.9226917344,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.4630005299,9.120703022,50.0982,9.24409750787
 10/26  18:00:00,44.0260063825,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.0941089202,10.4105906929,50.0982,11.5853182273
 10/26  19:00:00,38.7773080508,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.7327439219,15.9996102969,33.3988,13.334333625
 10/26  20:00:00,38.7498187955,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.7066138363,19.311081262,33.3988,10.9967325743
 10/26  21:00:00,38.6682222556,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.7383517589,29.104138903,25.0491,11.5851128559
 10/26  22:00:00,38.5519854278,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.5518498002,35.021820314,16.6994,9.83062948614
 10/26  23:00:00,39.3181601621,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.3002421412,42.1820399865,8.3497,5.76850215472
 10/26  24:00:00,22.5749181478,4.0151943007,0.00187270057123,0.0,4.58992532963,8.1892,65.0744677564,57.1217800843,3.33988,4.61280767215
 10/27  01:00:00,14.7334994654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.7662652945,0.0,0.0,0.0,1.52997510988,7.4902,3.93192831745,0.0,3.33988,0.592048317452
 10/27  03:00:00,14.7783292165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.4419099787,0.0,0.0,0.0,1.52997510988,7.4902,3.93196014,0.0,3.33988,0.592080140004
 10/27  05:00:00,23.2114260571,4.0151943007,0.0,0.0,4.58992532963,8.1892,66.7701891817,58.4004891817,8.3497,0.02
 10/27  06:00:00,38.8830710317,4.0151943007,0.0165548283007,0.0,9.17985065927,19.4245,76.5283815185,56.3662865729,16.6994,3.46269494554
 10/27  07:00:00,44.0167880918,4.0151943007,0.0228791750262,0.0,9.17985065927,26.9147,85.1356536591,46.7521706468,25.0491,13.3343830123
 10/27  08:00:00,41.9028391908,4.0151943007,0.0,0.0,9.17985065927,26.9147,86.5575847858,41.5740118558,33.3988,11.5847729301
 10/27  09:00:00,34.4289197498,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.2743861224,37.392806572,25.0491,9.83247955039
 10/27  10:00:00,41.9323462543,4.0151943007,0.00177122564263,0.0,9.17985065927,26.9147,85.4411502857,34.4467659606,41.7485,9.2458843251
 10/27  11:00:00,42.6699429272,4.0151943007,0.0,0.0,9.17985065927,26.9147,74.1598496,22.5793076348,41.7485,9.8320419652
 10/27  12:00:00,42.0152115523,4.0151943007,0.0,0.0,9.17985065927,26.9147,58.7205185051,8.30357068286,41.7485,8.66844782222
 10/27  13:00:00,34.5060528806,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.3263359644,5.4202686593,33.3988,7.50726730514
 10/27  14:00:00,34.5236146526,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.7910508913,4.81787841118,25.0491,6.92407248007
 10/27  15:00:00,34.5178094459,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.4638668805,5.71673783754,33.3988,6.34832904291
 10/27  16:00:00,41.9528358414,4.0151943007,0.0128965830142,0.0,9.17985065927,26.9147,60.0954971089,3.07212788208,50.0982,6.9251692268
 10/27  17:00:00,41.9631448371,4.0151943007,0.00254034878067,0.0,9.17985065927,26.9147,58.7668477828,0.0,50.0982,8.66864778276
 10/27  18:00:00,44.0538823966,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.9323441883,3.66908056315,50.0982,12.1650636252
 10/27  19:00:00,38.6692503654,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.4291898811,6.27695089219,33.3988,12.7534389889
 10/27  20:00:00,38.6421806651,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.2235713492,11.8278729147,33.3988,10.9968984345
 10/27  21:00:00,38.57815547,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.310636857,26.096199973,25.0491,12.165336884
 10/27  22:00:00,38.5584658225,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.6416904994,34.1112958699,16.6994,9.83099462946
 10/27  23:00:00,39.3301959635,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.9730417236,36.8554918775,8.3497,5.76784984602
 10/27  24:00:00,22.6035453777,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.8347933981,45.8818745272,3.33988,4.61303887089
 10/28  01:00:00,14.7537624348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7798968963,0.0,0.0,0.0,1.52997510988,7.4902,3.93196681816,0.0,3.33988,0.592086818163
 10/28  03:00:00,14.7937000479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.9443962265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.7174382447,4.0151943007,0.0,0.0,4.58992532963,8.1892,61.3783657371,52.436573039,8.3497,0.592092698144
 10/28  06:00:00,38.6786478855,4.0151943007,0.0175815200874,0.0,9.17985065927,19.4245,69.0498807261,48.8878080663,16.6994,3.46267265987
 10/28  07:00:00,45.0851529809,4.0151943007,0.0160218702434,0.0,9.17985065927,26.9147,67.1861481843,38.6748613347,25.0491,3.46218684958
 10/28  08:00:00,41.9080990682,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.939939535,37.0793063659,33.3988,3.4618331691
 10/28  09:00:00,34.4539091998,4.0151943007,0.000958056348794,0.0,9.17985065927,19.4245,64.8691910947,28.8228766436,25.0491,10.9972144511
 10/28  10:00:00,41.9936039655,4.0151943007,0.00378363687578,0.0,9.17985065927,26.9147,67.9045119062,16.3235552692,41.7485,9.83245663706
 10/28  11:00:00,42.7519106425,4.0151943007,0.00366721230195,0.0,9.17985065927,26.9147,54.0017498293,1.2574789882,41.7485,10.9957708411
 10/28  12:00:00,42.2112995204,4.0151943007,0.0899201617997,0.0,9.17985065927,26.9147,52.745619734,0.0,41.7485,10.997119734
 10/28  13:00:00,34.6079977226,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.239140898,0.00929843525347,33.3988,9.83104246278
 10/28  14:00:00,34.6155284683,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.7381258009,0.0219005307743,25.0491,8.66712527016
 10/28  15:00:00,34.6119737787,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.6445934556,0.0,33.3988,9.24579345562
 10/28  16:00:00,42.639287441,4.0151943007,0.611281448618,0.0,9.17985065927,26.9147,57.6059924104,0.0,50.0982,7.50779241039
 10/28  17:00:00,42.6729969002,4.0151943007,0.647192758052,0.0,9.17985065927,26.9147,58.7652723589,0.0,50.0982,8.66707235888
 10/28  18:00:00,44.9121072468,4.0151943007,0.786203900755,0.0,9.17985065927,26.9147,62.2614016186,0.0,50.0982,12.1632016186
 10/28  19:00:00,38.9019837576,4.0151943007,0.0224658315044,0.0,9.17985065927,19.4245,45.6041377159,0.0396582460288,33.3988,12.1656794699
 10/28  20:00:00,38.8419668622,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.5714141253,0.176525178956,33.3988,10.9960889463
 10/28  21:00:00,38.754269235,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.1386765214,4.92500838975,25.0491,12.1645681317
 10/28  22:00:00,38.6268591493,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.3335952615,11.9660562506,16.6994,8.66813901092
 10/28  23:00:00,39.3812032627,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.7152889811,18.4417220013,8.3497,6.92386697972
 10/28  24:00:00,22.6707764882,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.5927957761,29.6403348359,3.33988,4.61258094023
 10/29  01:00:00,14.8374852931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.8736599095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8972552039,0.0,0.0,0.0,1.52997510988,7.4902,3.93196323049,0.0,3.33988,0.592083230491
 10/29  04:00:00,15.0599785965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.8275272449,4.0151943007,0.0,0.0,4.58992532963,8.1892,36.20439548,27.2626063654,8.3497,0.592089114603
 10/29  06:00:00,38.7929836765,4.0151943007,0.0258792319034,0.0,9.17985065927,19.4245,43.8174968144,23.6557014981,16.6994,3.4623953163
 10/29  07:00:00,45.1955047442,4.0151943007,0.0227966641014,0.0,9.17985065927,26.9147,40.919998712,12.4085821708,25.0491,3.46231654118
 10/29  08:00:00,42.0003982783,4.0151943007,0.0,0.0,9.17985065927,26.9147,51.06460132,14.2033209701,33.3988,3.46248034987
 10/29  09:00:00,34.5150064153,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.2899953707,20.7797950645,25.0491,3.46110030618
 10/29  10:00:00,42.0417494253,4.0151943007,0.027371207236,0.0,9.17985065927,26.9147,67.7765986557,15.0307622561,41.7485,10.9973363996
 10/29  11:00:00,42.7774522965,4.0151943007,0.00192976763515,0.0,9.17985065927,26.9147,56.1586371935,3.41238882518,41.7485,10.9977483683
 10/29  12:00:00,42.3647840094,4.0151943007,0.203586010322,0.0,9.17985065927,26.9147,50.4230308634,0.00582750176798,41.7485,8.66870336168
 10/29  13:00:00,34.9070345683,4.0151943007,0.254892802227,0.0,9.17985065927,19.4245,42.6442862003,0.0,33.3988,9.24548620025
 10/29  14:00:00,34.9656749535,4.0151943007,0.299496962301,0.0,9.17985065927,19.4245,31.3992242592,0.0,25.0491,6.35012425923
 10/29  15:00:00,34.8610430519,4.0151943007,0.198808537705,0.0,9.17985065927,19.4245,40.324151062,0.0,33.3988,6.925351062
 10/29  16:00:00,43.4555564486,4.0151943007,1.32336363815,0.0,9.17985065927,26.9147,57.0229013297,0.0,50.0982,6.92470132969
 10/29  17:00:00,43.8088674509,4.0151943007,1.72507604041,0.0,9.17985065927,26.9147,58.7664816631,0.0,50.0982,8.66828166315
 10/29  18:00:00,45.9617073985,4.0151943007,1.77217154111,0.0,9.17985065927,26.9147,61.0958540086,0.0,50.0982,10.9976540086
 10/29  19:00:00,39.8807415254,4.0151943007,0.901570198709,0.0,9.17985065927,19.4245,44.396492758,0.0,33.3988,10.997692758
 10/29  20:00:00,39.4987554915,4.0151943007,0.541100795844,0.0,9.17985065927,19.4245,42.0655885841,0.0,33.3988,8.66678858408
 10/29  21:00:00,38.8628045013,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.0997025472,0.0541909311055,25.0491,10.9964116161
 10/29  22:00:00,38.7313869493,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.0314962352,0.0862450943237,16.6994,9.24585114091
 10/29  23:00:00,39.4754752307,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.0939625484,0.131822641869,8.3497,4.61243990654
 10/29  24:00:00,22.7572761886,4.0151943007,0.0,0.0,4.58992532963,8.1892,15.6807464963,7.147747712,3.33988,5.19311878433
 10/30  01:00:00,14.9214776077,0.0,0.0,0.0,1.52997510988,7.4902,3.9319714774,0.0,3.33988,0.5920914774
 10/30  02:00:00,14.9511811495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.9659775363,0.0,0.0,0.0,1.52997510988,7.4902,3.93195525442,0.0,3.33988,0.592075254425
 10/30  04:00:00,15.1369896251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.9095729461,4.0151943007,0.0,0.0,4.58992532963,8.1892,18.5585960324,9.61681488141,8.3497,0.592081150988
 10/30  06:00:00,38.893179324,4.0151943007,0.035205521837,0.0,9.17985065927,19.4245,25.362164623,5.20067720646,16.6994,3.46208741655
 10/30  07:00:00,45.319617133,4.0151943007,0.0540800563464,0.0,9.17985065927,26.9147,38.3851180423,0.0,25.0491,13.3360180423
 10/30  08:00:00,42.1479188179,4.0151943007,0.0333319274729,0.0,9.17985065927,26.9147,44.9845161371,0.0,33.3988,11.5857161371
 10/30  09:00:00,34.6424227961,4.0151943007,0.0110552790086,0.0,9.17985065927,19.4245,35.5263866737,0.0674887265631,25.0491,10.4097979471
 10/30  10:00:00,42.1640025363,4.0151943007,0.0333889723471,0.0,9.17985065927,26.9147,50.4174852413,0.0,41.7485,8.66898524134
 10/30  11:00:00,43.8307529646,4.0151943007,0.964388435305,0.0,9.17985065927,26.9147,51.5804673787,0.0,41.7485,9.83196737869
 10/30  12:00:00,47.0400128501,4.0151943007,4.80467879817,0.0,9.17985065927,26.9147,50.9943284158,0.0,41.7485,9.24582841576
 10/30  13:00:00,40.3887352291,4.0151943007,5.68313949626,0.0,9.17985065927,19.4245,40.9067913825,0.0,33.3988,7.50799138251
 10/30  14:00:00,39.4808173209,4.0151943007,4.76530086108,0.0,9.17985065927,19.4245,31.9739763709,0.0,25.0491,6.92487637087
 10/30  15:00:00,38.6386816304,4.0151943007,3.92334504634,0.0,9.17985065927,19.4245,40.3229452729,0.0,33.3988,6.92414527287
 10/30  16:00:00,47.8946489018,4.0151943007,5.689069078,0.0,9.17985065927,26.9147,56.4487277713,0.0,50.0982,6.35052777126
 10/30  17:00:00,49.5980327215,4.0151943007,7.41743212971,0.0,9.17985065927,26.9147,59.3430917484,0.0,50.0982,9.24489174839
 10/30  18:00:00,52.9091981443,4.0151943007,8.65178391452,0.0,9.17985065927,26.9147,62.2637271971,0.0,50.0982,12.1655271971
 10/30  19:00:00,45.6362746528,4.0151943007,6.58522744645,0.0,9.17985065927,19.4245,46.15586549,0.0,33.3988,12.75706549
 10/30  20:00:00,45.0338710088,4.0151943007,5.99703271794,0.0,9.17985065927,19.4245,44.3959476934,0.0,33.3988,10.9971476934
 10/30  21:00:00,42.7965104811,4.0151943007,3.84999487383,0.0,9.17985065927,19.4245,37.2145234029,0.0,25.0491,12.1654234029
 10/30  22:00:00,39.8460299693,4.0151943007,1.04286607697,0.0,9.17985065927,19.4245,27.1087687334,0.0,16.6994,10.4093687334
 10/30  23:00:00,39.559828066,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.5951021258,0.0520182400012,8.3497,5.19338388579
 10/30  24:00:00,22.8531854986,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.12848665923,0.173827752907,3.33988,4.61477890632
 10/31  01:00:00,15.0203399959,0.0,0.0,0.0,1.52997510988,7.4902,3.93196659448,0.0,3.33988,0.592086594481
 10/31  02:00:00,15.0499644161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,15.0603530398,0.0,0.0,0.0,1.52997510988,7.4902,3.93194665503,0.0,3.33988,0.592066655031
 10/31  04:00:00,15.8323992896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.6049193957,4.0151943007,0.0312052167993,0.0,4.58992532963,8.1892,9.27954421766,0.337771658203,8.3497,0.592072559461
 10/31  06:00:00,39.2310248052,4.0151943007,0.0465898630353,0.0,9.17985065927,19.4245,20.1611727772,0.0,16.6994,3.46177277721
 10/31  07:00:00,45.350002619,4.0151943007,0.0510726877997,0.0,9.17985065927,26.9147,37.8253261865,0.0185848140541,25.0491,12.7576413725
 10/31  08:00:00,42.1223625066,4.0151943007,0.0,0.0,9.17985065927,26.9147,45.5658455224,0.0,33.3988,12.1670455224
 10/31  09:00:00,34.6736511974,4.0151943007,0.0251454546249,0.0,9.17985065927,19.4245,35.4731638561,0.0146712461925,25.0491,10.4093926099
 10/31  10:00:00,43.6809914039,4.0151943007,1.51651747874,0.0,9.17985065927,26.9147,50.4182731174,0.0,41.7485,8.66977311742
 10/31  11:00:00,47.3676114728,4.0151943007,4.46033141303,0.0,9.17985065927,26.9147,51.581099788,0.0,41.7485,9.83259978798
 10/31  12:00:00,48.9633685325,4.0151943007,6.71005225878,0.0,9.17985065927,26.9147,50.9949695834,0.0,41.7485,9.24646958336
 10/31  13:00:00,41.7614125011,4.0151943007,7.03221016411,0.0,9.17985065927,19.4245,40.9860277514,0.0,33.3988,7.5872277514
 10/31  14:00:00,41.8863763277,4.0151943007,7.13914696177,0.0,9.17985065927,19.4245,31.8964783377,0.0,25.0491,6.84737833775
 10/31  15:00:00,42.415530217,4.0151943007,7.65630269656,0.0,9.17985065927,19.4245,40.3242954027,0.0,33.3988,6.92549540267
 10/31  16:00:00,52.4071009795,4.0151943007,10.221507212,0.0,9.17985065927,26.9147,57.0227745442,0.0,50.0982,6.92457454421
 10/31  17:00:00,52.6148812026,4.0151943007,10.4468220955,0.0,9.17985065927,26.9147,58.7679723587,0.0,50.0982,8.66977235867
 10/31  18:00:00,53.106657678,4.0151943007,8.84878168251,0.0,9.17985065927,26.9147,62.2646659847,0.0,50.0982,12.1664659847
 10/31  19:00:00,44.1525770769,4.0151943007,5.3002506657,0.0,9.17985065927,19.4245,46.7369148088,0.0,33.3988,13.3381148088
 10/31  20:00:00,40.9769092217,4.0151943007,2.1681704559,0.0,9.17985065927,19.4245,44.3975826151,0.0,33.3988,10.9987826151
 10/31  21:00:00,38.8467954004,4.0151943007,0.111569088186,0.0,9.17985065927,19.4245,37.2305604765,0.0155062370226,25.0491,12.1659542395
 10/31  22:00:00,38.7195159736,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.5863032025,0.0551258164298,16.6994,9.83177738605
 10/31  23:00:00,39.4785748132,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.212801322,0.0951233757849,8.3497,5.76797794626
 10/31  24:00:00,22.7616299457,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.17186692747,0.217538683395,3.33988,4.61444824407
 11/01  01:00:00,14.9282222353,0.0,0.0,0.0,1.52997510988,7.4902,3.93196472013,0.0,3.33988,0.592084720126
 11/01  02:00:00,14.9691072239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.9919192055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,15.1806733433,0.0,0.0,0.0,1.52997510988,7.4902,3.93197060343,0.0,3.33988,0.592090603435
 11/01  05:00:00,22.9643936226,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.64344735048,0.27374735048,8.3497,0.02
 11/01  06:00:00,38.9613719712,4.0151943007,0.0488451998002,0.0,9.17985065927,19.4245,20.1618848426,0.0,16.6994,3.46248484257
 11/01  07:00:00,45.3571959222,4.0151943007,0.0484923524905,0.0,9.17985065927,26.9147,38.4050831706,0.0186384539138,25.0491,13.3373447167
 11/01  08:00:00,42.1373469406,4.0151943007,0.00417901860316,0.0,9.17985065927,26.9147,45.5658727013,0.0,33.3988,12.1670727013
 11/01  09:00:00,34.6520825976,4.0151943007,0.0,0.0,9.17985065927,19.4245,35.4784684597,0.0189409004969,25.0491,10.4104275592
 11/01  10:00:00,42.6873633886,4.0151943007,0.533651278356,0.0,9.17985065927,26.9147,50.4164382477,0.0,41.7485,8.66793824774
 11/01  11:00:00,46.6316251505,4.0151943007,3.73184011234,0.0,9.17985065927,26.9147,52.1578514888,0.0,41.7485,10.4093514888
 11/01  12:00:00,50.5229910412,4.0151943007,8.24585301069,0.0,9.17985065927,26.9147,50.4187321298,0.0,41.7485,8.67023212978
 11/01  13:00:00,43.2580287795,4.0151943007,8.51666963011,0.0,9.17985065927,19.4245,41.4829067338,0.0,33.3988,8.08410673384
 11/01  14:00:00,43.1296802112,4.0151943007,8.36531840669,0.0,9.17985065927,19.4245,31.398738034,0.0,25.0491,6.34963803404
 11/01  15:00:00,43.5969903645,4.0151943007,8.81477115392,0.0,9.17985065927,19.4245,40.3254114857,0.0,33.3988,6.92661148567
 11/01  16:00:00,53.6439575476,4.0151943007,11.3617539526,0.0,9.17985065927,26.9147,57.0235653321,0.0,50.0982,6.92536533205
 11/01  17:00:00,54.9031371439,4.0151943007,12.6274265069,0.0,9.17985065927,26.9147,58.765440078,0.0,50.0982,8.66724007799
 11/01  18:00:00,57.0634248594,4.0151943007,12.7453036299,0.0,9.17985065927,26.9147,62.84357721,0.0,50.0982,12.74537721
 11/01  19:00:00,48.5100909754,4.0151943007,9.41568366399,0.0,9.17985065927,19.4245,46.1555951896,0.0,33.3988,12.7567951896
 11/01  20:00:00,48.1590479047,4.0151943007,9.08412857835,0.0,9.17985065927,19.4245,44.9759066679,0.0,33.3988,11.5771066679
 11/01  21:00:00,44.2094058567,4.0151943007,5.24492732704,0.0,9.17985065927,19.4245,37.215729835,0.0,25.0491,12.166629835
 11/01  22:00:00,40.5194504352,4.0151943007,1.70704180307,0.0,9.17985065927,19.4245,26.5313241864,0.0,16.6994,9.83192418636
 11/01  23:00:00,39.6201918049,4.0151943007,0.0620882793746,0.0,9.17985065927,19.4245,14.1730446664,0.0548400083294,8.3497,5.76850465808
 11/01  24:00:00,22.8221946038,4.0151943007,0.0,0.0,4.58992532963,8.1892,8.14190762376,0.188041410778,3.33988,4.61398621298
 11/02  01:00:00,14.9457922468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.9391527223,0.0,0.0,0.0,1.52997510988,7.4902,3.93197336758,0.0,3.33988,0.592093367576
 11/02  03:00:00,14.926811284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,15.0632845076,0.0,0.0,0.0,1.52997510988,7.4902,3.93192752655,0.0,3.33988,0.592047526547
 11/02  05:00:00,22.8023459175,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.5256140148,32.1559140148,8.3497,0.02
 11/02  06:00:00,38.7529374561,4.0151943007,0.0226950066569,0.0,9.17985065927,19.4245,50.2543972783,30.093032428,16.6994,3.4619648503
 11/02  07:00:00,45.1459274477,4.0151943007,0.0221249151247,0.0,9.17985065927,26.9147,66.1868785071,27.8014662941,25.0491,13.336312213
 11/02  08:00:00,41.9696122513,4.0151943007,0.00539293469305,0.0,9.17985065927,26.9147,71.0943002531,25.5293690712,33.3988,12.1661311818
 11/02  09:00:00,34.4849085877,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.1070524063,23.6477882345,25.0491,10.4101641718
 11/02  10:00:00,41.984059281,4.0151943007,0.0133454632738,0.0,9.17985065927,26.9147,75.3052402049,24.8883136733,41.7485,8.66842653161
 11/02  11:00:00,42.6927204485,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.5580266685,17.3987432759,41.7485,10.4107833925
 11/02  12:00:00,42.023289749,4.0151943007,0.0,0.0,9.17985065927,26.9147,60.8317959792,10.4151073993,41.7485,8.66818857995
 11/02  13:00:00,34.4996640339,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.1960844942,13.7135874721,33.3988,8.08369702211
 11/02  14:00:00,34.5017261322,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.6599118614,18.6864488437,25.0491,6.92436301769
 11/02  15:00:00,34.4866544323,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.3157107668,22.9937514551,33.3988,6.9231593117
 11/02  16:00:00,41.9199801614,4.0151943007,0.0179133317894,0.0,9.17985065927,26.9147,78.6170036212,22.1675306665,50.0982,6.35127295468
 11/02  17:00:00,41.9063356102,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.1806466105,18.8356751558,50.0982,9.24677145472
 11/02  18:00:00,44.0305966163,4.0151943007,0.0025279330393,0.0,9.17985065927,26.9147,75.3993651116,13.1339150983,50.0982,12.1672500133
 11/02  19:00:00,38.7787415222,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.7804589917,19.043475677,33.3988,13.3381833147
 11/02  20:00:00,38.7447826397,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.4025711711,25.004594456,33.3988,10.9991767151
 11/02  21:00:00,38.6562141404,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.9169517691,36.7008246157,25.0491,12.1670271534
 11/02  22:00:00,38.5303464657,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.5406830209,45.4311729928,16.6994,10.4101100281
 11/02  23:00:00,39.2961393657,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.9043618081,56.7855787859,8.3497,5.76908302217
 11/02  24:00:00,22.5391953071,4.0151943007,0.0,0.0,4.58992532963,8.1892,76.7994632826,68.846459024,3.33988,4.61312425863
 11/03  01:00:00,14.6981733591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.7208613443,0.0,0.0,0.0,1.52997510988,7.4902,3.93197266079,0.0,3.33988,0.59209266079
 11/03  03:00:00,14.7334969453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.3991214754,0.0,0.0,0.0,1.52997510988,7.4902,3.93192680441,0.0,3.33988,0.592046804406
 11/03  05:00:00,23.1708101379,4.0151943007,0.0,0.0,4.58992532963,8.1892,76.4520966046,68.0823966046,8.3497,0.02
 11/03  06:00:00,38.8422073986,4.0151943007,0.0142662461538,0.0,9.17985065927,19.4245,85.4672014998,65.3054678532,16.6994,3.4623336466
 11/03  07:00:00,45.0286381927,4.0151943007,0.0186458074665,0.0,9.17985065927,26.9147,94.9090879264,56.5222567392,25.0491,13.3377311872
 11/03  08:00:00,41.8611195916,4.0151943007,0.00202827322055,0.0,9.17985065927,26.9147,97.2888456288,51.722527584,33.3988,12.1675180449
 11/03  09:00:00,34.3936283812,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.998082755,44.5380237513,25.0491,10.4109590037
 11/03  10:00:00,41.9042855337,4.0151943007,0.00190066147619,0.0,9.17985065927,26.9147,88.8789304921,38.4607250742,41.7485,8.6697054179
 11/03  11:00:00,42.6430345113,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.7680055169,26.6075895676,41.7485,10.4119159493
 11/03  12:00:00,41.97846788,4.0151943007,0.0,0.0,9.17985065927,26.9147,64.5284581338,14.1090909803,41.7485,8.67086715353
 11/03  13:00:00,34.4637029015,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.0090227188,13.5246494037,33.3988,8.08557331508
 11/03  14:00:00,34.4741581717,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.2749513548,14.3009447245,25.0491,6.92490663035
 11/03  15:00:00,34.4698880889,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.071893167,15.7475235295,33.3988,6.92556963753
 11/03  16:00:00,41.8988148759,4.0151943007,0.00749867384621,0.0,9.17985065927,26.9147,71.8396675231,14.8164796331,50.0982,6.92498789002
 11/03  17:00:00,41.8959434536,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.4611333396,13.692689371,50.0982,8.6702439686
 11/03  18:00:00,44.0029151515,4.0151943007,0.0,0.0,9.17985065927,26.9147,77.8440649247,15.5781180065,50.0982,12.1677469182
 11/03  19:00:00,38.6023243636,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.4394770222,25.7023678056,33.3988,13.3383092167
 11/03  20:00:00,38.57849434,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.1621466016,33.1859869166,33.3988,11.577359685
 11/03  21:00:00,38.5266910379,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.0275192216,43.8099804152,25.0491,12.1684388064
 11/03  22:00:00,38.5179824729,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.8186437321,47.2863899826,16.6994,9.83285374948
 11/03  23:00:00,39.3039586173,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.1392937865,49.0201354256,8.3497,5.76945836094
 11/03  24:00:00,22.5729124508,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.7006535745,54.7454604873,3.33988,4.61531308717
 11/04  01:00:00,14.7239903903,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948038,0.0,3.33988,0.592089480381
 11/04  02:00:00,14.7395999478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.7431870649,0.0,0.0,0.0,1.52997510988,7.4902,3.93195817814,0.0,3.33988,0.592078178141
 11/04  04:00:00,14.9001952882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.6708477471,4.0151943007,0.0,0.0,4.58992532963,8.1892,72.4785490347,63.5367649645,8.3497,0.592084070259
 11/04  06:00:00,38.6410965344,4.0151943007,0.0157990531265,0.0,9.17985065927,19.4245,76.0613818299,55.8995838785,16.6994,3.46239795137
 11/04  07:00:00,45.049685812,4.0151943007,0.0131706291111,0.0,9.17985065927,26.9147,71.8889244991,43.3771893662,25.0491,3.46263513289
 11/04  08:00:00,41.8843238567,4.0151943007,0.00192656719915,0.0,9.17985065927,26.9147,76.0304186962,39.1694364962,33.3988,3.46218219995
 11/04  09:00:00,34.4149047101,4.0151943007,0.00139740761448,0.0,9.17985065927,19.4245,73.1932318549,36.5669945907,25.0491,11.5771372641
 11/04  10:00:00,41.9288410083,4.0151943007,0.00332186448101,0.0,9.17985065927,26.9147,82.2593490406,30.6761785543,41.7485,9.83467048638
 11/04  11:00:00,42.6599022499,4.0151943007,0.0,0.0,9.17985065927,26.9147,74.2347422054,20.9097242625,41.7485,11.5765179429
 11/04  12:00:00,41.9856059544,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.4530048286,19.7054117044,41.7485,10.9990931242
 11/04  13:00:00,34.4591914946,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.577001547,21.3448630518,33.3988,9.83333849516
 11/04  14:00:00,34.450124603,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.075211679,27.7776728523,25.0491,9.2484388267
 11/04  15:00:00,34.4418645946,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.9635884966,30.3191112472,33.3988,9.24567724931
 11/04  16:00:00,41.8696933096,4.0151943007,0.00661228293907,0.0,9.17985065927,26.9147,88.1347380962,30.52774624,50.0982,7.50879185612
 11/04  17:00:00,41.8691976313,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.5719018966,33.2265103048,50.0982,9.24719159174
 11/04  18:00:00,43.9932636074,4.0151943007,0.0,0.0,9.17985065927,26.9147,89.5294309353,27.2630451666,50.0982,12.1681857687
 11/04  19:00:00,38.7532516715,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.4591151864,27.3136165272,33.3988,12.7466986592
 11/04  20:00:00,38.730368933,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.9947234074,33.5948749307,33.3988,11.0010484767
 11/04  21:00:00,38.6574749584,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.281165581,35.0645363905,25.0491,12.1675291905
 11/04  22:00:00,38.5498231636,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.6585788139,36.7118940826,16.6994,9.2472847313
 11/04  23:00:00,39.3254920266,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.9262191883,40.6520973542,8.3497,6.92442183412
 11/04  24:00:00,22.6002299238,4.0151943007,0.0,0.0,4.58992532963,8.1892,59.2059012512,51.252390439,3.33988,4.6136308122
 11/05  01:00:00,14.754394585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.783145532,0.0,0.0,0.0,1.52997510988,7.4902,3.93192824013,0.0,3.33988,0.592048240128
 11/05  03:00:00,14.7981940198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9443274681,0.0,0.0,0.0,1.52997510988,7.4902,3.93193418145,0.0,3.33988,0.592054181448
 11/05  05:00:00,22.7130082489,4.0151943007,0.0,0.0,4.58992532963,8.1892,64.3702385415,56.0005385415,8.3497,0.02
 11/05  06:00:00,38.681197273,4.0151943007,0.0193380254532,0.0,9.17985065927,19.4245,71.0101989206,50.8489430731,16.6994,3.46185584752
 11/05  07:00:00,45.0876530383,4.0151943007,0.0164614267709,0.0,9.17985065927,26.9147,67.1192584546,38.6078854803,25.0491,3.46227297432
 11/05  08:00:00,41.9146777061,4.0151943007,0.00455172816311,0.0,9.17985065927,26.9147,74.7199101586,37.2852206335,33.3988,4.0358895251
 11/05  09:00:00,34.4293589988,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.4295741488,42.9181177768,25.0491,3.46235637201
 11/05  10:00:00,41.9408920092,4.0151943007,0.0100430981763,0.0,9.17985065927,26.9147,89.9616366357,37.2127236605,41.7485,11.0004129752
 11/05  11:00:00,42.6690689049,4.0151943007,0.0,0.0,9.17985065927,26.9147,84.814169018,31.4873305226,41.7485,11.5783384954
 11/05  12:00:00,41.9916266472,4.0151943007,0.0,0.0,9.17985065927,26.9147,76.46237929,26.0455821611,41.7485,8.66829712888
 11/05  13:00:00,34.4776645285,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.0687799945,23.4219489447,33.3988,9.24803104979
 11/05  14:00:00,34.4881046521,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.1879513224,24.2128916354,25.0491,6.925959687
 11/05  15:00:00,34.4705411597,4.0151943007,0.0,0.0,9.17985065927,19.4245,67.1162770319,26.7916112781,33.3988,6.92586575381
 11/05  16:00:00,41.9097646131,4.0151943007,0.0131824901862,0.0,9.17985065927,26.9147,81.0624073241,24.0389458549,50.0982,6.92526146925
 11/05  17:00:00,41.9126306398,4.0151943007,0.0,0.0,9.17985065927,26.9147,80.7335779037,21.3880387505,50.0982,9.24733915325
 11/05  18:00:00,44.0369464064,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.4309946942,17.3334316822,50.0982,10.999363012
 11/05  19:00:00,38.7991751727,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.192165395,16.7944931633,33.3988,10.9988722317
 11/05  20:00:00,38.7826194459,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.3933479993,15.7455524735,33.3988,9.24899552581
 11/05  21:00:00,38.7046744243,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.8148064873,25.189065292,25.0491,11.5766411953
 11/05  22:00:00,38.5962012165,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.5123012419,29.1412086691,16.6994,8.67169257284
 11/05  23:00:00,39.3470980427,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.4440232717,33.4791947626,8.3497,4.61512850908
 11/05  24:00:00,22.6313617293,4.0151943007,0.0,0.0,4.58992532963,8.1892,52.0474167648,42.9385169602,3.33988,5.76901980459
 11/06  01:00:00,22.5986019968,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.0037537102,45.0483215911,3.33988,4.6155521191
 11/06  02:00:00,14.7836721412,0.0,0.0,0.0,1.52997510988,7.4902,3.93197010207,0.0,3.33988,0.592090102072
 11/06  03:00:00,14.8117320667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.8261625733,0.0,0.0,0.0,1.52997510988,7.4902,3.93196740904,0.0,3.33988,0.59208740904
 11/06  05:00:00,14.9824786813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.7565480567,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.0573862798,44.1155929934,8.3497,0.59209328632
 11/06  07:00:00,37.6691585089,4.0151943007,0.0237228537007,0.0,9.17985065927,19.4245,60.077222352,39.9152289295,16.6994,3.46259342256
 11/06  08:00:00,41.9901118755,4.0151943007,0.0296109515004,0.0,9.17985065927,26.9147,63.2839834546,24.8950980996,25.0491,13.339785355
 11/06  09:00:00,42.0026199372,4.0151943007,0.00305166655233,0.0,9.17985065927,26.9147,65.2177637205,19.0720092399,33.3988,12.7469544806
 11/06  10:00:00,34.5290098975,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.1935543014,16.3107518995,25.0491,9.83370240186
 11/06  11:00:00,42.0506695573,4.0151943007,0.0175349348997,0.0,9.17985065927,26.9147,65.0299390002,14.0336074677,41.7485,9.24783153242
 11/06  12:00:00,42.7816847495,4.0151943007,0.0037694744911,0.0,9.17985065927,26.9147,53.635092478,1.47448701083,41.7485,10.4121054671
 11/06  13:00:00,44.4400592251,4.0151943007,2.23303314505,0.0,9.17985065927,26.9147,50.4190743074,0.0,41.7485,8.6705743074
 11/06  14:00:00,35.3022863092,4.0151943007,0.651758963677,0.0,9.17985065927,19.4245,41.5372099384,0.0535385694663,33.3988,8.08487136895
 11/06  15:00:00,34.6186226705,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.0512529853,0.0756343288662,25.0491,6.92651865644
 11/06  16:00:00,34.6192745063,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.0022220412,0.677496499581,33.3988,6.92592554163
 11/06  17:00:00,42.059981322,4.0151943007,0.0182089647425,0.0,9.17985065927,26.9147,57.3193915403,0.295634234716,50.0982,6.92555730561
 11/06  18:00:00,45.1622646341,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.793229657,6.44798699082,50.0982,9.24704266617
 11/06  19:00:00,46.1826633629,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.7335529987,11.4650499849,50.0982,12.1703030138
 11/06  20:00:00,38.7962981943,4.0151943007,0.0,0.0,9.17985065927,19.4245,67.7749754203,21.0378949728,33.3988,13.3382804475
 11/06  21:00:00,38.7659402513,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.9927309976,24.0159057494,33.3988,11.5780252482
 11/06  22:00:00,38.705075021,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.9856690199,24.7680920737,25.0491,12.1684769462
 11/06  23:00:00,38.6022946662,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.4515930268,27.3411172763,16.6994,10.4110757505
 11/06  24:00:00,39.3541504212,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.817855049,34.6993349291,8.3497,5.76882011984
 11/07  01:00:00,22.6273968003,4.0151943007,0.0,0.0,4.58992532963,8.1892,51.5644458591,43.6100376466,3.33988,4.61452821252
 11/07  02:00:00,14.782726384,0.0,0.0,0.0,1.52997510988,7.4902,3.93197033884,0.0,3.33988,0.592090338835
 11/07  03:00:00,14.8121657913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.8176109839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.4726046351,0.0,0.0,0.0,1.52997510988,7.4902,3.93197621323,0.0,3.33988,0.592096213235
 11/07  06:00:00,23.2384499283,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.5125247808,54.1428247808,8.3497,0.02
 11/07  07:00:00,37.8597895334,4.0151943007,0.0201513499355,0.0,9.17985065927,19.4245,71.2058388623,50.4707138404,16.6994,4.03572502193
 11/07  08:00:00,41.9456967126,4.0151943007,0.0148240235304,0.0,9.17985065927,26.9147,68.5894459778,30.1991789506,25.0491,13.3411670271
 11/07  09:00:00,41.9967397316,4.0151943007,0.0,0.0,9.17985065927,26.9147,59.1120917532,13.5439729171,33.3988,12.1693188361
 11/07  10:00:00,34.5696694579,4.0151943007,0.00476014516105,0.0,9.17985065927,19.4245,36.7395066557,1.27770234296,25.0491,10.4127043128
 11/07  11:00:00,42.1595008142,4.0151943007,0.0505740820694,0.0,9.17985065927,26.9147,51.0017209349,0.00454786148823,41.7485,9.24867307342
 11/07  12:00:00,45.183843012,4.0151943007,2.32063039594,0.0,9.17985065927,26.9147,52.1605343305,0.0,41.7485,10.4120343305
 11/07  13:00:00,47.7311104531,4.0151943007,5.5051331744,0.0,9.17985065927,26.9147,50.4173717279,0.0,41.7485,8.66887172789
 11/07  14:00:00,39.6926436176,4.0151943007,4.99673056415,0.0,9.17985065927,19.4245,41.4847267797,0.0,33.3988,8.08592677968
 11/07  15:00:00,38.5710686462,4.0151943007,3.87025504762,0.0,9.17985065927,19.4245,31.9754681653,0.0,25.0491,6.92636816534
 11/07  16:00:00,37.3064429286,4.0151943007,2.62566321954,0.0,9.17985065927,19.4245,40.3259755329,0.0,33.3988,6.92717553295
 11/07  17:00:00,44.4612542931,4.0151943007,2.38497197269,0.0,9.17985065927,26.9147,57.0252359058,0.0,50.0982,6.92703590582
 11/07  18:00:00,46.9249482266,4.0151943007,1.69630359462,0.0,9.17985065927,26.9147,59.3461735219,0.0,50.0982,9.24797352185
 11/07  19:00:00,47.5751294668,4.0151943007,1.31336703286,0.0,9.17985065927,26.9147,62.2681168885,0.0,50.0982,12.1699168885
 11/07  20:00:00,38.9287280737,4.0151943007,0.180971646389,0.0,9.17985065927,19.4245,47.3202520882,0.0,33.3988,13.9214520882
 11/07  21:00:00,38.7362675952,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.3981499649,0.0,33.3988,10.9993499649
 11/07  22:00:00,38.6766178471,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.869064931,0.0731276297949,25.0491,12.7468373012
 11/07  23:00:00,38.6537566999,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.8786886644,1.76751817746,16.6994,10.411770487
 11/07  24:00:00,39.3918647744,4.0151943007,0.0,0.0,9.17985065927,19.4245,23.1671950899,9.0492965953,8.3497,5.76819849462
 11/08  01:00:00,22.6626384982,4.0151943007,0.0,0.0,4.58992532963,8.1892,30.4659195215,22.5125486128,3.33988,4.61349090869
 11/08  02:00:00,14.8230937829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.8463229771,0.0,0.0,0.0,1.52997510988,7.4902,3.93196118775,0.0,3.33988,0.592081187751
 11/08  04:00:00,14.8353091099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.973705167,0.0,0.0,0.0,1.52997510988,7.4902,3.93196707666,0.0,3.33988,0.592087076665
 11/08  06:00:00,22.7336403993,4.0151943007,0.0,0.0,4.58992532963,8.1892,49.5253057553,41.1556057553,8.3497,0.02
 11/08  07:00:00,37.6437886678,4.0151943007,0.0179385288424,0.0,9.17985065927,19.4245,55.6070028339,35.4456781515,16.6994,3.46192468239
 11/08  08:00:00,41.9623318313,4.0151943007,0.0214094731994,0.0,9.17985065927,26.9147,59.7454610175,20.7741904835,25.0491,13.9221705341
 11/08  09:00:00,42.0063987283,4.0151943007,0.0,0.0,9.17985065927,26.9147,52.3086002265,6.74006033789,33.3988,12.1697398887
 11/08  10:00:00,34.561574683,4.0151943007,0.00250715732652,0.0,9.17985065927,19.4245,35.4713535663,0.00896034148174,25.0491,10.4132932249
 11/08  11:00:00,42.0780083669,4.0151943007,0.00806668649135,0.0,9.17985065927,26.9147,50.9960612155,0.0,41.7485,9.2475612155
 11/08  12:00:00,43.3370852513,4.0151943007,0.521662081282,0.0,9.17985065927,26.9147,52.1603292356,0.0,41.7485,10.4118292356
 11/08  13:00:00,44.8140561485,4.0151943007,2.63857941302,0.0,9.17985065927,26.9147,50.4202044899,0.0,41.7485,8.67170448988
 11/08  14:00:00,36.485674409,4.0151943007,1.83948686947,0.0,9.17985065927,19.4245,41.4849577125,0.0,33.3988,8.08615771247
 11/08  15:00:00,35.4094173009,4.0151943007,0.751187247332,0.0,9.17985065927,19.4245,31.9769453913,0.0,25.0491,6.92784539131
 11/08  16:00:00,34.9532544653,4.0151943007,0.305246933144,0.0,9.17985065927,19.4245,40.3262299733,0.0,33.3988,6.9274299733
 11/08  17:00:00,42.8634932379,4.0151943007,0.815882006459,0.0,9.17985065927,26.9147,57.0261704777,0.0,50.0982,6.92797047766
 11/08  18:00:00,45.9043667679,4.0151943007,0.705258699374,0.0,9.17985065927,26.9147,59.3477831743,0.0,50.0982,9.24958317433
 11/08  19:00:00,47.1236206952,4.0151943007,0.87695211595,0.0,9.17985065927,26.9147,62.8468222561,0.0,50.0982,12.7486222561
 11/08  20:00:00,38.961053904,4.0151943007,0.0617154882164,0.0,9.17985065927,19.4245,46.7731361088,0.0333889767361,33.3988,13.3409471321
 11/08  21:00:00,38.869189438,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.0084927898,0.0306358760607,33.3988,11.5790569137
 11/08  22:00:00,38.777615843,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.6099601878,0.392479550639,25.0491,12.1683806372
 11/08  23:00:00,38.6474261894,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.4066678084,5.29512641202,16.6994,10.4121413964
 11/08  24:00:00,39.3891670639,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.3225769125,13.2043708717,8.3497,5.76850604087
 11/09  01:00:00,22.6655548026,4.0151943007,0.0,0.0,4.58992532963,8.1892,34.6298340802,26.6748496811,3.33988,4.61510439912
 11/09  02:00:00,14.8159958755,0.0,0.0,0.0,1.52997510988,7.4902,3.93197525035,0.0,3.33988,0.59209525035
 11/09  03:00:00,14.8410444061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.8438375521,0.0,0.0,0.0,1.52997510988,7.4902,3.93192943414,0.0,3.33988,0.592049434141
 11/09  05:00:00,14.9946883638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.7625091355,4.0151943007,0.0,0.0,4.58992532963,8.1892,45.5908589206,36.6491035488,8.3497,0.592055371775
 11/09  07:00:00,37.66641172,4.0151943007,0.0204418690462,0.0,9.17985065927,19.4245,53.6778477676,33.5159130044,16.6994,3.46253476314
 11/09  08:00:00,41.9649893241,4.0151943007,0.0267549399405,0.0,9.17985065927,26.9147,64.4781017198,26.0908584671,25.0491,13.3381432526
 11/09  09:00:00,41.9778975946,4.0151943007,0.003307649888,0.0,9.17985065927,26.9147,65.4473567015,19.299479465,33.3988,12.7490772365
 11/09  10:00:00,34.5354283525,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.7188942498,8.25701747374,25.0491,10.412776776
 11/09  11:00:00,42.0794948539,4.0151943007,0.0134586651209,0.0,9.17985065927,26.9147,51.9410878178,0.946170648917,41.7485,9.24641716887
 11/09  12:00:00,43.3867358987,4.0151943007,0.545374917583,0.0,9.17985065927,26.9147,52.160321388,0.0,41.7485,10.411821388
 11/09  13:00:00,46.0442620129,4.0151943007,3.82363890054,0.0,9.17985065927,26.9147,50.4222183983,0.0,41.7485,8.67371839827
 11/09  14:00:00,38.2293985252,4.0151943007,3.53479898143,0.0,9.17985065927,19.4245,41.4847688693,0.0,33.3988,8.08596886928
 11/09  15:00:00,36.7794190278,4.0151943007,2.08580393232,0.0,9.17985065927,19.4245,31.9763646823,0.0,25.0491,6.9272646823
 11/09  16:00:00,35.9517207441,4.0151943007,1.25927700854,0.0,9.17985065927,19.4245,40.3272906105,0.0,33.3988,6.92849061046
 11/09  17:00:00,44.8688287925,4.0151943007,2.72872382938,0.0,9.17985065927,26.9147,57.6022252683,0.0,50.0982,7.50402526832
 11/09  18:00:00,49.1244491189,4.0151943007,3.83894495865,0.0,9.17985065927,26.9147,58.7718332888,0.0,50.0982,8.6736332888
 11/09  19:00:00,50.8933202911,4.0151943007,4.55750148251,0.0,9.17985065927,26.9147,62.8475183127,0.0,50.0982,12.7493183127
 11/09  20:00:00,42.1280950723,4.0151943007,3.11505713368,0.0,9.17985065927,19.4245,47.2662678947,0.0,33.3988,13.8674678947
 11/09  21:00:00,42.1523942421,4.0151943007,3.1457581252,0.0,9.17985065927,19.4245,44.4525061113,0.0,33.3988,11.0537061113
 11/09  22:00:00,41.6573712499,4.0151943007,2.72183690731,0.0,9.17985065927,19.4245,37.7985372988,0.0,25.0491,12.7494372988
 11/09  23:00:00,42.1962849541,4.0151943007,3.36797331996,0.0,9.17985065927,19.4245,27.1116172636,0.0,16.6994,10.4122172636
 11/09  24:00:00,40.0823471911,4.0151943007,0.517285678293,0.0,9.17985065927,19.4245,14.186479892,0.0676694426624,8.3497,5.7691104493
 11/10  01:00:00,22.8076958981,4.0151943007,0.0113563552348,0.0,4.58992532963,8.1892,12.4803914345,4.52604234813,3.33988,4.61446908639
 11/10  02:00:00,14.935477021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.9849011723,0.0,0.0,0.0,1.52997510988,7.4902,3.93192988469,0.0,3.33988,0.59204988469
 11/10  04:00:00,15.0291189751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.8996878232,0.0,0.0,0.0,1.52997510988,7.4902,3.93196169355,0.0,3.33988,0.592081693547
