Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  06:00:00,23.7056022686,4.0151943007,0.0101718564855,0.0,4.58992532963,8.1892,8.38151396991,0.0118139699125,8.3497,0.02
 11/10  07:00:00,38.2963039323,4.0151943007,0.081430026344,0.0,9.17985065927,19.4245,20.1617514885,0.0,16.6994,3.46235148847
 11/10  08:00:00,44.0630461938,4.0151943007,1.88448167808,0.0,9.17985065927,26.9147,38.9737888485,0.0,25.0491,13.9246888485
 11/10  09:00:00,46.1583507784,4.0151943007,3.96609740737,0.0,9.17985065927,26.9147,46.1488259846,0.0,33.3988,12.7500259846
 11/10  10:00:00,39.4155702495,4.0151943007,4.69487155036,0.0,9.17985065927,19.4245,35.4618100581,0.0,25.0491,10.4127100581
 11/10  11:00:00,48.3653664544,4.0151943007,6.1420796948,0.0,9.17985065927,26.9147,50.9937259759,0.0,41.7485,9.24522597591
 11/10  12:00:00,51.817742129,4.0151943007,8.86918529473,0.0,9.17985065927,26.9147,51.5839807986,0.0,41.7485,9.83548079863
 11/10  13:00:00,55.2826558518,4.0151943007,12.9551376763,0.0,9.17985065927,26.9147,50.9975835293,0.0,41.7485,9.24908352934
 11/10  14:00:00,46.6219647517,4.0151943007,11.8478463827,0.0,9.17985065927,19.4245,41.4850139721,0.0,33.3988,8.08621397211
 11/10  15:00:00,44.6193412411,4.0151943007,9.84144785922,0.0,9.17985065927,19.4245,31.977309145,0.0,25.0491,6.92820914497
 11/10  16:00:00,43.7607346361,4.0151943007,8.98036539321,0.0,9.17985065927,19.4245,40.3265636208,0.0,33.3988,6.9277636208
 11/10  17:00:00,52.3206681479,4.0151943007,10.0590282971,0.0,9.17985065927,26.9147,57.5984290319,0.0,50.0982,7.50022903188
 11/10  18:00:00,55.6664711119,4.0151943007,10.2479481879,0.0,9.17985065927,26.9147,59.3451098348,0.0,50.0982,9.24690983484
 11/10  19:00:00,57.847187108,4.0151943007,11.3836315101,0.0,9.17985065927,26.9147,62.2692558367,0.0,50.0982,12.1710558367
 11/10  20:00:00,48.3839689534,4.0151943007,9.46903170618,0.0,9.17985065927,19.4245,47.3204805322,0.0,33.3988,13.9216805322
 11/10  21:00:00,47.1537787995,4.0151943007,8.24817075959,0.0,9.17985065927,19.4245,44.9754241397,0.0,33.3988,11.5766241397
 11/10  22:00:00,43.5688840528,4.0151943007,4.73778102076,0.0,9.17985065927,19.4245,37.2191603164,0.0,25.0491,12.1700603164
 11/10  23:00:00,39.8987801473,4.0151943007,1.10718386037,0.0,9.17985065927,19.4245,27.1126113622,0.0,16.6994,10.4132113622
 11/10  24:00:00,39.4976832265,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.2514505412,0.132964397311,8.3497,5.76878614385
 11/11  01:00:00,22.7328666713,4.0151943007,0.00363565154486,0.0,4.58992532963,8.1892,20.5156830192,11.4063716494,3.33988,5.76943136974
 11/11  02:00:00,14.8576644373,0.0,0.0,0.0,1.52997510988,7.4902,3.93197332581,0.0,3.33988,0.592093325806
 11/11  03:00:00,14.8564448445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.844907049,0.0,0.0,0.0,1.52997510988,7.4902,3.93197553747,0.0,3.33988,0.592095537471
 11/11  05:00:00,14.9596539394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.6814090648,4.0151943007,0.00509077670622,0.0,4.58992532963,8.1892,79.3486896197,70.4068968014,8.3497,0.592092818283
 11/11  07:00:00,37.5426458458,4.0151943007,0.00945832679705,0.0,9.17985065927,19.4245,95.2534552871,75.0913741259,16.6994,3.46268116125
 11/11  08:00:00,41.837695639,4.0151943007,0.0103509403008,0.0,9.17985065927,26.9147,87.941092349,59.4296593322,25.0491,3.46233301681
 11/11  09:00:00,41.8580787717,4.0151943007,0.0,0.0,9.17985065927,26.9147,86.907518839,49.4717797661,33.3988,4.03693907292
 11/11  10:00:00,34.3868743022,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.1506937646,47.6383695845,25.0491,3.46322418013
 11/11  11:00:00,41.9012918811,4.0151943007,0.00466348891735,0.0,9.17985065927,26.9147,91.0914126522,37.764655382,41.7485,11.5782572702
 11/11  12:00:00,42.649228593,4.0151943007,0.0,0.0,9.17985065927,26.9147,81.6721214192,28.3429114906,41.7485,11.5807099286
 11/11  13:00:00,41.9783727927,4.0151943007,0.0,0.0,9.17985065927,26.9147,67.7570324826,16.7629434352,41.7485,9.24558904741
 11/11  14:00:00,34.4657215384,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.3016063135,13.6580680721,33.3988,9.24473824142
 11/11  15:00:00,34.4690026708,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.6900530899,16.7169174219,25.0491,6.92403566802
 11/11  16:00:00,34.4611575017,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.9927802346,17.668290186,33.3988,6.9256900486
 11/11  17:00:00,41.892349557,4.0151943007,0.00508187713893,0.0,9.17985065927,26.9147,73.2551209123,16.2297431111,50.0982,6.92717780127
 11/11  18:00:00,45.0477896737,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.7263585463,26.3793680477,50.0982,9.24879049862
 11/11  19:00:00,46.0935405691,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.5426052211,30.8640335847,50.0982,11.5803716364
 11/11  20:00:00,38.7268346965,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.0590380028,33.0800521955,33.3988,11.5801858073
 11/11  21:00:00,38.7118624866,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.9128664224,30.269131348,33.3988,9.24493507431
 11/11  22:00:00,38.6408355725,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.9204984082,37.8695175455,25.0491,11.0018808627
 11/11  23:00:00,38.5226747323,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.0713344104,44.1207164147,16.6994,9.25121799567
 11/11  24:00:00,39.2972204582,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.3679255235,46.8293714294,8.3497,5.18885409404
 11/12  01:00:00,22.5558132391,4.0151943007,0.0,0.0,4.58992532963,8.1892,68.9901383086,59.8802160966,3.33988,5.77004221195
 11/12  02:00:00,14.6985212487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.7180551552,0.0,0.0,0.0,1.52997510988,7.4902,3.93193600333,0.0,3.33988,0.592056003333
 11/12  04:00:00,14.7241369175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.8686655116,0.0,0.0,0.0,1.52997510988,7.4902,3.93194193228,0.0,3.33988,0.592061932283
 11/12  06:00:00,22.6517324494,4.0151943007,0.0,0.0,4.58992532963,8.1892,77.4177686165,69.0480686165,8.3497,0.02
 11/12  07:00:00,37.5699186385,4.0151943007,0.0151584359262,0.0,9.17985065927,19.4245,79.8909764301,59.7292679124,16.6994,3.4623085177
 11/12  08:00:00,41.8681937592,4.0151943007,0.00645847316997,0.0,9.17985065927,26.9147,69.8939920275,40.8079638906,25.0491,4.03692813686
 11/12  09:00:00,41.9090287773,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.2547344074,26.3926222198,33.3988,3.46331218755
 11/12  10:00:00,34.4585299898,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.6772013684,20.1650801034,25.0491,3.46302126494
 11/12  11:00:00,42.0006794757,4.0151943007,0.00616080669747,0.0,9.17985065927,26.9147,59.6628925017,6.33157962819,41.7485,11.5828128735
 11/12  12:00:00,42.7699059196,4.0151943007,0.00820946281889,0.0,9.17985065927,26.9147,53.3304664692,0.0,41.7485,11.5819664692
 11/12  13:00:00,42.3778177279,4.0151943007,0.246767917538,0.0,9.17985065927,26.9147,50.996895663,0.0,41.7485,9.24839566304
 11/12  14:00:00,35.0660210339,4.0151943007,0.441721043535,0.0,9.17985065927,19.4245,42.6488866808,0.0,33.3988,9.25008668079
 11/12  15:00:00,35.0073937446,4.0151943007,0.36339599917,0.0,9.17985065927,19.4245,31.9772883305,0.0,25.0491,6.92818833045
 11/12  16:00:00,34.8551126345,4.0151943007,0.222583958626,0.0,9.17985065927,19.4245,40.902339402,0.0,33.3988,7.50353940197
 11/12  17:00:00,42.7102231174,4.0151943007,0.676687054318,0.0,9.17985065927,26.9147,57.0254971592,0.0,50.0982,6.92729715919
 11/12  18:00:00,45.5934924764,4.0151943007,0.406678382758,0.0,9.17985065927,26.9147,59.3452270057,0.0,50.0982,9.24702700571
 11/12  19:00:00,46.4802726415,4.0151943007,0.253117365325,0.0,9.17985065927,26.9147,61.6793934957,0.0,50.0982,11.5811934957
 11/12  20:00:00,38.8736747574,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.072858126,0.0946016489853,33.3988,11.579456477
 11/12  21:00:00,38.8419535265,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.6622982727,0.0184214557254,33.3988,9.24507681698
 11/12  22:00:00,38.748524626,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.9360966456,6.77255160147,25.0491,11.1144450441
 11/12  23:00:00,38.6262595809,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.1909872432,9.7845311524,16.6994,9.70705609078
 11/12  24:00:00,39.3720679647,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.9958246468,14.0330377248,8.3497,4.61308692201
 11/13  01:00:00,22.6613414514,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.2901336525,23.3358736602,3.33988,4.61437999229
 11/13  02:00:00,14.8181108111,0.0,0.0,0.0,1.52997510988,7.4902,3.93194845554,0.0,3.33988,0.592068455543
 11/13  03:00:00,14.8401227145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.846560522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,14.9945010701,0.0,0.0,0.0,1.52997510988,7.4902,3.93195436468,0.0,3.33988,0.59207436468
 11/13  06:00:00,22.7531256544,4.0151943007,0.0,0.0,4.58992532963,8.1892,44.9587532658,36.5890532658,8.3497,0.02
 11/13  07:00:00,37.6541120675,4.0151943007,0.0189730517097,0.0,9.17985065927,19.4245,55.6196181585,34.8841513037,16.6994,4.03606685481
 11/13  08:00:00,41.9486397743,4.0151943007,0.0226180430647,0.0,9.17985065927,26.9147,67.041170559,28.1467246409,25.0491,13.8453459181
 11/13  09:00:00,41.9696853283,4.0151943007,0.00120450771092,0.0,9.17985065927,26.9147,63.8031996049,18.1590307256,33.3988,12.2453688793
 11/13  10:00:00,34.5244204896,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.7785774132,5.31468824664,25.0491,10.4147891665
 11/13  11:00:00,42.0793455056,4.0151943007,0.012037367318,0.0,9.17985065927,26.9147,51.0038575411,0.00461797690886,41.7485,9.25073956423
 11/13  12:00:00,43.8800696425,4.0151943007,1.04615835183,0.0,9.17985065927,26.9147,52.7402217203,0.0,41.7485,10.9917217203
 11/13  13:00:00,45.9677760114,4.0151943007,3.77571210845,0.0,9.17985065927,26.9147,50.9938436476,0.0,41.7485,9.24534364763
 11/13  14:00:00,38.5208400233,4.0151943007,3.84652307201,0.0,9.17985065927,19.4245,41.4855458839,0.0,33.3988,8.0867458839
 11/13  15:00:00,38.0079800068,4.0151943007,3.3178326331,0.0,9.17985065927,19.4245,31.9756661811,0.0,25.0491,6.92656618108
 11/13  16:00:00,37.0477751525,4.0151943007,2.36899644555,0.0,9.17985065927,19.4245,40.325621189,0.0,33.3988,6.92682118901
 11/13  17:00:00,44.314590405,4.0151943007,2.23916675932,0.0,9.17985065927,26.9147,57.0254486607,0.0,50.0982,6.92724866073
 11/13  18:00:00,46.5828119362,4.0151943007,1.36218956413,0.0,9.17985065927,26.9147,59.3486573099,0.0,50.0982,9.25045730995
 11/13  19:00:00,47.5342330806,4.0151943007,1.27136197292,0.0,9.17985065927,26.9147,62.8483091834,0.0,50.0982,12.7501091834
 11/13  20:00:00,39.2708887612,4.0151943007,0.349456754734,0.0,9.17985065927,19.4245,47.3242305391,0.0,33.3988,13.9254305391
 11/13  21:00:00,38.9198846916,4.0151943007,0.0215669976756,0.0,9.17985065927,19.4245,44.9789279114,0.0,33.3988,11.5801279114
 11/13  22:00:00,38.8021794165,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.8919558755,0.0927929556955,25.0491,12.7500629198
 11/13  23:00:00,38.6560370796,4.0151943007,0.0,0.0,9.17985065927,19.4245,29.5021062976,2.38708822374,16.6994,10.4156180739
 11/13  24:00:00,39.3893019573,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.2693889276,12.1510877222,8.3497,5.76860120539
 11/14  01:00:00,22.6703763622,4.0151943007,0.0,0.0,4.58992532963,8.1892,31.8007875117,23.2707024925,3.33988,5.19020501925
 11/14  02:00:00,14.8180225076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.8299508788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.8342158857,0.0,0.0,0.0,1.52997510988,7.4902,3.93194231327,0.0,3.33988,0.592062313274
 11/14  05:00:00,15.4879261753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.2477997204,4.0151943007,0.0,0.0,4.58992532963,8.1892,54.317838775,45.3760705446,8.3497,0.592068230416
 11/14  07:00:00,38.9252395812,4.0151943007,0.0184716757215,0.0,9.17985065927,19.4245,62.6731907598,42.5113167891,16.6994,3.46247397071
 11/14  08:00:00,41.9406737968,4.0151943007,0.0227227841146,0.0,9.17985065927,26.9147,71.0505257422,32.0770601678,25.0491,13.9243655744
 11/14  09:00:00,41.9634450735,4.0151943007,0.00118369483503,0.0,9.17985065927,26.9147,66.5561212765,20.4060182518,33.3988,12.7513030247
 11/14  10:00:00,34.5133561166,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.7163076554,9.25196930485,25.0491,10.4152383505
 11/14  11:00:00,42.0302488498,4.0151943007,0.00268551880553,0.0,9.17985065927,26.9147,54.0657067226,3.06647541904,41.7485,9.25073130359
 11/14  12:00:00,42.7869415769,4.0151943007,0.0122003697623,0.0,9.17985065927,26.9147,52.1701954044,0.00723494975668,41.7485,10.4144604546
 11/14  13:00:00,42.8314280775,4.0151943007,0.697871255255,0.0,9.17985065927,26.9147,50.9987649896,0.0,41.7485,9.25026498961
 11/14  14:00:00,35.2326405452,4.0151943007,0.612791199219,0.0,9.17985065927,19.4245,42.0627688776,0.0,33.3988,8.66396887759
 11/14  15:00:00,34.696712277,4.0151943007,0.0723326393917,0.0,9.17985065927,19.4245,31.9749334945,0.0,25.0491,6.92583349447
 11/14  16:00:00,34.6072092069,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.3379775746,0.0116039631731,33.3988,6.92757361138
 11/14  17:00:00,42.3083909272,4.0151943007,0.293199852059,0.0,9.17985065927,26.9147,57.0261190294,0.0,50.0982,6.92791902941
 11/14  18:00:00,45.3996969218,4.0151943007,0.226958449149,0.0,9.17985065927,26.9147,59.3476907763,0.0,50.0982,9.2494907763
 11/14  19:00:00,46.3427547923,4.0151943007,0.133258575799,0.0,9.17985065927,26.9147,62.8485564052,0.0,50.0982,12.7503564052
 11/14  20:00:00,38.6846886108,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.4882495695,1.16244873626,33.3988,13.9270008333
 11/14  21:00:00,38.6625767603,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1187512366,4.13845272206,33.3988,11.5814985145
 11/14  22:00:00,38.6128429308,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.4618112651,12.6616910945,25.0491,12.7510201706
 11/14  23:00:00,38.5910450868,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.7302382131,20.6168361474,16.6994,10.4140020657
 11/14  24:00:00,39.3501202315,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.3591912325,24.6643118429,8.3497,6.34517938961
 11/15  01:00:00,22.6363133525,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.4998583939,32.5460472828,3.33988,4.61393111107
 11/15  02:00:00,14.7915294553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.8164390048,0.0,0.0,0.0,1.52997510988,7.4902,3.93195707465,0.0,3.33988,0.59207707465
 11/15  04:00:00,14.8331338568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,14.986470364,0.0,0.0,0.0,1.52997510988,7.4902,3.93196297009,0.0,3.33988,0.592082970093
 11/15  06:00:00,22.7592600742,4.0151943007,0.0,0.0,4.58992532963,8.1892,43.366463315,34.996763315,8.3497,0.02
 11/15  07:00:00,38.7264790941,4.0151943007,0.0195051631815,0.0,9.17985065927,19.4245,51.2625726979,30.526894524,16.6994,4.03627817389
 11/15  08:00:00,41.9740831456,4.0151943007,0.0185497415581,0.0,9.17985065927,26.9147,55.7609080491,17.3705781234,25.0491,13.3412299258
 11/15  09:00:00,42.0070207735,4.0151943007,0.0,0.0,9.17985065927,26.9147,53.1815725496,6.8455480813,33.3988,12.9372244683
 11/15  10:00:00,34.5687523933,4.0151943007,0.00329277151465,0.0,9.17985065927,19.4245,36.0424724317,0.18615939101,25.0491,10.8072130407
 11/15  11:00:00,42.1223711826,4.0151943007,0.0217554403918,0.0,9.17985065927,26.9147,50.9989647889,0.0,41.7485,9.25046478889
 11/15  12:00:00,45.0171158373,4.0151943007,2.15537134499,0.0,9.17985065927,26.9147,52.1621982805,0.0,41.7485,10.4136982805
 11/15  13:00:00,47.3849521298,4.0151943007,5.16197848797,0.0,9.17985065927,26.9147,50.9981805389,0.0,41.7485,9.24968053889
 11/15  14:00:00,39.768604967,4.0151943007,5.07137267404,0.0,9.17985065927,19.4245,41.4855659041,0.0,33.3988,8.08676590406
 11/15  15:00:00,38.5923764434,4.0151943007,3.89152310824,0.0,9.17985065927,19.4245,32.5526598409,0.0,25.0491,7.50355984086
 11/15  16:00:00,36.9718145311,4.0151943007,2.29924570174,0.0,9.17985065927,19.4245,40.3260332415,0.0,33.3988,6.92723324153
 11/15  17:00:00,44.1001496473,4.0151943007,2.0353999224,0.0,9.17985065927,26.9147,57.0259226677,0.0,50.0982,6.9277226677
 11/15  18:00:00,46.4796220661,4.0151943007,1.26515499623,0.0,9.17985065927,26.9147,59.3481941392,0.0,50.0982,9.24999413921
 11/15  19:00:00,47.1097775241,4.0151943007,0.86629970985,0.0,9.17985065927,26.9147,62.8494773136,0.0,50.0982,12.7512773136
 11/15  20:00:00,38.8799885703,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.3770524139,0.0500154188375,33.3988,13.9282369951
 11/15  21:00:00,38.8240103171,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.4562695154,1.47440502673,33.3988,11.5830644886
 11/15  22:00:00,38.7385828447,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.9234083587,8.12150570783,25.0491,12.7528026508
 11/15  23:00:00,38.6163857566,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.8318637324,13.1391908589,16.6994,10.9932728735
 11/15  24:00:00,39.3472074655,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.0736684794,23.9543797858,8.3497,5.7695886936
 11/16  01:00:00,22.6323331069,4.0151943007,0.0,0.0,4.58992532963,8.1892,42.8712211438,34.9164636489,3.33988,4.6148774949
 11/16  02:00:00,14.7857778178,0.0,0.0,0.0,1.52997510988,7.4902,3.93195236252,0.0,3.33988,0.592072362523
 11/16  03:00:00,14.8037779747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.8066725399,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826545,0.0,3.33988,0.592078265451
 11/16  05:00:00,14.947446803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,22.7106233944,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.3642281485,53.9945281485,8.3497,0.02
 11/16  07:00:00,38.6704883355,4.0151943007,0.0176644820743,0.0,9.17985065927,19.4245,72.726255735,51.9904500918,16.6994,4.03640564313
 11/16  08:00:00,41.9176842665,4.0151943007,0.0173418622154,0.0,9.17985065927,26.9147,77.762084214,38.7888892848,25.0491,13.9240949292
 11/16  09:00:00,41.9410637986,4.0151943007,0.0,0.0,9.17985065927,26.9147,75.5992869324,29.4475421271,33.3988,12.7529448054
 11/16  10:00:00,34.4809901314,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.7112884154,20.2467177705,25.0491,10.4154706449
 11/16  11:00:00,42.0029241651,4.0151943007,0.00267374083031,0.0,9.17985065927,26.9147,63.7304731261,12.7316548598,41.7485,9.2503182663
 11/16  12:00:00,42.762107273,4.0151943007,0.00565172110201,0.0,9.17985065927,26.9147,52.891274506,0.150471758445,41.7485,10.9923027476
 11/16  13:00:00,42.4180428587,4.0151943007,0.290580933043,0.0,9.17985065927,26.9147,50.9970764933,0.0,41.7485,9.24857649335
 11/16  14:00:00,34.6279122442,4.0151943007,0.0143690314934,0.0,9.17985065927,19.4245,41.4853049216,0.0,33.3988,8.08650492165
 11/16  15:00:00,34.6231456142,4.0151943007,0.0,0.0,9.17985065927,19.4245,31.9969201309,0.0202472099102,25.0491,6.92757292096
 11/16  16:00:00,34.612918006,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.9126218582,0.010187856263,33.3988,7.5036340019
 11/16  17:00:00,42.2672306321,4.0151943007,0.243080559775,0.0,9.17985065927,26.9147,57.026455441,0.0,50.0982,6.92825544102
 11/16  18:00:00,45.3382694262,4.0151943007,0.161030923181,0.0,9.17985065927,26.9147,59.3547773239,0.00653621440092,50.0982,9.2500411095
 11/16  19:00:00,46.2127460075,4.0151943007,0.0108217092625,0.0,9.17985065927,26.9147,63.103947569,0.253069428812,50.0982,12.7526781402
 11/16  20:00:00,38.8280709621,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.6709343154,3.34354997326,33.3988,13.9285843421
 11/16  21:00:00,38.7840490316,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.7264576659,9.74375418504,33.3988,11.5839034809
 11/16  22:00:00,38.6884322607,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.2482031232,22.867966509,25.0491,13.3311366142
 11/16  23:00:00,38.5708671591,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.1343756318,29.0200179884,16.6994,10.4149576434
 11/16  24:00:00,39.334468857,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.5603662412,33.4413871441,8.3497,5.76927909706
 11/17  01:00:00,22.6134920856,4.0151943007,0.0,0.0,4.58992532963,8.1892,49.7614772791,41.8057441943,3.33988,4.61585308484
 11/17  02:00:00,14.7710540741,0.0,0.0,0.0,1.52997510988,7.4902,3.93197007584,0.0,3.33988,0.592090075838
 11/17  03:00:00,14.7926028455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.8010501612,0.0,0.0,0.0,1.52997510988,7.4902,3.93197598383,0.0,3.33988,0.592095983827
 11/17  05:00:00,15.463504469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.2276990388,4.0151943007,0.0,0.0,4.58992532963,8.1892,62.5481961462,53.6064460035,8.3497,0.592050142707
 11/17  07:00:00,38.9099457158,4.0151943007,0.0187068276283,0.0,9.17985065927,19.4245,68.7066894579,48.5447592751,16.6994,3.46253018276
 11/17  08:00:00,41.9299292633,4.0151943007,0.0179848033821,0.0,9.17985065927,26.9147,74.7134968847,35.7369953856,25.0491,13.9274014991
 11/17  09:00:00,41.9440021911,4.0151943007,0.0,0.0,9.17985065927,26.9147,76.5132896664,30.3619101419,33.3988,12.7525795245
 11/17  10:00:00,34.4822128013,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.3120340996,22.2701685466,25.0491,10.992765553
 11/17  11:00:00,42.0064931447,4.0151943007,0.00611683437089,0.0,9.17985065927,26.9147,66.8877318633,15.8913640424,41.7485,9.24786782093
 11/17  12:00:00,42.7408267157,4.0151943007,0.0,0.0,9.17985065927,26.9147,55.6755269059,3.51207807545,41.7485,10.4149488305
 11/17  13:00:00,42.1139752434,4.0151943007,0.0163412936873,0.0,9.17985065927,26.9147,50.9998601799,0.0,41.7485,9.25136017986
 11/17  14:00:00,34.5672944579,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.1887351473,0.12611812649,33.3988,8.66381702078
 11/17  15:00:00,34.5578274912,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.4008158062,4.425174409,25.0491,6.9265413972
 11/17  16:00:00,34.5344917272,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.5247620301,10.1982828974,33.3988,6.92767913275
 11/17  17:00:00,41.9655097497,4.0151943007,0.0156630624854,0.0,9.17985065927,26.9147,67.7658215217,10.1649044448,50.0982,7.50271707691
 11/17  18:00:00,45.1281495602,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.1014282382,8.75369668354,50.0982,9.24953155461
 11/17  19:00:00,46.1842320639,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.5070004098,5.6553906599,50.0982,12.7534097499
 11/17  20:00:00,38.6719231872,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.2643517323,10.9371968287,33.3988,13.9283549036
 11/17  21:00:00,38.6466672473,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.7073483237,16.1440671307,33.3988,12.164481193
 11/17  22:00:00,38.5936798266,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.4377670821,26.6378263213,25.0491,12.7508407607
 11/17  23:00:00,38.5770077588,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.1684486236,34.0540015936,16.6994,10.41504703
 11/17  24:00:00,39.3431983488,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.6136406657,38.4949783208,8.3497,5.76896234494
 11/18  01:00:00,22.6214494134,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.5646127218,45.0347551831,3.33988,5.1899775387
 11/18  02:00:00,14.7825344702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.8070190949,0.0,0.0,0.0,1.52997510988,7.4902,3.9319706414,0.0,3.33988,0.592090641405
 11/18  04:00:00,14.8139171866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,14.9582411309,0.0,0.0,0.0,1.52997510988,7.4902,3.93192477467,0.0,3.33988,0.592044774668
 11/18  06:00:00,22.7351634638,4.0151943007,0.0,0.0,4.58992532963,8.1892,59.7686796081,51.3989796081,8.3497,0.02
 11/18  07:00:00,38.7153034418,4.0151943007,0.0223048024322,0.0,9.17985065927,19.4245,64.0458208341,43.8839603799,16.6994,3.46246045419
 11/18  08:00:00,41.9541882198,4.0151943007,0.0146292320013,0.0,9.17985065927,26.9147,56.9472412412,27.8614250357,25.0491,4.03671620551
 11/18  09:00:00,41.9797029193,4.0151943007,0.00190592835502,0.0,9.17985065927,26.9147,55.5078447909,18.6456382543,33.3988,3.46340653657
 11/18  10:00:00,34.5453716526,4.0151943007,0.00130572344612,0.0,9.17985065927,19.4245,44.3428335076,7.13157314425,25.0491,12.1621603633
 11/18  11:00:00,42.0914813224,4.0151943007,0.00971398924792,0.0,9.17985065927,26.9147,52.2432167059,0.0783181347553,41.7485,10.4163985712
 11/18  12:00:00,43.3541986417,4.0151943007,0.512754762544,0.0,9.17985065927,26.9147,53.3315118955,0.0,41.7485,11.5830118955
 11/18  13:00:00,44.1282541362,4.0151943007,1.93006362346,0.0,9.17985065927,26.9147,53.3312134361,0.0,41.7485,11.5827134361
 11/18  14:00:00,37.0383450243,4.0151943007,2.35989235675,0.0,9.17985065927,19.4245,44.3924873991,0.0,33.3988,10.9936873991
 11/18  15:00:00,37.1969383564,4.0151943007,2.5046779244,0.0,9.17985065927,19.4245,34.2971383823,0.0,25.0491,9.24803838227
 11/18  16:00:00,37.371549351,4.0151943007,2.68595349793,0.0,9.17985065927,19.4245,42.6495073512,0.0,33.3988,9.2507073512
 11/18  17:00:00,45.1281470558,4.0151943007,3.04016097538,0.0,9.17985065927,26.9147,58.7630540972,0.0,50.0982,8.66485409716
 11/18  18:00:00,46.7624349921,4.0151943007,1.52258389329,0.0,9.17985065927,26.9147,59.3495069967,0.0,50.0982,9.25130699667
 11/18  19:00:00,47.5652801358,4.0151943007,1.29272294469,0.0,9.17985065927,26.9147,62.8520066257,0.0,50.0982,12.7538066257
 11/18  20:00:00,39.2273092429,4.0151943007,0.307035588102,0.0,9.17985065927,19.4245,46.1516099187,0.0,33.3988,12.7528099187
 11/18  21:00:00,38.8841460011,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.6354332522,0.075311396642,33.3988,12.1613218555
 11/18  22:00:00,38.792157868,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.8218677984,0.0188515237577,25.0491,12.7539162747
 11/18  23:00:00,38.6662245599,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.0342361148,0.0848913399396,16.6994,9.24994477484
 11/18  24:00:00,39.420201218,4.0151943007,0.0,0.0,9.17985065927,19.4245,20.2499034528,4.39504269257,8.3497,7.50516076026
 11/19  01:00:00,22.6919007109,4.0151943007,0.0,0.0,4.58992532963,8.1892,29.4986982092,20.3879150484,3.33988,5.77090316075
 11/19  02:00:00,14.8286327794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.8486005223,0.0,0.0,0.0,1.52997510988,7.4902,3.93195874206,0.0,3.33988,0.592078742059
 11/19  04:00:00,14.8558950156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,15.0056452968,0.0,0.0,0.0,1.52997510988,7.4902,3.93196463485,0.0,3.33988,0.592084634854
 11/19  06:00:00,22.7707310061,4.0151943007,0.0,0.0,4.58992532963,8.1892,46.9421159721,38.5724159721,8.3497,0.02
 11/19  07:00:00,38.7351778375,4.0151943007,0.0219786034985,0.0,9.17985065927,19.4245,55.5149790593,34.7786575727,16.6994,4.03692148663
 11/19  08:00:00,41.9779408693,4.0151943007,0.01500156828,0.0,9.17985065927,26.9147,47.3831948833,18.8710702866,25.0491,3.46302459671
 11/19  09:00:00,42.0243912268,4.0151943007,0.00141436669443,0.0,9.17985065927,26.9147,42.5320391716,5.09574715188,33.3988,4.03749201973
 11/19  10:00:00,34.6086606389,4.0151943007,0.00667846314412,0.0,9.17985065927,19.4245,28.5503991494,0.0377809190854,25.0491,3.46351823031
 11/19  11:00:00,43.1233623525,4.0151943007,0.974109972514,0.0,9.17985065927,26.9147,53.3374714955,0.00450061632654,41.7485,11.5844708792
 11/19  12:00:00,46.1976535849,4.0151943007,3.31243459173,0.0,9.17985065927,26.9147,53.9100500198,0.0,41.7485,12.1615500198
 11/19  13:00:00,47.6038835822,4.0151943007,5.34992701119,0.0,9.17985065927,26.9147,50.9978752501,0.0,41.7485,9.24937525011
 11/19  14:00:00,39.6766073897,4.0151943007,4.95397768848,0.0,9.17985065927,19.4245,42.6507529993,0.0,33.3988,9.25195299929
 11/19  15:00:00,39.5041253326,4.0151943007,4.77147312833,0.0,9.17985065927,19.4245,32.5522148879,0.0,25.0491,7.50311488793
 11/19  16:00:00,38.6470838353,4.0151943007,3.92297896116,0.0,9.17985065927,19.4245,40.326377191,0.0,33.3988,6.927577191
 11/19  17:00:00,46.7753697209,4.0151943007,4.62454927551,0.0,9.17985065927,26.9147,57.601951166,0.0,50.0982,7.50375116599
 11/19  18:00:00,49.1019264536,4.0151943007,3.81454944183,0.0,9.17985065927,26.9147,59.3487067409,0.0,50.0982,9.25050674086
 11/19  19:00:00,48.8673175203,4.0151943007,2.55001222539,0.0,9.17985065927,26.9147,61.682207304,0.0,50.0982,11.584007304
 11/19  20:00:00,39.9128231454,4.0151943007,0.933003729247,0.0,9.17985065927,19.4245,45.5600833723,0.0,33.3988,12.1612833723
 11/19  21:00:00,39.6298595451,4.0151943007,0.665467469114,0.0,9.17985065927,19.4245,42.6482584315,0.0,33.3988,9.24945843146
 11/19  22:00:00,38.8690778283,4.0151943007,0.00307370836715,0.0,9.17985065927,19.4245,36.6345663911,0.0,25.0491,11.5854663911
 11/19  23:00:00,38.7147339427,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.6740014474,0.148652624184,16.6994,9.82594882324
 11/19  24:00:00,39.4483380289,4.0151943007,0.0,0.0,9.17985065927,19.4245,16.0002559237,3.03565863815,8.3497,4.6148972856
 11/20  01:00:00,22.7223230237,4.0151943007,0.0,0.0,4.58992532963,8.1892,24.1040294742,15.5749939254,3.33988,5.18915554879
 11/20  02:00:00,14.8742565062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.9005508647,0.0,0.0,0.0,1.52997510988,7.4902,3.93193793378,0.0,3.33988,0.592057933779
 11/20  04:00:00,14.9040997268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,15.057423107,0.0,0.0,0.0,1.52997510988,7.4902,3.93194385966,0.0,3.33988,0.592063859655
 11/20  06:00:00,22.8158550094,4.0151943007,0.0,0.0,4.58992532963,8.1892,37.0484251744,28.6787251744,8.3497,0.02
 11/20  07:00:00,38.7788005558,4.0151943007,0.0253586846047,0.0,9.17985065927,19.4245,46.588768542,26.426934638,16.6994,3.46243390399
 11/20  08:00:00,42.0387231906,4.0151943007,0.0320483412176,0.0,9.17985065927,26.9147,52.0648927671,12.5106942628,25.0491,14.5050985043
 11/20  09:00:00,42.0972779615,4.0151943007,0.0100925968294,0.0,9.17985065927,26.9147,47.0672334872,0.913902555652,33.3988,12.7545309315
 11/20  10:00:00,34.6736042674,4.0151943007,0.0131822410051,0.0,9.17985065927,19.4245,36.0492172323,0.00615435284485,25.0491,10.9939628794
 11/20  11:00:00,43.4259359373,4.0151943007,1.24927949998,0.0,9.17985065927,26.9147,50.9989630795,0.0,41.7485,9.25046307951
 11/20  12:00:00,47.7719963949,4.0151943007,4.84823633499,0.0,9.17985065927,26.9147,52.1649360185,0.0,41.7485,10.4164360185
 11/20  13:00:00,49.1385430391,4.0151943007,6.86452355595,0.0,9.17985065927,26.9147,51.5756892684,0.0,41.7485,9.8271892684
 11/20  14:00:00,40.242234552,4.0151943007,5.52472902606,0.0,9.17985065927,19.4245,41.4864122134,0.0,33.3988,8.08761221342
 11/20  15:00:00,38.7149008024,4.0151943007,4.00287092989,0.0,9.17985065927,19.4245,32.5533913495,0.0,25.0491,7.50429134952
 11/20  16:00:00,37.543218535,4.0151943007,2.83382687521,0.0,9.17985065927,19.4245,40.3258998202,0.0,33.3988,6.92709982024
 11/20  17:00:00,45.5111069329,4.0151943007,3.34388495009,0.0,9.17985065927,26.9147,57.6022669928,0.0,50.0982,7.50406699276
 11/20  18:00:00,48.5640470253,4.0151943007,3.28604692779,0.0,9.17985065927,26.9147,59.3471304633,0.0,50.0982,9.24893046333
 11/20  19:00:00,49.3836185334,4.0151943007,3.06698708885,0.0,9.17985065927,26.9147,62.8527044655,0.0,50.0982,12.7545044655
 11/20  20:00:00,40.6142543108,4.0151943007,1.62483596892,0.0,9.17985065927,19.4245,47.9049350424,0.0,33.3988,14.5061350424
 11/20  21:00:00,39.9360440148,4.0151943007,0.969745640797,0.0,9.17985065927,19.4245,44.9806844546,0.0,33.3988,11.5818844546
 11/20  22:00:00,38.8667801899,4.0151943007,0.00665992174976,0.0,9.17985065927,19.4245,37.8022889924,0.0,25.0491,12.7531889924
 11/20  23:00:00,38.7145791666,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.799282751,0.106477421106,16.6994,10.9934053299
 11/20  24:00:00,39.4432221152,4.0151943007,0.0,0.0,9.17985065927,19.4245,17.948688859,3.82906109174,8.3497,5.76992776725
 11/21  01:00:00,22.6996616585,4.0151943007,0.00286231611331,0.0,4.58992532963,8.1892,28.1793122685,19.6499782305,3.33988,5.18945403808
 11/21  02:00:00,14.856434397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.8855614748,0.0,0.0,0.0,1.52997510988,7.4902,3.93195696051,0.0,3.33988,0.592076960508
 11/21  04:00:00,14.8842874292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.5384475949,0.0,0.0,0.0,1.52997510988,7.4902,3.93196285613,0.0,3.33988,0.592082856132
 11/21  06:00:00,23.2968441722,4.0151943007,0.0,0.0,4.58992532963,8.1892,41.6261932207,33.2564932207,8.3497,0.02
 11/21  07:00:00,38.9568023395,4.0151943007,0.0188087671666,0.0,9.17985065927,19.4245,51.7450523048,31.009349398,16.6994,4.03630290682
 11/21  08:00:00,41.9553944737,4.0151943007,0.0192865848708,0.0,9.17985065927,26.9147,61.4812694432,22.5083615525,25.0491,13.9238078907
 11/21  09:00:00,41.9834342522,4.0151943007,0.00244207724182,0.0,9.17985065927,26.9147,59.0286474589,12.8755721005,33.3988,12.7542753584
 11/21  10:00:00,34.5225145154,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.1564078256,5.1127625472,25.0491,10.9945452784
 11/21  11:00:00,42.0526215683,4.0151943007,0.00983977657831,0.0,9.17985065927,26.9147,51.4667001346,0.466621656168,41.7485,9.25157847842
 11/21  12:00:00,43.2965785503,4.0151943007,0.490361758234,0.0,9.17985065927,26.9147,52.743022616,0.0,41.7485,10.994522616
 11/21  13:00:00,45.2005564397,4.0151943007,3.03154002312,0.0,9.17985065927,26.9147,50.9988609158,0.0,41.7485,9.25036091576
 11/21  14:00:00,37.7373210517,4.0151943007,3.08640403499,0.0,9.17985065927,19.4245,42.063783783,0.0,33.3988,8.66498378304
 11/21  15:00:00,36.7683676982,4.0151943007,2.11036326361,0.0,9.17985065927,19.4245,31.976398976,0.0,25.0491,6.92729897603
 11/21  16:00:00,36.0598222613,4.0151943007,1.41231005849,0.0,9.17985065927,19.4245,40.9033203687,0.0,33.3988,7.50452036866
 11/21  17:00:00,43.5819479123,4.0151943007,1.53305078372,0.0,9.17985065927,26.9147,57.026991374,0.0,50.0982,6.92879137398
 11/21  18:00:00,46.3266446056,4.0151943007,1.12150537692,0.0,9.17985065927,26.9147,59.9267673877,0.0,50.0982,9.82856738773
 11/21  19:00:00,47.1955707239,4.0151943007,0.952955801258,0.0,9.17985065927,26.9147,62.853187901,0.0,50.0982,12.754987901
 11/21  20:00:00,38.8854393426,4.0151943007,0.141415800829,0.0,9.17985065927,19.4245,47.3288386458,0.0,33.3988,13.9300386458
 11/21  21:00:00,38.7391977012,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.5589426337,0.0,33.3988,12.1601426337
 11/21  22:00:00,38.6963429821,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.8545654559,0.050771936314,25.0491,12.7546935196
 11/21  23:00:00,38.6833563347,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.0454159635,0.352804880343,16.6994,10.9932110832
 11/21  24:00:00,39.423429535,4.0151943007,0.0,0.0,9.17985065927,19.4245,20.1569273798,6.03720571857,8.3497,5.77002166118
 11/22  01:00:00,22.7161260792,4.0151943007,0.0,0.0,4.58992532963,8.1892,22.3904652036,13.8609577984,3.33988,5.18962740524
 11/22  02:00:00,14.8532954773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.8712810147,0.0,0.0,0.0,1.52997510988,7.4902,3.93194466881,0.0,3.33988,0.592064668806
 11/22  04:00:00,14.8721539077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,15.0206645055,0.0,0.0,0.0,1.52997510988,7.4902,3.93195058397,0.0,3.33988,0.592070583965
 11/22  06:00:00,22.7824147511,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.7363540708,32.3666540708,8.3497,0.02
 11/22  07:00:00,38.7446922262,4.0151943007,0.021996215992,0.0,9.17985065927,19.4245,51.3609877794,30.6253078531,16.6994,4.03627992636
 11/22  08:00:00,41.9966311674,4.0151943007,0.024350323469,0.0,9.17985065927,26.9147,58.4793546292,19.5056404214,25.0491,13.9246142078
 11/22  09:00:00,42.0342701128,4.0151943007,0.00324810148563,0.0,9.17985065927,26.9147,55.1800989611,9.02618071768,33.3988,12.7551182434
 11/22  10:00:00,34.6067753294,4.0151943007,0.00463520874157,0.0,9.17985065927,19.4245,36.4737856278,0.429183007536,25.0491,10.9955026203
 11/22  11:00:00,42.3411931473,4.0151943007,0.198022672364,0.0,9.17985065927,26.9147,51.0005485286,0.0,41.7485,9.25204852855
 11/22  12:00:00,45.5323360936,4.0151943007,2.65143138603,0.0,9.17985065927,26.9147,52.7434795661,0.0,41.7485,10.9949795661
 11/22  13:00:00,47.9408389097,4.0151943007,5.69449748905,0.0,9.17985065927,26.9147,51.5779855996,0.0,41.7485,9.82948559963
 11/22  14:00:00,39.7265795671,4.0151943007,5.0177152428,0.0,9.17985065927,19.4245,41.4869759788,0.0,33.3988,8.08817597884
 11/22  15:00:00,38.6480227961,4.0151943007,3.93458430251,0.0,9.17985065927,19.4245,32.5538341394,0.0,25.0491,7.50473413937
 11/22  16:00:00,38.0458702079,4.0151943007,3.3297962824,0.0,9.17985065927,19.4245,40.3261198155,0.0,33.3988,6.9273198155
 11/22  17:00:00,46.5245578359,4.0151943007,4.35957797447,0.0,9.17985065927,26.9147,57.6019931037,0.0,50.0982,7.5037931037
 11/22  18:00:00,49.9354461392,4.0151943007,4.6425931591,0.0,9.17985065927,26.9147,59.3494937177,0.0,50.0982,9.25129371768
 11/22  19:00:00,51.2934869868,4.0151943007,4.95598929966,0.0,9.17985065927,26.9147,63.4319578241,0.0,50.0982,13.3337578241
 11/22  20:00:00,41.8911887796,4.0151943007,2.88725209194,0.0,9.17985065927,19.4245,47.3246280715,0.0,33.3988,13.9258280715
 11/22  21:00:00,40.1579639106,4.0151943007,1.19245555568,0.0,9.17985065927,19.4245,45.5623483534,0.0,33.3988,12.1635483534
 11/22  22:00:00,39.0344827621,4.0151943007,0.166768864783,0.0,9.17985065927,19.4245,37.8060182812,0.0,25.0491,12.7569182812
 11/22  23:00:00,38.7293367405,4.0151943007,0.0,0.0,9.17985065927,19.4245,27.7668656347,0.0729128821246,16.6994,10.9945527526
 11/22  24:00:00,39.4502558878,4.0151943007,0.0,0.0,9.17985065927,19.4245,15.0214757469,0.900698328327,8.3497,5.77107741853
 11/23  01:00:00,22.7060987408,4.0151943007,0.00278530641541,0.0,4.58992532963,8.1892,24.1416418785,14.4560593396,3.33988,6.34570253883
 11/23  02:00:00,14.8538327605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.8871852936,0.0,0.0,0.0,1.52997510988,7.4902,3.93194793189,0.0,3.33988,0.592067931886
 11/23  04:00:00,14.8981826836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,15.0462757629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.793847688,4.0151943007,0.0,0.0,4.58992532963,8.1892,36.729572308,27.7877812461,8.3497,0.592091061913
 11/23  07:00:00,38.7390875113,4.0151943007,0.0184553560601,0.0,9.17985065927,19.4245,46.6972508189,26.5352561795,16.6994,3.46259463944
 11/23  08:00:00,41.954535742,4.0151943007,0.0158628726899,0.0,9.17985065927,26.9147,46.8089921462,17.7230420762,25.0491,4.03685006993
 11/23  09:00:00,41.9612072243,4.0151943007,0.00468779416991,0.0,9.17985065927,26.9147,51.9071006199,15.0456723807,33.3988,3.46262823919
 11/23  10:00:00,34.4861551326,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.4529028672,17.3666008592,25.0491,4.03720200791
 11/23  11:00:00,42.0112469556,4.0151943007,0.00479975165778,0.0,9.17985065927,26.9147,60.883725211,6.97164246296,41.7485,12.1635827481
 11/23  12:00:00,42.7475519824,4.0151943007,0.0,0.0,9.17985065927,26.9147,53.3327143646,0.0,41.7485,11.5842143646
 11/23  13:00:00,42.1926721675,4.0151943007,0.0823213507813,0.0,9.17985065927,26.9147,51.5773243025,0.0,41.7485,9.82882430253
 11/23  14:00:00,34.5949665393,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.6756118511,0.0261945641186,33.3988,9.25061728696
 11/23  15:00:00,34.5979436146,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.6004731708,0.0480803878648,25.0491,7.50329278296
 11/23  16:00:00,34.5686648026,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.3685860735,0.0412115926885,33.3988,6.92857448086
 11/23  17:00:00,41.9676578573,4.0151943007,0.00453746480893,0.0,9.17985065927,26.9147,58.3300478445,0.728390964004,50.0982,7.50345688047
 11/23  18:00:00,45.124484939,4.0151943007,0.0,0.0,9.17985065927,26.9147,64.8555151966,4.9283803118,50.0982,9.82893488476
 11/23  19:00:00,46.1779694948,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.3729848475,3.69004835724,50.0982,11.5847364903
 11/23  20:00:00,38.8177385781,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.6805036365,6.11766509086,33.3988,12.1640385457
 11/23  21:00:00,38.7680507796,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.5604378899,12.9112137078,33.3988,9.25042418206
 11/23  22:00:00,38.678986185,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.553530405,25.341345909,25.0491,12.163084496
 11/23  23:00:00,38.5658647389,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.5319019545,30.5813091264,16.6994,9.25119282813
 11/23  24:00:00,39.3263194873,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.136644567,32.5973279834,8.3497,5.1896165836
 11/24  01:00:00,22.6119304679,4.0151943007,0.00195815399261,0.0,4.58992532963,8.1892,49.7303089862,41.774596665,3.33988,4.61583232115
 11/24  02:00:00,14.7638427334,0.0,0.0,0.0,1.52997510988,7.4902,3.93197336592,0.0,3.33988,0.592093365922
 11/24  03:00:00,14.7886039367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.791864963,0.0,0.0,0.0,1.52997510988,7.4902,3.93196452685,0.0,3.33988,0.592084526853
 11/24  05:00:00,15.4482987956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.2126868736,4.0151943007,0.0,0.0,4.58992532963,8.1892,64.6078311965,55.6660407878,8.3497,0.592090408702
 11/24  07:00:00,38.8862257491,4.0151943007,0.0164056323358,0.0,9.17985065927,19.4245,72.7890929005,52.6268527828,16.6994,3.46284011777
 11/24  08:00:00,41.8932849707,4.0151943007,0.0192364935027,0.0,9.17985065927,26.9147,84.4958389351,44.9377278748,25.0491,14.5090110603
 11/24  09:00:00,41.9172368919,4.0151943007,0.00102503271343,0.0,9.17985065927,26.9147,79.8010242416,33.6454562111,33.3988,12.7567680304
 11/24  10:00:00,34.4620027049,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.4761952101,21.4301412778,25.0491,10.9969539324
 11/24  11:00:00,41.9765781549,4.0151943007,0.00183488255073,0.0,9.17985065927,26.9147,66.9589383466,15.3808712632,41.7485,9.82956708344
 11/24  12:00:00,42.7404655663,4.0151943007,0.00388829723524,0.0,9.17985065927,26.9147,52.9747723058,0.80897240516,41.7485,10.4172999007
 11/24  13:00:00,42.4190795306,4.0151943007,0.30587854926,0.0,9.17985065927,26.9147,51.5775358803,0.0,41.7485,9.82903588034
 11/24  14:00:00,34.7664598674,4.0151943007,0.159748982694,0.0,9.17985065927,19.4245,42.0636723515,0.0,33.3988,8.6648723515
 11/24  15:00:00,34.9084278744,4.0151943007,0.276108207495,0.0,9.17985065927,19.4245,31.9767678631,0.0,25.0491,6.92766786306
 11/24  16:00:00,34.8543776234,4.0151943007,0.221072078658,0.0,9.17985065927,19.4245,40.9034677166,0.0,33.3988,7.50466771658
 11/24  17:00:00,42.7333758441,4.0151943007,0.698762488117,0.0,9.17985065927,26.9147,57.0271916331,0.0,50.0982,6.92899163308
 11/24  18:00:00,45.5423443568,4.0151943007,0.363245990859,0.0,9.17985065927,26.9147,59.9276516193,0.0,50.0982,9.8294516193
 11/24  19:00:00,46.3356729087,4.0151943007,0.125849392763,0.0,9.17985065927,26.9147,63.4341580909,0.0,50.0982,13.3359580909
 11/24  20:00:00,38.6869453405,4.0151943007,0.0,0.0,9.17985065927,19.4245,47.6231385685,0.297153087161,33.3988,13.9271854814
 11/24  21:00:00,38.6525111509,4.0151943007,0.0,0.0,9.17985065927,19.4245,52.2163526565,6.65328763461,33.3988,12.1642650219
 11/24  22:00:00,38.5965148193,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.8997118069,17.0950135339,25.0491,12.755598273
 11/24  23:00:00,38.5857750898,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.8671505793,21.1720062255,16.6994,10.9957443538
 11/24  24:00:00,39.3325380052,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.3157155643,27.6205837075,8.3497,6.34543185682
 11/25  01:00:00,22.6165975737,4.0151943007,0.0,0.0,4.58992532963,8.1892,45.3389634072,37.3840384274,3.33988,4.61504497974
 11/25  02:00:00,14.7574290633,0.0,0.0,0.0,1.52997510988,7.4902,3.93195443839,0.0,3.33988,0.59207443839
 11/25  03:00:00,14.7802237423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.7968285568,0.0,0.0,0.0,1.52997510988,7.4902,3.93193447511,0.0,3.33988,0.592054475108
 11/25  05:00:00,14.9481784009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.7239760426,4.0151943007,0.0,0.0,4.58992532963,8.1892,55.8403303715,47.4706303715,8.3497,0.02
 11/25  07:00:00,38.6916684056,4.0151943007,0.0179281699862,0.0,9.17985065927,19.4245,62.4219611773,41.6857643671,16.6994,4.03679681016
 11/25  08:00:00,41.9227324801,4.0151943007,0.0129182482063,0.0,9.17985065927,26.9147,58.4915334016,29.4055746116,25.0491,4.03685879
 11/25  09:00:00,41.9571165931,4.0151943007,0.0,0.0,9.17985065927,26.9147,53.8856136389,17.023197728,33.3988,3.46361591092
 11/25  10:00:00,34.5470291531,4.0151943007,0.0044262228022,0.0,9.17985065927,19.4245,39.8069231598,2.59292875298,25.0491,12.1648944068
 11/25  11:00:00,42.1572111066,4.0151943007,0.0588656696503,0.0,9.17985065927,26.9147,52.1708798377,0.0054260287351,41.7485,10.416953809
 11/25  12:00:00,44.7745464291,4.0151943007,1.92210697434,0.0,9.17985065927,26.9147,53.910982458,0.0,41.7485,12.162482458
 11/25  13:00:00,46.3663265765,4.0151943007,4.14923885801,0.0,9.17985065927,26.9147,53.9133927144,0.0,41.7485,12.1648927144
 11/25  14:00:00,39.1012137688,4.0151943007,4.40865391551,0.0,9.17985065927,19.4245,43.8169540317,0.0,33.3988,10.4181540317
 11/25  15:00:00,38.9305241276,4.0151943007,4.22535548828,0.0,9.17985065927,19.4245,34.8778750888,0.0,25.0491,9.8287750888
 11/25  16:00:00,39.0361070398,4.0151943007,4.33809620822,0.0,9.17985065927,19.4245,43.2274223062,0.0,33.3988,9.82862230617
 11/25  17:00:00,46.7648891348,4.0151943007,4.66293854487,0.0,9.17985065927,26.9147,58.1866325685,0.0,50.0982,8.08843256848
 11/25  18:00:00,47.2629320254,4.0151943007,2.02173126287,0.0,9.17985065927,26.9147,59.9279460204,0.0,50.0982,9.82974602041
 11/25  19:00:00,47.7496404425,4.0151943007,1.47485255492,0.0,9.17985065927,26.9147,63.4344044572,0.0,50.0982,13.3362044572
 11/25  20:00:00,39.5639250687,4.0151943007,0.631182662381,0.0,9.17985065927,19.4245,46.1547231607,0.0,33.3988,12.7559231607
 11/25  21:00:00,38.9080248393,4.0151943007,0.0108849441102,0.0,9.17985065927,19.4245,45.6113050008,0.0485899968308,33.3988,12.163915004
 11/25  22:00:00,38.797013817,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.4076316257,0.022260427243,25.0491,13.3362711985
 11/25  23:00:00,38.6770047514,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.0405187127,0.0891642975013,16.6994,9.25195441516
 11/25  24:00:00,39.4226832067,4.0151943007,0.0,0.0,9.17985065927,19.4245,17.2451608513,1.39198806951,8.3497,7.5034727818
 11/26  01:00:00,22.6893239593,4.0151943007,0.0,0.0,4.58992532963,8.1892,29.8385777856,20.1526834941,3.33988,6.3460142915
 11/26  02:00:00,14.8397560933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.8641261463,0.0,0.0,0.0,1.52997510988,7.4902,3.93193258981,0.0,3.33988,0.592052589814
 11/26  04:00:00,14.8811108163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,15.0512438329,0.0,0.0,0.0,1.52997510988,7.4902,3.9319385242,0.0,3.33988,0.592058524202
 11/26  06:00:00,22.8229988874,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.7108568213,24.3411568213,8.3497,0.02
 11/26  07:00:00,38.7776092652,4.0151943007,0.0228499494305,0.0,9.17985065927,19.4245,44.3259908493,23.5901365764,16.6994,4.03645427293
 11/26  08:00:00,42.0033522684,4.0151943007,0.0127959974913,0.0,9.17985065927,26.9147,39.9774958383,11.4651071798,25.0491,3.46328865857
 11/26  09:00:00,42.0394869377,4.0151943007,0.00409446717484,0.0,9.17985065927,26.9147,40.2247337291,2.78852489751,33.3988,4.03740883163
 11/26  10:00:00,34.5932519083,4.0151943007,0.00412532024315,0.0,9.17985065927,19.4245,29.0757267256,0.562928331077,25.0491,3.46369839449
 11/26  11:00:00,42.2650166274,4.0151943007,0.140951661559,0.0,9.17985065927,26.9147,53.9211450998,0.00789086462956,41.7485,12.1647542351
 11/26  12:00:00,44.867167366,4.0151943007,1.98720940507,0.0,9.17985065927,26.9147,53.9133391176,0.0,41.7485,12.1648391176
 11/26  13:00:00,46.3918445314,4.0151943007,4.15380319402,0.0,9.17985065927,26.9147,51.0006039582,0.0,41.7485,9.25210395821
