Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  14:00:00,39.6967055895,4.0151943007,4.97002899976,0.0,9.17985065927,19.4245,43.2284191873,0.0,33.3988,9.82961918733
 11/26  15:00:00,39.2779280079,4.0151943007,4.54448483629,0.0,9.17985065927,19.4245,32.552980356,0.0,25.0491,7.50388035604
 11/26  16:00:00,38.3479345113,4.0151943007,3.62261849478,0.0,9.17985065927,19.4245,40.9040971057,0.0,33.3988,7.50529710569
 11/26  17:00:00,46.6390464365,4.0151943007,4.48751668035,0.0,9.17985065927,26.9147,57.0256929561,0.0,50.0982,6.92749295608
 11/26  18:00:00,49.8357281561,4.0151943007,4.53237897888,0.0,9.17985065927,26.9147,59.9263037933,0.0,50.0982,9.82810379329
 11/26  19:00:00,51.2429243153,4.0151943007,4.88937623965,0.0,9.17985065927,26.9147,62.2631619666,0.0,50.0982,12.1649619666
 11/26  20:00:00,42.5398063205,4.0151943007,3.51113696331,0.0,9.17985065927,19.4245,44.9838294717,0.0,33.3988,11.5850294717
 11/26  21:00:00,41.2846056661,4.0151943007,2.28995180037,0.0,9.17985065927,19.4245,43.2272216724,0.0,33.3988,9.8284216724
 11/26  22:00:00,39.3420552649,4.0151943007,0.451402849672,0.0,9.17985065927,19.4245,37.214098135,0.0,25.0491,12.164998135
 11/26  23:00:00,38.7266322346,4.0151943007,0.0,0.0,9.17985065927,19.4245,26.6300836941,0.100591821894,16.6994,9.83009187217
 11/26  24:00:00,39.448949094,4.0151943007,0.0,0.0,9.17985065927,19.4245,13.0984019331,0.13413816877,8.3497,4.61456376432
 11/27  01:00:00,22.7119333129,4.0151943007,0.00303547788073,0.0,4.58992532963,8.1892,19.0067303344,10.4768520628,3.33988,5.18999827155
 11/27  02:00:00,14.8897674181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.9413983016,0.0,0.0,0.0,1.52997510988,7.4902,3.93195410305,0.0,3.33988,0.592074103052
 11/27  04:00:00,14.9596184493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,15.1314607186,0.0,0.0,0.0,1.52997510988,7.4902,3.93196000321,0.0,3.33988,0.592080003215
 11/27  06:00:00,22.8978944967,4.0151943007,0.0,0.0,4.58992532963,8.1892,16.7675860376,8.3978860376,8.3497,0.02
 11/27  07:00:00,38.8658058691,4.0151943007,0.0291388055823,0.0,9.17985065927,19.4245,26.5511493792,5.81508415486,16.6994,4.03666522433
 11/27  08:00:00,42.0929688739,4.0151943007,0.0385759278507,0.0,9.17985065927,26.9147,38.9792487935,0.0,25.0491,13.9301487935
 11/27  09:00:00,42.0766045474,4.0151943007,0.0115944751628,0.0,9.17985065927,26.9147,46.7355787816,0.0,33.3988,13.3367787816
 11/27  10:00:00,34.5467624302,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.1753014125,2.13104407782,25.0491,10.9951573346
 11/27  11:00:00,42.0284977811,4.0151943007,0.00970357568775,0.0,9.17985065927,26.9147,58.6113957823,7.03304309379,41.7485,9.82985268855
 11/27  12:00:00,42.7728398556,4.0151943007,0.00964810270724,0.0,9.17985065927,26.9147,52.7451160117,0.0,41.7485,10.9966160117
 11/27  13:00:00,42.4641239129,4.0151943007,0.33821111782,0.0,9.17985065927,26.9147,51.0005838883,0.0,41.7485,9.25208388835
 11/27  14:00:00,34.5956451939,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.1172394556,0.0525749502403,33.3988,8.66586450535
 11/27  15:00:00,34.5675721204,4.0151943007,0.00329240055888,0.0,9.17985065927,19.4245,33.0910590328,0.537208156768,25.0491,7.50475087606
 11/27  16:00:00,34.5273286693,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.1812027524,7.85260584536,33.3988,6.92979690699
 11/27  17:00:00,41.9445254384,4.0151943007,0.00831899464471,0.0,9.17985065927,26.9147,67.9689784288,10.3667169072,50.0982,7.50406152156
 11/27  18:00:00,45.1062781988,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.2984071842,10.3713312247,50.0982,9.82887595948
 11/27  19:00:00,46.1582348395,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.4639513797,7.02948852304,50.0982,13.3362628567
 11/27  20:00:00,38.788732999,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.8201039083,12.2099340963,33.3988,14.211369812
 11/27  21:00:00,38.7523435418,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.4845356893,17.1999302724,33.3988,11.8858054169
 11/27  22:00:00,38.6630524433,4.0151943007,0.0,0.0,9.17985065927,19.4245,67.2922256598,28.9067429722,25.0491,13.3363826876
 11/27  23:00:00,38.5447078768,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.784152035,35.0880113506,16.6994,10.9967406844
 11/27  24:00:00,39.3099816583,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.0016525457,42.306799651,8.3497,6.34515289465
 11/28  01:00:00,22.5640267737,4.0151943007,0.00176943830007,0.0,4.58992532963,8.1892,65.8820915666,57.9269809225,3.33988,4.61523064417
 11/28  02:00:00,14.7149653456,0.0,0.0,0.0,1.52997510988,7.4902,3.93193464637,0.0,3.33988,0.592054646375
 11/28  03:00:00,14.7405875536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.7436406538,0.0,0.0,0.0,1.52997510988,7.4902,3.93194057749,0.0,3.33988,0.592060577486
 11/28  05:00:00,15.394698714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,23.1555986867,4.0151943007,0.0,0.0,4.58992532963,8.1892,84.2940508326,75.9243508326,8.3497,0.02
 11/28  07:00:00,38.8360449035,4.0151943007,0.0146803898203,0.0,9.17985065927,19.4245,90.3075530205,69.5711338739,16.6994,4.03701914666
 11/28  08:00:00,41.8537943357,4.0151943007,0.0173692461131,0.0,9.17985065927,26.9147,96.9470822887,57.3863844056,25.0491,14.5115978831
 11/28  09:00:00,41.8612815149,4.0151943007,0.0,0.0,9.17985065927,26.9147,99.7656007954,53.0294465771,33.3988,13.3373542182
 11/28  10:00:00,34.3711924028,4.0151943007,0.0,0.0,9.17985065927,19.4245,93.2801038458,57.2348245518,25.0491,10.996179294
 11/28  11:00:00,41.8581313384,4.0151943007,0.0112199646528,0.0,9.17985065927,26.9147,116.351293612,65.3511736513,41.7485,9.25161996047
 11/28  12:00:00,42.614564698,4.0151943007,0.0,0.0,9.17985065927,26.9147,111.591867812,58.8479118329,41.7485,10.9954559788
 11/28  13:00:00,41.9124173169,4.0151943007,0.0,0.0,9.17985065927,26.9147,98.7813294198,47.2037580371,41.7485,9.82907138272
 11/28  14:00:00,34.4078788462,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.0312777125,40.9661155983,33.3988,8.66636211419
 11/28  15:00:00,34.4166171595,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.3761806544,42.8217669462,25.0491,7.50531370825
 11/28  16:00:00,34.4016522662,4.0151943007,0.0,0.0,9.17985065927,19.4245,85.8352553726,45.5083320812,33.3988,6.92812329133
 11/28  17:00:00,41.8331832701,4.0151943007,0.00708109331912,0.0,9.17985065927,26.9147,101.369152262,43.766170913,50.0982,7.50478134864
 11/28  18:00:00,45.0050169339,4.0151943007,0.0,0.0,9.17985065927,26.9147,104.193836656,44.2658083218,50.0982,9.82982833451
 11/28  19:00:00,46.0573747925,4.0151943007,0.0,0.0,9.17985065927,26.9147,107.764526959,44.3289496678,50.0982,13.3373772914
 11/28  20:00:00,38.5465735431,4.0151943007,0.0,0.0,9.17985065927,19.4245,97.6795194284,49.768703489,33.3988,14.5120159395
 11/28  21:00:00,38.5228444175,4.0151943007,0.0,0.0,9.17985065927,19.4245,101.276576437,56.2914763675,33.3988,11.5863000698
 11/28  22:00:00,38.4759174568,4.0151943007,0.0,0.0,9.17985065927,19.4245,104.770370438,66.3848161639,25.0491,13.3364542737
 11/28  23:00:00,38.468270889,4.0151943007,0.0,0.0,9.17985065927,19.4245,98.2081271722,70.5120848599,16.6994,10.9966423123
 11/28  24:00:00,39.2747166709,4.0151943007,0.0,0.0,9.17985065927,19.4245,88.9924934297,74.2962498149,8.3497,6.34654361479
 11/29  01:00:00,22.5118915178,4.0151943007,0.0,0.0,4.58992532963,8.1892,87.907676918,79.9519319597,3.33988,4.61586495829
 11/29  02:00:00,14.6608566977,0.0,0.0,0.0,1.52997510988,7.4902,3.93197374669,0.0,3.33988,0.592093746692
 11/29  03:00:00,14.6852708879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.6978071259,0.0,0.0,0.0,1.52997510988,7.4902,3.9319693303,0.0,3.33988,0.592089330303
 11/29  05:00:00,14.8484074643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.6232763437,4.0151943007,0.0,0.0,4.58992532963,8.1892,99.2693139991,90.3275187945,8.3497,0.592095204537
 11/29  07:00:00,38.5909006588,4.0151943007,0.0150621449851,0.0,9.17985065927,19.4245,102.958833071,82.7963003546,16.6994,3.46313271674
 11/29  08:00:00,41.8310266731,4.0151943007,0.0171130172673,0.0,9.17985065927,26.9147,109.381701529,69.8207269327,25.0491,14.5118745961
 11/29  09:00:00,41.8555808006,4.0151943007,0.0,0.0,9.17985065927,26.9147,105.444514866,58.7085981958,33.3988,13.3371166704
 11/29  10:00:00,34.4045874062,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.7205754077,45.6740065539,25.0491,10.9974688538
 11/29  11:00:00,41.9218655992,4.0151943007,0.00293017811535,0.0,9.17985065927,26.9147,88.2363140882,36.6571401382,41.7485,9.83067395
 11/29  12:00:00,42.6675764895,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.0128030842,20.2679728511,41.7485,10.9963302331
 11/29  13:00:00,42.0205789725,4.0151943007,0.0,0.0,9.17985065927,26.9147,56.7027641666,5.12436937402,41.7485,9.82989479257
 11/29  14:00:00,34.5098205212,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.2388696565,2.75074712083,33.3988,8.08932253563
 11/29  15:00:00,34.5239972972,4.0151943007,0.0,0.0,9.17985065927,19.4245,36.9415841867,4.38762093658,25.0491,7.50486325007
 11/29  16:00:00,34.5131208019,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1197174914,8.21639760052,33.3988,7.50451989088
 11/29  17:00:00,41.9329452408,4.0151943007,0.00590018051249,0.0,9.17985065927,26.9147,68.0004926989,10.3970566463,50.0982,7.50523605267
 11/29  18:00:00,45.0862330542,4.0151943007,0.0,0.0,9.17985065927,26.9147,74.9755309013,15.0467756848,50.0982,9.83055521648
 11/29  19:00:00,46.1297383367,4.0151943007,0.0,0.0,9.17985065927,26.9147,79.9510023123,16.5163674169,50.0982,13.3364348954
 11/29  20:00:00,38.7558061654,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.2036439483,24.2931237672,33.3988,14.5117201811
 11/29  21:00:00,38.7330301268,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.4304373206,25.4443883012,33.3988,11.5872490193
 11/29  22:00:00,38.6523737465,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.1722343859,34.7858279169,25.0491,13.337306469
 11/29  23:00:00,38.5404077579,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.790863273,39.0943905679,16.6994,10.9970727051
 11/29  24:00:00,39.3107126175,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.1456852542,45.4499040523,8.3497,6.34608120191
 11/30  01:00:00,22.5719380352,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.0662858043,56.5351970099,3.33988,5.19120879438
 11/30  02:00:00,14.7289117251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.7565664374,0.0,0.0,0.0,1.52997510988,7.4902,3.93194552279,0.0,3.33988,0.592065522791
 11/30  04:00:00,14.7665094668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.9142048496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.6826054483,4.0151943007,0.0,0.0,4.58992532963,8.1892,71.502448544,62.5606641848,8.3497,0.592084359215
 11/30  07:00:00,38.6542483431,4.0151943007,0.0177157099282,0.0,9.17985065927,19.4245,77.811234467,57.075154344,16.6994,4.03668012298
 11/30  08:00:00,41.9013124054,4.0151943007,0.0211781422268,0.0,9.17985065927,26.9147,84.8384827806,45.2772432561,25.0491,14.5121395245
 11/30  09:00:00,41.9284614854,4.0151943007,0.00111532586336,0.0,9.17985065927,26.9147,78.8702837995,32.1348079066,33.3988,13.3366758928
 11/30  10:00:00,34.4943387706,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.9475272875,15.4783342732,25.0491,10.4200930142
 11/30  11:00:00,42.0399352652,4.0151943007,0.00580327220886,0.0,9.17985065927,26.9147,54.7048251928,3.12518193305,41.7485,9.8311432597
 11/30  12:00:00,42.9442302278,4.0151943007,0.139740561988,0.0,9.17985065927,26.9147,52.7540866279,0.00850399737684,41.7485,10.9970826306
 11/30  13:00:00,43.9655968177,4.0151943007,1.79716294674,0.0,9.17985065927,26.9147,51.5784275623,0.0,41.7485,9.82992756235
 11/30  14:00:00,36.3084941738,4.0151943007,1.66034781313,0.0,9.17985065927,19.4245,42.0648047407,0.0,33.3988,8.66600474073
 11/30  15:00:00,35.3404987389,4.0151943007,0.685195598114,0.0,9.17985065927,19.4245,32.554689229,0.0,25.0491,7.505589229
 11/30  16:00:00,34.7624633314,4.0151943007,0.124303249886,0.0,9.17985065927,19.4245,40.9038810645,0.0,33.3988,7.50508106448
 11/30  17:00:00,42.6861169089,4.0151943007,0.645241779132,0.0,9.17985065927,26.9147,57.0280463185,0.0,50.0982,6.92984631852
 11/30  18:00:00,45.6381986023,4.0151943007,0.446663351479,0.0,9.17985065927,26.9147,59.928587174,0.0,50.0982,9.830387174
 11/30  19:00:00,46.5862726425,4.0151943007,0.356367733793,0.0,9.17985065927,26.9147,63.4351111863,0.0,50.0982,13.3369111863
 11/30  20:00:00,38.8717419638,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.0124437251,0.101096856597,33.3988,14.5125468685
 11/30  21:00:00,38.8465385524,4.0151943007,0.0,0.0,9.17985065927,19.4245,45.5635724738,0.0,33.3988,12.1647724738
 11/30  22:00:00,38.7620591504,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.2724420259,4.88657142152,25.0491,13.3367706043
 11/30  23:00:00,38.6342693355,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.4931435694,9.79591340955,16.6994,10.9978301598
 11/30  24:00:00,39.3883040669,4.0151943007,0.0,0.0,9.17985065927,19.4245,30.0373211416,15.3413856099,8.3497,6.34623553174
 12/01  01:00:00,22.6754617378,4.0151943007,0.0,0.0,4.58992532963,8.1892,33.6658551094,25.1355754441,3.33988,5.19039966529
 12/01  02:00:00,14.8297658233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.8530444248,0.0,0.0,0.0,1.52997510988,7.4902,3.93196997438,0.0,3.33988,0.592089974385
 12/01  04:00:00,14.8613625989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.5359708143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.2910113646,4.0151943007,0.0,0.0,4.58992532963,8.1892,44.9880820634,36.0462862141,8.3497,0.592095849362
 12/01  07:00:00,38.9679576625,4.0151943007,0.0221179982083,0.0,9.17985065927,19.4245,53.9758371014,33.2397810613,16.6994,4.0366560401
 12/01  08:00:00,43.0406090221,4.0151943007,0.0231063739285,0.0,9.17985065927,26.9147,61.7635776798,22.2023916288,25.0491,14.512086051
 12/01  09:00:00,41.9804098509,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.591314453,19.8539977885,33.3988,13.3385166645
 12/01  10:00:00,34.4939227049,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.9343576892,20.887798841,25.0491,10.9974588482
 12/01  11:00:00,41.9945940686,4.0151943007,0.013837058105,0.0,9.17985065927,26.9147,74.9302903579,23.3515437446,41.7485,9.83024661332
 12/01  12:00:00,42.7016629092,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.3518045602,16.6066045627,41.7485,10.9966999974
 12/01  13:00:00,42.0364604465,4.0151943007,0.0,0.0,9.17985065927,26.9147,61.2115718538,9.63297890089,41.7485,9.83009295292
 12/01  14:00:00,34.5034656153,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.1008917486,15.611980312,33.3988,8.09011143664
 12/01  15:00:00,34.4967789027,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.3435087111,23.7892377756,25.0491,7.50517093553
 12/01  16:00:00,34.481469217,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.4175157014,28.514507253,33.3988,7.5042084483
 12/01  17:00:00,41.918604381,4.0151943007,0.0155405645946,0.0,9.17985065927,26.9147,83.9490956545,26.3455177164,50.0982,7.50537793809
 12/01  18:00:00,45.091961078,4.0151943007,0.0,0.0,9.17985065927,26.9147,80.9121615702,20.9835525688,50.0982,9.83040900136
 12/01  19:00:00,46.1625410857,4.0151943007,0.00618054198261,0.0,9.17985065927,26.9147,77.7458269298,14.3087267744,50.0982,13.3389001554
 12/01  20:00:00,38.6590731716,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.5265430692,15.6163691967,33.3988,14.5113738724
 12/01  21:00:00,38.6445355364,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.7687585311,18.2045573161,33.3988,12.165401215
 12/01  22:00:00,38.5972535307,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.6907695864,26.3040981287,25.0491,13.3375714576
 12/01  23:00:00,38.5893369612,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.6169341876,29.920888908,16.6994,10.9966452796
 12/01  24:00:00,39.3516533181,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.1971583527,33.5004727455,8.3497,6.34698560723
 12/02  01:00:00,22.6340966668,4.0151943007,0.0,0.0,4.58992532963,8.1892,49.6880889441,41.1571084586,3.33988,5.19110048557
 12/02  02:00:00,14.7919583881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.8181984094,0.0,0.0,0.0,1.52997510988,7.4902,3.93193165021,0.0,3.33988,0.592051650212
 12/02  04:00:00,14.8316007502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  05:00:00,14.9832040805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.756947896,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.0652721623,44.123480102,8.3497,0.592092060237
 12/02  07:00:00,38.7272099394,4.0151943007,0.0228002833327,0.0,9.17985065927,19.4245,60.3996920991,39.6635877206,16.6994,4.0367043785
 12/02  08:00:00,43.016721296,4.0151943007,0.0197499175243,0.0,9.17985065927,26.9147,56.5076224171,27.9955952557,25.0491,3.46292716139
 12/02  09:00:00,41.9566956672,4.0151943007,0.00542183459413,0.0,9.17985065927,26.9147,64.4012335913,26.9656891841,33.3988,4.03674440721
 12/02  10:00:00,34.4786871077,4.0151943007,0.00187754357612,0.0,9.17985065927,19.4245,64.142999968,26.9261283631,25.0491,12.1677716049
 12/02  11:00:00,42.0001822969,4.0151943007,0.0189323132398,0.0,9.17985065927,26.9147,78.0451925001,25.2998124902,41.7485,10.9968800098
 12/02  12:00:00,42.7026695973,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.1266170605,18.2124332404,41.7485,12.1656838201
 12/02  13:00:00,42.0409445241,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.7606705657,16.845779713,41.7485,12.1663908527
 12/02  14:00:00,34.5214744741,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.6715299254,18.2757493134,33.3988,10.9969806119
 12/02  15:00:00,34.5225946685,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.4563722429,21.5763305877,25.0491,9.83094165516
 12/02  16:00:00,34.5101333806,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.4047913986,23.1749193828,33.3988,9.83107201583
 12/02  17:00:00,41.9515950425,4.0151943007,0.0199257830234,0.0,9.17985065927,26.9147,80.7767913573,22.0122242585,50.0982,8.66636709882
 12/02  18:00:00,45.1155705433,4.0151943007,0.0,0.0,9.17985065927,26.9147,81.915151015,21.9868458798,50.0982,9.8301051352
 12/02  19:00:00,46.187033205,4.0151943007,0.00715025349814,0.0,9.17985065927,26.9147,76.7796523594,13.34313807,50.0982,13.3383142893
 12/02  20:00:00,38.8310007327,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.9918430189,10.2554291799,33.3988,13.3376138389
 12/02  21:00:00,38.813422448,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.5096889982,13.9451053481,33.3988,12.1657836501
 12/02  22:00:00,38.7376118553,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.4499305877,15.0622051912,25.0491,13.3386253964
 12/02  23:00:00,38.6267765959,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.8703527582,17.3398639138,16.6994,9.83108884448
 12/02  24:00:00,39.3842590426,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.024899342,22.169962412,8.3497,7.50523693004
 12/03  01:00:00,22.6622601508,4.0151943007,0.0,0.0,4.58992532963,8.1892,45.257238075,35.5703811716,3.33988,6.34697690337
 12/03  02:00:00,14.8126600227,0.0,0.0,0.0,1.52997510988,7.4902,3.9319686593,0.0,3.33988,0.592088659296
 12/03  03:00:00,14.8364114034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.8486298129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,15.0044190737,0.0,0.0,0.0,1.52997510988,7.4902,3.93197453636,0.0,3.33988,0.592094536358
 12/03  06:00:00,22.7854250372,4.0151943007,0.0,0.0,4.58992532963,8.1892,44.8310715533,36.4613715533,8.3497,0.02
 12/03  07:00:00,38.7589651292,4.0151943007,0.0245493477926,0.0,9.17985065927,19.4245,51.8956858098,31.1591007582,16.6994,4.0371850516
 12/03  08:00:00,43.0461878224,4.0151943007,0.0210822326717,0.0,9.17985065927,26.9147,48.3943769886,19.308239096,25.0491,4.03703789266
 12/03  09:00:00,41.9794196522,4.0151943007,0.0,0.0,9.17985065927,26.9147,54.6001712328,17.7382566757,33.3988,3.46311455708
 12/03  10:00:00,34.5022099286,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.6195466237,22.5331871098,25.0491,4.03725951386
 12/03  11:00:00,42.0231622988,4.0151943007,0.0205377573917,0.0,9.17985065927,26.9147,70.5522003127,16.6366644293,41.7485,12.1670358834
 12/03  12:00:00,42.7275739242,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.5773619743,12.6621113974,41.7485,12.1667505769
 12/03  13:00:00,42.0541806012,4.0151943007,0.0,0.0,9.17985065927,26.9147,61.770706941,10.1908463769,41.7485,9.83136056403
 12/03  14:00:00,34.513180703,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.1447632919,15.9152215655,33.3988,9.83074172631
 12/03  15:00:00,34.4949934999,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.393485575,24.8387260671,25.0491,7.50565950796
 12/03  16:00:00,34.4658874326,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.4184238296,31.5137478774,33.3988,7.50587595222
 12/03  17:00:00,41.8760005448,4.0151943007,0.007934210694,0.0,9.17985065927,26.9147,93.6785025701,36.0750930801,50.0982,7.50520948999
 12/03  18:00:00,45.0439763222,4.0151943007,0.0,0.0,9.17985065927,26.9147,97.049700919,37.1203227818,50.0982,9.83117813716
 12/03  19:00:00,46.0985743351,4.0151943007,0.0,0.0,9.17985065927,26.9147,97.6883064093,35.422683827,50.0982,12.1674225823
 12/03  20:00:00,38.7360278736,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.0207145076,36.3011974273,33.3988,12.3207170803
 12/03  21:00:00,38.710733397,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.4482576556,37.7946132428,33.3988,10.2548444128
 12/03  22:00:00,38.6327385428,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.1202712783,46.9047879935,25.0491,12.1663832848
 12/03  23:00:00,38.5147786451,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.6454653215,53.1150346806,16.6994,9.83103064086
 12/03  24:00:00,39.2975475538,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.0193231947,55.0540348597,8.3497,4.61558833502
 12/04  01:00:00,22.5514890554,4.0151943007,0.00185660007111,0.0,4.58992532963,8.1892,73.941999175,65.4119529353,3.33988,5.19016623972
 12/04  02:00:00,14.6979695591,0.0,0.0,0.0,1.52997510988,7.4902,3.93195854855,0.0,3.33988,0.592078548555
 12/04  03:00:00,14.7133396211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.720594789,0.0,0.0,0.0,1.52997510988,7.4902,3.93196445572,0.0,3.33988,0.592084455722
 12/04  05:00:00,14.8644137558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.6315466606,4.0151943007,0.0,0.0,4.58992532963,8.1892,90.5485522911,82.1788522911,8.3497,0.02
 12/04  07:00:00,38.597242563,4.0151943007,0.0153594792732,0.0,9.17985065927,19.4245,98.1737851833,77.4376461568,16.6994,4.0367390265
 12/04  08:00:00,42.9086722661,4.0151943007,0.0181794132052,0.0,9.17985065927,26.9147,102.873753982,63.3103392043,25.0491,14.5143147779
 12/04  09:00:00,41.8748701001,4.0151943007,0.0,0.0,9.17985065927,26.9147,100.385818673,53.0682651759,33.3988,13.9187534974
 12/04  10:00:00,34.4187241584,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.9339752434,41.8857939817,25.0491,10.9990812618
 12/04  11:00:00,41.9308960117,4.0151943007,0.00225670094486,0.0,9.17985065927,26.9147,85.0613633078,33.4808670067,41.7485,9.83199630106
 12/04  12:00:00,42.6884734846,4.0151943007,0.0,0.0,9.17985065927,26.9147,67.9829854224,15.2365214775,41.7485,10.9979639448
 12/04  13:00:00,42.0413733986,4.0151943007,0.0,0.0,9.17985065927,26.9147,52.5117467146,0.931216920644,41.7485,9.83202979391
 12/04  14:00:00,34.5270901196,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.4418058221,0.376724918277,33.3988,8.66628090378
 12/04  15:00:00,34.5398424011,4.0151943007,0.0,0.0,9.17985065927,19.4245,34.1976655683,1.64236955437,25.0491,7.5061960139
 12/04  16:00:00,34.5316048269,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.9417003345,4.03654153029,33.3988,7.50635880417
 12/04  17:00:00,41.9548906141,4.0151943007,0.00626609902056,0.0,9.17985065927,26.9147,62.5056106851,4.90139020109,50.0982,7.50602048402
 12/04  18:00:00,45.1148101943,4.0151943007,0.0,0.0,9.17985065927,26.9147,67.4483383012,7.51917206228,50.0982,9.83096623895
 12/04  19:00:00,46.1447498794,4.0151943007,0.0,0.0,9.17985065927,26.9147,76.1817614717,12.7425315373,50.0982,13.3410299344
 12/04  20:00:00,38.7729277776,4.0151943007,0.0,0.0,9.17985065927,19.4245,67.1817306257,19.268451563,33.3988,14.5144790626
 12/04  21:00:00,38.7428802327,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.9490607755,24.8032392262,33.3988,12.7470215493
 12/04  22:00:00,38.6666222206,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.3691200359,31.9794893767,25.0491,13.3405306592
 12/04  23:00:00,38.5505864001,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.3553238187,36.6577675387,16.6994,10.9981562799
 12/04  24:00:00,39.3029130429,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.3905273509,49.6939758424,8.3497,6.34685150851
 12/05  01:00:00,22.5628324977,4.0151943007,0.0,0.0,4.58992532963,8.1892,68.2013413494,59.6700920867,3.33988,5.19136926275
 12/05  02:00:00,14.707757678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.726011133,0.0,0.0,0.0,1.52997510988,7.4902,3.93195764173,0.0,3.33988,0.592077641729
 12/05  04:00:00,14.7318997298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.3854542906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.1443802993,4.0151943007,0.0,0.0,4.58992532963,8.1892,88.9736583691,80.0319785166,8.3497,0.591979852509
 12/05  07:00:00,38.8136376027,4.0151943007,0.0132547381909,0.0,9.17985065927,19.4245,100.312426128,79.5759578675,16.6994,4.03706826031
 12/05  08:00:00,42.8818402206,4.0151943007,0.0161615517948,0.0,9.17985065927,26.9147,109.148514438,69.5846681526,25.0491,14.5147462858
 12/05  09:00:00,41.8316190436,4.0151943007,0.0,0.0,9.17985065927,26.9147,110.246241026,63.5079171302,33.3988,13.3395238955
 12/05  10:00:00,34.3631104281,4.0151943007,0.0,0.0,9.17985065927,19.4245,92.7079298369,56.6596172043,25.0491,10.9992126326
 12/05  11:00:00,41.8679161659,4.0151943007,0.00229885731432,0.0,9.17985065927,26.9147,104.743822306,52.5861751434,41.7485,10.409147163
 12/05  12:00:00,42.6309327153,4.0151943007,0.0,0.0,9.17985065927,26.9147,91.4353035499,38.6876498171,41.7485,10.9991537328
 12/05  13:00:00,41.9476702911,4.0151943007,0.0,0.0,9.17985065927,26.9147,77.2704983743,25.6903046034,41.7485,9.83169377096
 12/05  14:00:00,34.4316360169,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.5454376076,24.4790610746,33.3988,8.667576533
 12/05  15:00:00,34.4333412363,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.5579684909,29.0030556976,25.0491,7.50581279329
 12/05  16:00:00,34.420004786,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.4898293206,33.585020587,33.3988,7.5060087335
 12/05  17:00:00,41.8460051857,4.0151943007,0.00348577426572,0.0,9.17985065927,26.9147,92.0359311395,34.4312563702,50.0982,7.50647476933
 12/05  18:00:00,45.0164365644,4.0151943007,0.0,0.0,9.17985065927,26.9147,97.0819282487,37.1524905232,50.0982,9.83123772544
 12/05  19:00:00,46.0687536501,4.0151943007,0.0,0.0,9.17985065927,26.9147,100.648665151,37.2094152288,50.0982,13.341049922
 12/05  20:00:00,38.5613743054,4.0151943007,0.0,0.0,9.17985065927,19.4245,89.0639270942,40.5696916108,33.3988,15.0954354833
 12/05  21:00:00,38.5450107999,4.0151943007,0.0,0.0,9.17985065927,19.4245,89.0410736996,43.4747207711,33.3988,12.1675529285
 12/05  22:00:00,38.4995041462,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.0373419077,51.648284598,25.0491,13.3399573098
 12/05  23:00:00,38.4842554054,4.0151943007,0.0,0.0,9.17985065927,19.4245,85.624391433,57.9269408644,16.6994,10.9980505687
 12/05  24:00:00,39.2833972295,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.1625977256,60.4658385896,8.3497,6.34705913597
 12/06  01:00:00,22.5447783809,4.0151943007,0.0,0.0,4.58992532963,8.1892,72.6056135137,64.0755723894,3.33988,5.19016112425
 12/06  02:00:00,14.6935837427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.7163054202,0.0,0.0,0.0,1.52997510988,7.4902,3.93193639,0.0,3.33988,0.592056389998
 12/06  04:00:00,14.7299539363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.8811760493,0.0,0.0,0.0,1.52997510988,7.4902,3.93194231833,0.0,3.33988,0.592062318333
 12/06  06:00:00,22.6512077933,4.0151943007,0.0,0.0,4.58992532963,8.1892,77.2643279142,68.8946279142,8.3497,0.02
 12/06  07:00:00,38.6153612632,4.0151943007,0.0144357868549,0.0,9.17985065927,19.4245,84.9920652759,64.25564676,16.6994,4.0370185159
 12/06  08:00:00,42.9137825483,4.0151943007,0.0187190317885,0.0,9.17985065927,26.9147,95.3238259404,55.7590747662,25.0491,14.5156511742
 12/06  09:00:00,41.8571892693,4.0151943007,0.00397229572279,0.0,9.17985065927,26.9147,102.212269738,54.8930308219,33.3988,13.9204389164
 12/06  10:00:00,34.3742356754,4.0151943007,0.0,0.0,9.17985065927,19.4245,89.24079756,53.1926979746,25.0491,10.9989995855
 12/06  11:00:00,41.8771093709,4.0151943007,0.00446341856808,0.0,9.17985065927,26.9147,102.78155297,51.2012975118,41.7485,9.83175545839
 12/06  12:00:00,42.630916341,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.7626308738,40.014762122,41.7485,10.9993687518
 12/06  13:00:00,41.9539099473,4.0151943007,0.0,0.0,9.17985065927,26.9147,79.4960589451,27.9149636412,41.7485,9.83259530388
 12/06  14:00:00,34.4347214906,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.596282257,26.9535975674,33.3988,9.24388468958
 12/06  15:00:00,34.4353395545,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.500052677,30.9454161097,25.0491,7.50553656722
 12/06  16:00:00,34.4209756457,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.7344311306,35.8294557885,33.3988,7.50617534213
 12/06  17:00:00,41.851869772,4.0151943007,0.00475658575139,0.0,9.17985065927,26.9147,91.8310798545,34.2259746845,50.0982,7.50690517001
 12/06  18:00:00,45.030107415,4.0151943007,0.0,0.0,9.17985065927,26.9147,91.8782712455,31.948091753,50.0982,9.83197949252
 12/06  19:00:00,46.0969860816,4.0151943007,0.00211622040823,0.0,9.17985065927,26.9147,90.5858497147,27.1467860469,50.0982,13.3408636678
 12/06  20:00:00,38.7393979642,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.4606361539,28.5454398186,33.3988,14.5163963353
 12/06  21:00:00,38.7201917058,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.6578004868,28.5106959534,33.3988,12.7483045334
 12/06  22:00:00,38.6421157008,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.020218896,37.6310783958,25.0491,13.3400405002
 12/06  23:00:00,38.5284317943,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.501069943,42.8031217758,16.6994,10.9985481672
 12/06  24:00:00,39.3067717105,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.0492831246,46.3521064069,8.3497,6.34747671769
 12/07  01:00:00,22.5814722095,4.0151943007,0.0,0.0,4.58992532963,8.1892,59.9070680143,51.3765972723,3.33988,5.19059074195
 12/07  02:00:00,14.7332149272,0.0,0.0,0.0,1.52997510988,7.4902,3.93193038757,0.0,3.33988,0.592050387572
 12/07  03:00:00,14.7565926338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.7710216626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.9229406784,0.0,0.0,0.0,1.52997510988,7.4902,3.93193632547,0.0,3.33988,0.592056325469
 12/07  06:00:00,22.6946045894,4.0151943007,0.0,0.0,4.58992532963,8.1892,64.4127178546,56.0430178546,8.3497,0.02
 12/07  07:00:00,38.6637637341,4.0151943007,0.0173420147291,0.0,9.17985065927,19.4245,72.2759348848,51.5391365032,16.6994,4.03739838163
 12/07  08:00:00,42.9647861585,4.0151943007,0.0227157593269,0.0,9.17985065927,26.9147,83.1550296811,43.0097255019,25.0491,15.0962041792
 12/07  09:00:00,41.9063678958,4.0151943007,0.0,0.0,9.17985065927,26.9147,86.3142165233,39.5743915988,33.3988,13.3410249245
 12/07  10:00:00,34.4258035492,4.0151943007,0.0,0.0,9.17985065927,19.4245,75.0448960604,38.9970676564,25.0491,10.998728404
 12/07  11:00:00,41.9185974491,4.0151943007,0.0107977142651,0.0,9.17985065927,26.9147,95.5761209819,43.9954658004,41.7485,9.83215518151
 12/07  12:00:00,42.6429387419,4.0151943007,0.0,0.0,9.17985065927,26.9147,95.3841035621,42.0573962105,41.7485,11.5782073515
 12/07  13:00:00,41.9561541654,4.0151943007,0.0,0.0,9.17985065927,26.9147,88.742475382,37.1633102627,41.7485,9.83066511925
 12/07  14:00:00,34.4294047707,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.7162336441,40.6499372312,33.3988,8.66749641292
 12/07  15:00:00,34.4299137037,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.6493603286,47.0937375756,25.0491,7.50652275304
 12/07  16:00:00,34.4087363127,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.2912579102,54.3872476472,33.3988,7.50521026293
 12/07  17:00:00,41.8475399721,4.0151943007,0.0166346274892,0.0,9.17985065927,26.9147,108.668085952,51.0645951202,50.0982,7.50529083154
 12/07  18:00:00,45.0294004062,4.0151943007,0.00488155173146,0.0,9.17985065927,26.9147,104.00992198,44.0796684135,50.0982,9.83205356683
 12/07  19:00:00,46.0972743018,4.0151943007,0.00568416230033,0.0,9.17985065927,26.9147,101.122823298,37.1041378965,50.0982,13.9204854011
 12/07  20:00:00,38.7444838113,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.2873660922,35.3725728154,33.3988,14.5159932769
 12/07  21:00:00,38.7332213351,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.2592342765,33.6906180829,33.3988,12.1698161936
 12/07  22:00:00,38.6603537372,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.0494885442,40.0777793519,25.0491,13.9226091923
 12/07  23:00:00,38.5497774416,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.2957658024,43.5990852036,16.6994,10.9972805987
 12/07  24:00:00,39.3269246428,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.7868059127,47.090211999,8.3497,6.34689391365
 12/08  01:00:00,22.5952584914,4.0151943007,0.0,0.0,4.58992532963,8.1892,63.2280350018,54.6979452545,3.33988,5.1902097473
 12/08  02:00:00,14.7494209502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.7745784869,0.0,0.0,0.0,1.52997510988,7.4902,3.93194096788,0.0,3.33988,0.592060967882
 12/08  04:00:00,14.7942880472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.4627599901,0.0,0.0,0.0,1.52997510988,7.4902,3.93194688893,0.0,3.33988,0.592066888929
 12/08  06:00:00,23.2421170896,4.0151943007,0.0,0.0,4.58992532963,8.1892,60.6389758536,52.2692758536,8.3497,0.02
 12/08  07:00:00,38.9322955334,4.0151943007,0.021938327173,0.0,9.17985065927,19.4245,68.4628779657,47.7263168154,16.6994,4.03716115029
 12/08  08:00:00,43.0112927577,4.0151943007,0.0294464287473,0.0,9.17985065927,26.9147,76.7494958007,36.6042254657,25.0491,15.096170335
 12/08  09:00:00,41.9566168965,4.0151943007,0.00334396826681,0.0,9.17985065927,26.9147,78.0731268699,31.3317916567,33.3988,13.3425352132
 12/08  10:00:00,34.4939042167,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.0269054644,23.9778867883,25.0491,10.9999186761
 12/08  11:00:00,42.0297526155,4.0151943007,0.00451242527982,0.0,9.17985065927,26.9147,66.3754358751,14.2171362081,41.7485,10.4097996671
 12/08  12:00:00,42.8078441844,4.0151943007,0.0123324443669,0.0,9.17985065927,26.9147,52.7489377012,0.0,41.7485,11.0004377012
 12/08  13:00:00,42.8093690944,4.0151943007,0.63789662256,0.0,9.17985065927,26.9147,51.5799584642,0.0,41.7485,9.83145846425
 12/08  14:00:00,35.145785978,4.0151943007,0.49505530278,0.0,9.17985065927,19.4245,42.0664806566,0.0,33.3988,8.66768065662
 12/08  15:00:00,35.4604832332,4.0151943007,0.787934337138,0.0,9.17985065927,19.4245,32.5543442106,0.0,25.0491,7.50524421065
 12/08  16:00:00,35.0318631914,4.0151943007,0.358322401652,0.0,9.17985065927,19.4245,40.9050054665,0.0,33.3988,7.50620546651
 12/08  17:00:00,42.5800333607,4.0151943007,0.510462784385,0.0,9.17985065927,26.9147,57.6049704054,0.0,50.0982,7.50677040539
 12/08  18:00:00,45.299642854,4.0151943007,0.100888521211,0.0,9.17985065927,26.9147,60.5211336972,0.0128885990878,50.0982,10.4100450981
 12/08  19:00:00,46.2327876646,4.0151943007,0.00214577655964,0.0,9.17985065927,26.9147,63.4410001707,0.0,50.0982,13.3428001707
 12/08  20:00:00,38.7067019374,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.7081380394,3.21200615572,33.3988,15.0973318836
 12/08  21:00:00,38.6787028655,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.6172289107,8.0492399294,33.3988,12.1691889813
 12/08  22:00:00,38.6269310254,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.5018569973,16.5347769194,25.0491,13.9179800779
 12/08  23:00:00,38.6028066503,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.3064055455,25.6081068573,16.6994,10.9988986882
 12/08  24:00:00,39.349754488,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.8671218347,35.1705262613,8.3497,6.34689557341
 12/09  01:00:00,22.6252693524,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.2497661864,44.7183773589,3.33988,5.1915088275
 12/09  02:00:00,14.7779918572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.7991933591,0.0,0.0,0.0,1.52997510988,7.4902,3.93196871199,0.0,3.33988,0.592088711994
 12/09  04:00:00,14.8361781297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,15.0366541493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.8394202668,4.0151943007,0.00769568330467,0.0,4.58992532963,8.1892,29.0694827578,20.1276881792,8.3497,0.59209457865
 12/09  07:00:00,38.7480910282,4.0151943007,0.0140352449073,0.0,9.17985065927,19.4245,47.777838562,27.0414677737,16.6994,4.03697078826
 12/09  08:00:00,43.0217881684,4.0151943007,0.0113903929575,0.0,9.17985065927,26.9147,49.3350401479,20.2489015749,25.0491,4.037038573
 12/09  09:00:00,41.9990760808,4.0151943007,0.001826796065,0.0,9.17985065927,26.9147,46.3525422085,9.49004781952,33.3988,3.46369438895
 12/09  10:00:00,34.5752363128,4.0151943007,0.00679158445018,0.0,9.17985065927,19.4245,38.5953561347,0.798265793162,25.0491,12.7479903416
 12/09  11:00:00,42.0999328201,4.0151943007,0.00652048042664,0.0,9.17985065927,26.9147,52.7528006153,0.00469363323878,41.7485,10.999606982
 12/09  12:00:00,43.5624492817,4.0151943007,0.728363329514,0.0,9.17985065927,26.9147,54.4969845477,0.0,41.7485,12.7484845477
 12/09  13:00:00,44.3720839306,4.0151943007,2.18368253495,0.0,9.17985065927,26.9147,53.9176493323,0.0,41.7485,12.1691493323
 12/09  14:00:00,36.7813686604,4.0151943007,2.12114182521,0.0,9.17985065927,19.4245,44.3971527861,0.0,33.3988,10.9983527861
 12/09  15:00:00,36.3243959268,4.0151943007,1.65798620241,0.0,9.17985065927,19.4245,35.4587843734,0.0,25.0491,10.4096843734
 12/09  16:00:00,35.9710331864,4.0151943007,1.32190647142,0.0,9.17985065927,19.4245,43.2306649233,0.0,33.3988,9.83186492331
 12/09  17:00:00,43.5126854566,4.0151943007,1.4629210942,0.0,9.17985065927,26.9147,58.7660314966,0.0,50.0982,8.66783149663
 12/09  18:00:00,46.0555176496,4.0151943007,0.850431275225,0.0,9.17985065927,26.9147,59.9309822276,0.0,50.0982,9.83278222763
 12/09  19:00:00,47.2109322077,4.0151943007,0.963251805564,0.0,9.17985065927,26.9147,64.021027029,0.0,50.0982,13.922827029
 12/09  20:00:00,39.2060815584,4.0151943007,0.302826643693,0.0,9.17985065927,19.4245,46.7373482084,0.0,33.3988,13.3385482084
 12/09  21:00:00,38.8426105128,4.0151943007,0.0,0.0,9.17985065927,19.4245,46.6551115817,0.507769057542,33.3988,12.7485425242
 12/09  22:00:00,38.7111261794,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.2532591686,10.8648855508,25.0491,13.3392736178
 12/09  23:00:00,38.5755125436,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.1096528674,24.0010607311,16.6994,10.4091921364
 12/09  24:00:00,39.3262540155,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.354241624,37.4987418747,8.3497,7.50579974929
 12/10  01:00:00,22.5878698147,4.0151943007,0.00204778592755,0.0,4.58992532963,8.1892,64.4982199245,54.8115459401,3.33988,6.34679398441
 12/10  02:00:00,14.732922795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.7479742831,0.0,0.0,0.0,1.52997510988,7.4902,3.9319663963,0.0,3.33988,0.592086396301
 12/10  04:00:00,14.7543404334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.9096600692,0.0,0.0,0.0,1.52997510988,7.4902,3.93197227695,0.0,3.33988,0.592092276952
 12/10  06:00:00,22.6818151527,4.0151943007,0.0,0.0,4.58992532963,8.1892,73.0271171572,64.6574171572,8.3497,0.02
 12/10  07:00:00,38.641915326,4.0151943007,0.0161417863435,0.0,9.17985065927,19.4245,80.8762115074,60.1392892965,16.6994,4.0375222109
 12/10  08:00:00,42.931300489,4.0151943007,0.0140221675272,0.0,9.17985065927,26.9147,77.5570737501,48.4712076513,25.0491,4.03676609882
 12/10  09:00:00,41.8822583429,4.0151943007,0.0040460472024,0.0,9.17985065927,26.9147,81.9063508699,45.044344315,33.3988,3.46320655489
 12/10  10:00:00,34.3980634283,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.4953290522,49.4084664423,25.0491,4.0377626099
 12/10  11:00:00,41.9067176057,4.0151943007,0.0113016583615,0.0,9.17985065927,26.9147,99.8770736724,45.3797022918,41.7485,12.7488713806
 12/10  12:00:00,42.6507389924,4.0151943007,0.0,0.0,9.17985065927,26.9147,90.3063749704,36.3891206883,41.7485,12.1687542821
 12/10  13:00:00,41.9732032625,4.0151943007,0.0,0.0,9.17985065927,26.9147,79.8922599174,27.7333895513,41.7485,10.4103703661
 12/10  14:00:00,34.4460834487,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.5328426908,28.3016596465,33.3988,9.8323830443
 12/10  15:00:00,34.4418527833,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.6494019793,33.0940214292,25.0491,7.50628055013
 12/10  16:00:00,34.4263563262,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.9028649529,37.9973041724,33.3988,7.50676078048
 12/10  17:00:00,41.8466338566,4.0151943007,0.00484218623947,0.0,9.17985065927,26.9147,98.1790735828,40.5740722845,50.0982,7.50680129828
 12/10  18:00:00,45.0226419557,4.0151943007,0.0,0.0,9.17985065927,26.9147,101.310819741,40.8020107602,50.0982,10.4106089804
 12/10  19:00:00,46.0844703914,4.0151943007,0.0,0.0,9.17985065927,26.9147,99.2410035975,36.9731593117,50.0982,12.1696442858
 12/10  20:00:00,38.7271791386,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.424040885,36.2782763456,33.3988,12.7469645394
 12/10  21:00:00,38.7031931354,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.8966121182,37.6664636818,33.3988,9.83134843634
 12/10  22:00:00,38.6225801181,4.0151943007,0.0,0.0,9.17985065927,19.4245,86.6408181253,49.4222499899,25.0491,12.1694681354
 12/10  23:00:00,38.499913214,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.362282583,57.2516656779,16.6994,10.411216905
 12/10  24:00:00,39.2872536803,4.0151943007,0.0,0.0,9.17985065927,19.4245,72.7689455847,59.2280135162,8.3497,5.19123206851
 12/11  01:00:00,22.5404017902,4.0151943007,0.0,0.0,4.58992532963,8.1892,75.4727532228,66.9413338171,3.33988,5.19153940565
 12/11  02:00:00,14.6869252482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.7098668662,0.0,0.0,0.0,1.52997510988,7.4902,3.9319320364,0.0,3.33988,0.592052036398
 12/11  04:00:00,14.7236482577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  05:00:00,14.8691600632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.6384192448,4.0151943007,0.0,0.0,4.58992532963,8.1892,86.6657949195,77.7240110816,8.3497,0.592083837954
 12/11  07:00:00,38.6118772809,4.0151943007,0.0155510170055,0.0,9.17985065927,19.4245,91.1343251558,70.3976963824,16.6994,4.0372287734
 12/11  08:00:00,42.9190032553,4.0151943007,0.0208980347335,0.0,9.17985065927,26.9147,99.9209606417,60.3553303632,25.0491,14.5165302784
 12/11  09:00:00,41.8650224371,4.0151943007,0.0,0.0,9.17985065927,26.9147,104.274204917,56.9512020702,33.3988,13.9242028465
 12/11  10:00:00,34.3847496499,4.0151943007,0.0,0.0,9.17985065927,19.4245,92.4182026653,56.3688358031,25.0491,11.0002668622
 12/11  11:00:00,41.8842843054,4.0151943007,0.0102215089139,0.0,9.17985065927,26.9147,108.252350678,56.093292015,41.7485,10.4105586635
 12/11  12:00:00,42.6277759552,4.0151943007,0.0,0.0,9.17985065927,26.9147,100.518701124,47.7699056349,41.7485,11.0002954895
 12/11  13:00:00,41.9278259585,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.9210886042,40.7623633527,41.7485,10.4102252515
 12/11  14:00:00,34.4070252661,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.3863066164,41.3185636186,33.3988,8.66894299777
 12/11  15:00:00,34.4027788594,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.3536611492,48.797662402,25.0491,7.50689874718
 12/11  16:00:00,34.3836881073,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.848969545,54.9438330832,33.3988,7.50633646176
 12/11  17:00:00,41.8179940272,4.0151943007,0.0107507688692,0.0,9.17985065927,26.9147,110.353065288,52.7483578067,50.0982,7.50650748099
 12/11  18:00:00,44.9924965948,4.0151943007,0.0,0.0,9.17985065927,26.9147,110.538242524,50.0301164609,50.0982,10.4099260633
 12/11  19:00:00,46.057898369,4.0151943007,0.00435540134741,0.0,9.17985065927,26.9147,108.38652372,44.9473907145,50.0982,13.3409330053
 12/11  20:00:00,38.6981652773,4.0151943007,0.0,0.0,9.17985065927,19.4245,94.7389998903,46.2432431137,33.3988,15.0969567766
 12/11  21:00:00,38.6795238134,4.0151943007,0.0,0.0,9.17985065927,19.4245,92.3181099106,46.1693118342,33.3988,12.7499980764
 12/11  22:00:00,38.6061507015,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.9971821039,52.6058247251,25.0491,13.3422573787
 12/11  23:00:00,38.4962295305,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.402229793,56.1249688122,16.6994,11.5778609808
 12/11  24:00:00,39.2892611733,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.3380050041,59.6405781118,8.3497,6.34772689234
 12/12  01:00:00,22.5445663003,4.0151943007,0.0,0.0,4.58992532963,8.1892,75.9890443658,67.4572516935,3.33988,5.19191267232
 12/12  02:00:00,14.6959703677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.7215646067,0.0,0.0,0.0,1.52997510988,7.4902,3.93197242624,0.0,3.33988,0.592092426243
 12/12  04:00:00,14.7350582671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.4002628629,0.0,0.0,0.0,1.52997510988,7.4902,3.93192656866,0.0,3.33988,0.592046568656
 12/12  06:00:00,23.170280284,4.0151943007,0.0,0.0,4.58992532963,8.1892,80.5285105864,72.1588105864,8.3497,0.02
 12/12  07:00:00,38.8486463266,4.0151943007,0.0161061471614,0.0,9.17985065927,19.4245,89.7148176314,68.9781136143,16.6994,4.03730401708
 12/12  08:00:00,42.9181920763,4.0151943007,0.0206953566444,0.0,9.17985065927,26.9147,100.667230209,60.5196384714,25.0491,15.0984917376
 12/12  09:00:00,41.8607087246,4.0151943007,0.0,0.0,9.17985065927,26.9147,103.76422385,57.0206224299,33.3988,13.3448014201
 12/12  10:00:00,34.377032566,4.0151943007,0.0,0.0,9.17985065927,19.4245,93.0165370608,56.3890980275,25.0491,11.5783390333
 12/12  11:00:00,41.8723187708,4.0151943007,0.00957031648695,0.0,9.17985065927,26.9147,110.334377866,58.7533337796,41.7485,9.83254408606
 12/12  12:00:00,42.6198396041,4.0151943007,0.0,0.0,9.17985065927,26.9147,105.341827138,52.0154153497,41.7485,11.5779117885
 12/12  13:00:00,41.9149226604,4.0151943007,0.0,0.0,9.17985065927,26.9147,96.6147915496,45.0342731593,41.7485,9.83201839025
 12/12  14:00:00,34.3900554932,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.2785619217,48.2133166849,33.3988,8.66644523677
 12/12  15:00:00,34.3877668824,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.7288030113,54.597138356,25.0491,8.08256465535
 12/12  16:00:00,34.3714013805,4.0151943007,0.0,0.0,9.17985065927,19.4245,100.13467386,59.2295663035,33.3988,7.5063075563
 12/12  17:00:00,41.7991414377,4.0151943007,0.01021037875,0.0,9.17985065927,26.9147,117.242138565,59.6372705689,50.0982,7.50666799617
 12/12  18:00:00,44.9738311152,4.0151943007,0.0,0.0,9.17985065927,26.9147,115.798997408,55.8677708956,50.0982,9.83302651249
 12/12  19:00:00,46.03745716,4.0151943007,0.00376502531764,0.0,9.17985065927,26.9147,115.87821967,51.8560057236,50.0982,13.9240139462
 12/12  20:00:00,38.5245178027,4.0151943007,0.0,0.0,9.17985065927,19.4245,105.832137977,57.3329411536,33.3988,15.1003968235
 12/12  21:00:00,38.5107784572,4.0151943007,0.0,0.0,9.17985065927,19.4245,109.720827222,64.1523783421,33.3988,12.1696488799
