Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  22:00:00,38.467396261,4.0151943007,0.0,0.0,9.17985065927,19.4245,112.802726326,73.8296121734,25.0491,13.9240141528
 12/12  23:00:00,38.4587298556,4.0151943007,0.0,0.0,9.17985065927,19.4245,105.540515984,77.4501472384,16.6994,11.3909687451
 12/12  24:00:00,39.2645339165,4.0151943007,0.0,0.0,9.17985065927,19.4245,98.5431016289,83.6614683914,8.3497,6.53193323749
 12/13  01:00:00,22.5012388078,4.0151943007,0.0,0.0,4.58992532963,8.1892,101.815657629,93.2844810822,3.33988,5.19129654656
 12/13  02:00:00,14.6483654367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.671189013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.6839549799,0.0,0.0,0.0,1.52997510988,7.4902,3.93195567406,0.0,3.33988,0.592075674064
 12/13  05:00:00,14.8348226583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.6135828081,4.0151943007,0.00197782000069,0.0,4.58992532963,8.1892,107.572860432,98.6310788618,8.3497,0.592081569972
 12/13  07:00:00,38.5770681153,4.0151943007,0.0128253561664,0.0,9.17985065927,19.4245,118.188061257,97.4515244034,16.6994,4.03713685354
 12/13  08:00:00,42.8741296118,4.0151943007,0.0155788168916,0.0,9.17985065927,26.9147,127.149524617,87.5820570215,25.0491,14.5183675955
 12/13  09:00:00,41.8254755883,4.0151943007,0.00109021851094,0.0,9.17985065927,26.9147,123.62265087,76.2983938994,33.3988,13.925456971
 12/13  10:00:00,34.3516578694,4.0151943007,0.0,0.0,9.17985065927,19.4245,102.958287276,66.3295337174,25.0491,11.579653559
 12/13  11:00:00,41.8541808113,4.0151943007,0.00187688418906,0.0,9.17985065927,26.9147,113.781626223,62.1990379183,41.7485,9.83408830429
 12/13  12:00:00,42.6195300142,4.0151943007,0.0,0.0,9.17985065927,26.9147,104.188569285,50.8614217843,41.7485,11.5786475009
 12/13  13:00:00,41.927835488,4.0151943007,0.0,0.0,9.17985065927,26.9147,88.3871544759,36.8055291188,41.7485,9.8331253571
 12/13  14:00:00,34.4146159517,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.6743311634,34.0314034218,33.3988,9.24412774153
 12/13  15:00:00,34.4221805318,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.4616695298,35.906506132,25.0491,7.50606339783
 12/13  16:00:00,34.4134659371,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.6587411913,38.7535860934,33.3988,7.50635509797
 12/13  17:00:00,41.8448676309,4.0151943007,0.00494787408321,0.0,9.17985065927,26.9147,94.3835889177,36.7786484458,50.0982,7.50674047192
 12/13  18:00:00,45.0178917835,4.0151943007,0.0,0.0,9.17985065927,26.9147,98.3373131046,37.8279676628,50.0982,10.4111454418
 12/13  19:00:00,46.0648990512,4.0151943007,0.0,0.0,9.17985065927,26.9147,103.913528392,40.4704332299,50.0982,13.3448951618
 12/13  20:00:00,38.692716311,4.0151943007,0.0,0.0,9.17985065927,19.4245,96.5347488077,48.0365076039,33.3988,15.0994412038
 12/13  21:00:00,38.6697442896,4.0151943007,0.0,0.0,9.17985065927,19.4245,96.0410489983,49.8923421373,33.3988,12.749906861
 12/13  22:00:00,38.609628711,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.2553403121,51.2874223773,25.0491,13.9188179348
 12/13  23:00:00,38.4944539851,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.681688217,56.9808378823,16.6994,11.0014503347
 12/13  24:00:00,39.284058802,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.4011375262,63.704096193,8.3497,6.34734133325
 12/14  01:00:00,22.5345824292,4.0151943007,0.0,0.0,4.58992532963,8.1892,80.1547570403,71.6237836117,3.33988,5.19109342867
 12/14  02:00:00,14.6851685175,0.0,0.0,0.0,1.52997510988,7.4902,3.93193046105,0.0,3.33988,0.592050461053
 12/14  03:00:00,14.7102693346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.7235538341,0.0,0.0,0.0,1.52997510988,7.4902,3.93193639883,0.0,3.33988,0.592056398833
 12/14  05:00:00,14.8749275344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.6497080443,4.0151943007,0.0,0.0,4.58992532963,8.1892,82.3197640069,73.9500640069,8.3497,0.02
 12/14  07:00:00,38.6107627558,4.0151943007,0.0155110163284,0.0,9.17985065927,19.4245,92.508220226,71.7717662638,16.6994,4.0370539622
 12/14  08:00:00,42.9126821421,4.0151943007,0.0189823908619,0.0,9.17985065927,26.9147,101.973556892,61.8252599988,25.0491,15.0991968928
 12/14  09:00:00,41.8725034118,4.0151943007,0.0,0.0,9.17985065927,26.9147,100.431021678,53.1089085004,33.3988,13.9233131779
 12/14  10:00:00,34.4094023892,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.1974043382,44.5692618435,25.0491,11.5790424947
 12/14  11:00:00,41.9273682029,4.0151943007,0.00312025903373,0.0,9.17985065927,26.9147,86.7307312208,35.1480427417,41.7485,9.83418847913
 12/14  12:00:00,42.6906207348,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.6504423349,15.3246766983,41.7485,11.5772656365
 12/14  13:00:00,42.0431374625,4.0151943007,0.00250638840993,0.0,9.17985065927,26.9147,52.5503616002,0.969351028359,41.7485,9.83251057184
 12/14  14:00:00,34.5252706575,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.4892237791,0.423117564753,33.3988,8.66730621435
 12/14  15:00:00,34.529377107,4.0151943007,0.0,0.0,9.17985065927,19.4245,37.370979902,4.23863007626,25.0491,8.0832498257
 12/14  16:00:00,34.5129563745,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.092082869,8.18644586899,33.3988,7.50683700003
 12/14  17:00:00,41.9369750453,4.0151943007,0.00599886622324,0.0,9.17985065927,26.9147,66.4638154739,8.85869167696,50.0982,7.50692379695
 12/14  18:00:00,45.10876064,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.4510407994,8.94208693712,50.0982,10.4107538623
 12/14  19:00:00,46.1377042994,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.7509672083,15.3098920289,50.0982,13.3428751794
 12/14  20:00:00,38.756495965,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.5675296265,26.0687367876,33.3988,15.0999928389
 12/14  21:00:00,38.7272649197,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.7670463916,30.6180252217,33.3988,12.7502211699
 12/14  22:00:00,38.6412561065,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.468420878,41.497395478,25.0491,13.9219253999
 12/14  23:00:00,38.5249154192,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.4715685027,46.7747283785,16.6994,10.9974401241
 12/14  24:00:00,39.297940065,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.9718746607,55.6992071311,8.3497,6.92296752968
 12/15  01:00:00,22.5664686983,4.0151943007,0.0,0.0,4.58992532963,8.1892,67.2922791659,58.761121898,3.33988,5.19127726797
 12/15  02:00:00,14.7193816763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.7311149967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.745992589,0.0,0.0,0.0,1.52997510988,7.4902,3.9319517053,0.0,3.33988,0.592071705298
 12/15  05:00:00,15.4204436832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.2040684509,4.0151943007,0.0,0.0,4.58992532963,8.1892,66.8896752256,57.9478976181,8.3497,0.59207760751
 12/15  07:00:00,38.8693484066,4.0151943007,0.0157130403138,0.0,9.17985065927,19.4245,80.3411639853,59.6046166362,16.6994,4.03714734913
 12/15  08:00:00,42.9277309035,4.0151943007,0.0187728329003,0.0,9.17985065927,26.9147,95.4341634008,55.284758001,25.0491,15.1003053998
 12/15  09:00:00,41.9033613584,4.0151943007,0.0010314705446,0.0,9.17985065927,26.9147,87.0420568056,40.3006073357,33.3988,13.34264947
 12/15  10:00:00,34.4626335296,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.9587100371,24.3293254099,25.0491,11.5802846272
 12/15  11:00:00,41.9947404247,4.0151943007,0.0035672756878,0.0,9.17985065927,26.9147,65.5237885309,13.3633834566,41.7485,10.4119050743
 12/15  12:00:00,42.7589181416,4.0151943007,0.0059546849211,0.0,9.17985065927,26.9147,52.7506161265,0.0,41.7485,11.0021161265
 12/15  13:00:00,42.33144891,4.0151943007,0.20591284231,0.0,9.17985065927,26.9147,52.1593280331,0.0,41.7485,10.4108280331
 12/15  14:00:00,34.625851109,4.0151943007,0.0128498906809,0.0,9.17985065927,19.4245,42.1111638727,0.0434480657478,33.3988,8.66891580697
 12/15  15:00:00,34.6172808165,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.6109286532,0.0542891391811,25.0491,7.50753951406
 12/15  16:00:00,34.5977838882,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.4987998208,0.0171986937895,33.3988,8.08280112699
 12/15  17:00:00,42.0197480497,4.0151943007,0.005675655361,0.0,9.17985065927,26.9147,57.6053772654,0.0,50.0982,7.50717726542
 12/15  18:00:00,45.1553877474,4.0151943007,0.0,0.0,9.17985065927,26.9147,61.4868117037,1.09301691002,50.0982,10.2955947937
 12/15  19:00:00,46.1912934582,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.5615074221,0.0,50.0982,13.4633074221
 12/15  20:00:00,38.6701036559,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.896670983,6.39890505289,33.3988,15.0989659301
 12/15  21:00:00,38.6398834882,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.7551295569,12.6062492067,33.3988,12.7500803502
 12/15  22:00:00,38.5908354144,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.9822853886,21.0108274175,25.0491,13.9223579711
 12/15  23:00:00,38.5759487536,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.1576998079,27.4603427649,16.6994,10.9979570429
 12/15  24:00:00,39.3371115362,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.0547330888,32.7815635647,8.3497,6.9234695241
 12/16  01:00:00,22.61927731,4.0151943007,0.0,0.0,4.58992532963,8.1892,49.6578096756,41.1261948351,3.33988,5.19173484045
 12/16  02:00:00,14.7719469472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.7950312544,0.0,0.0,0.0,1.52997510988,7.4902,3.93194815552,0.0,3.33988,0.592068155516
 12/16  04:00:00,14.8044035292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.9525675725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.7193528274,4.0151943007,0.0,0.0,4.58992532963,8.1892,60.4223642933,51.4805730086,8.3497,0.592091284689
 12/16  07:00:00,38.6820499995,4.0151943007,0.0182048947879,0.0,9.17985065927,19.4245,68.5126111674,47.775602291,16.6994,4.03760887636
 12/16  08:00:00,42.9518339532,4.0151943007,0.0144571601231,0.0,9.17985065927,26.9147,72.8624903196,43.7765160293,25.0491,4.03687429032
 12/16  09:00:00,41.929564628,4.0151943007,0.0017857387355,0.0,9.17985065927,26.9147,65.6733265894,28.236138472,33.3988,4.03838811744
 12/16  10:00:00,34.5049543931,4.0151943007,0.000824152900179,0.0,9.17985065927,19.4245,48.3952657621,11.174355106,25.0491,12.1718106561
 12/16  11:00:00,42.0315223124,4.0151943007,0.00357057512573,0.0,9.17985065927,26.9147,56.323028721,2.99418892755,41.7485,11.5803397934
 12/16  12:00:00,42.7972687459,4.0151943007,0.0129885376908,0.0,9.17985065927,26.9147,54.5060965424,0.00681430678947,41.7485,12.7507822356
 12/16  13:00:00,42.551946123,4.0151943007,0.403511830592,0.0,9.17985065927,26.9147,54.4984822897,0.0,41.7485,12.7499822897
 12/16  14:00:00,34.8401511782,4.0151943007,0.210219975927,0.0,9.17985065927,19.4245,44.4005124477,0.0,33.3988,11.0017124477
 12/16  15:00:00,34.8808583939,4.0151943007,0.23346463863,0.0,9.17985065927,19.4245,35.4611047227,0.0,25.0491,10.4120047227
 12/16  16:00:00,34.7769351465,4.0151943007,0.148498684661,0.0,9.17985065927,19.4245,43.231796536,0.0,33.3988,9.83299653601
 12/16  17:00:00,42.3929171184,4.0151943007,0.370452945748,0.0,9.17985065927,26.9147,59.3445214227,0.0,50.0982,9.24632142268
 12/16  18:00:00,45.1515797997,4.0151943007,0.00109045084265,0.0,9.17985065927,26.9147,62.7834922445,2.85184273588,50.0982,9.83344950865
 12/16  19:00:00,46.1686830873,4.0151943007,0.0,0.0,9.17985065927,26.9147,69.6430611315,5.61939946085,50.0982,13.9254616707
 12/16  20:00:00,38.7895203058,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.1734615098,10.8486422914,33.3988,13.9260192184
 12/16  21:00:00,38.7547636229,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.2442938083,22.0947372388,33.3988,12.7507565695
 12/16  22:00:00,38.6774205024,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.0329687023,26.0617118863,25.0491,13.922156816
 12/16  23:00:00,38.5606526915,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.7939591301,31.261761282,16.6994,9.83279784813
 12/16  24:00:00,39.3225537437,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.6388764101,40.2055329304,8.3497,8.08364347975
 12/17  01:00:00,22.5822501362,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.3471902566,55.6589407351,3.33988,6.34836952148
 12/17  02:00:00,14.7327058414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.7517840564,0.0,0.0,0.0,1.52997510988,7.4902,3.93194513089,0.0,3.33988,0.592065130895
 12/17  04:00:00,14.7541357935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.90065884,0.0,0.0,0.0,1.52997510988,7.4902,3.93195104532,0.0,3.33988,0.592071045319
 12/17  06:00:00,22.6711921416,4.0151943007,0.0,0.0,4.58992532963,8.1892,77.8531280558,69.4834280558,8.3497,0.02
 12/17  07:00:00,38.6361462414,4.0151943007,0.0166118858075,0.0,9.17985065927,19.4245,85.7875199028,65.0508305148,16.6994,4.03728938797
 12/17  08:00:00,42.9259976291,4.0151943007,0.0144691478858,0.0,9.17985065927,26.9147,82.1237542252,53.0370273585,25.0491,4.03762686669
 12/17  09:00:00,41.8893388583,4.0151943007,0.00140544726575,0.0,9.17985065927,26.9147,80.7515918078,43.3148388703,33.3988,4.03795293749
 12/17  10:00:00,34.4321974489,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.0385046641,36.9510929939,25.0491,4.0383116702
 12/17  11:00:00,41.9661175794,4.0151943007,0.0053392387669,0.0,9.17985065927,26.9147,76.3304135683,21.8313081502,41.7485,12.7506054181
 12/17  12:00:00,42.7238636183,4.0151943007,0.0,0.0,9.17985065927,26.9147,62.6916704253,8.77205779146,41.7485,12.1711126338
 12/17  13:00:00,42.0927214194,4.0151943007,0.00830125517743,0.0,9.17985065927,26.9147,52.1600488446,0.0,41.7485,10.4115488446
 12/17  14:00:00,34.5810849936,4.0151943007,0.0,0.0,9.17985065927,19.4245,43.8373923486,0.0266935450976,33.3988,10.4118988035
 12/17  15:00:00,34.5830499619,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.5849586459,0.0286543679424,25.0491,7.50720427793
 12/17  16:00:00,34.5673380044,4.0151943007,0.0,0.0,9.17985065927,19.4245,40.9065519196,0.0,33.3988,7.50775191962
 12/17  17:00:00,41.987775262,4.0151943007,0.00394489177953,0.0,9.17985065927,26.9147,58.1819700088,0.0,50.0982,8.08377000878
 12/17  18:00:00,45.1340076503,4.0151943007,0.0,0.0,9.17985065927,26.9147,63.9056847638,3.9733095699,50.0982,9.83417519394
 12/17  19:00:00,46.1608481399,4.0151943007,0.0,0.0,9.17985065927,26.9147,73.2684836619,10.4190021628,50.0982,12.7512814992
 12/17  20:00:00,38.7752992672,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.9381484237,18.7890637445,33.3988,12.7502846792
 12/17  21:00:00,38.7469695846,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.4669497817,21.2337396497,33.3988,9.83441013206
 12/17  22:00:00,38.6662796622,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.4481851377,31.6484487815,25.0491,12.7506363563
 12/17  23:00:00,38.551284501,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.0961871831,36.9844534151,16.6994,10.412333768
 12/17  24:00:00,39.319638063,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.9914392585,37.4504531,8.3497,5.19128615853
 12/18  01:00:00,22.5981890702,4.0151943007,0.0,0.0,4.58992532963,8.1892,53.6076986933,45.0759913209,3.33988,5.19182737241
 12/18  02:00:00,14.7491394763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.7723463402,0.0,0.0,0.0,1.52997510988,7.4902,3.93195652352,0.0,3.33988,0.59207652352
 12/18  04:00:00,14.7795267455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.9273973242,0.0,0.0,0.0,1.52997510988,7.4902,3.93196241984,0.0,3.33988,0.592082419838
 12/18  06:00:00,22.6999109958,4.0151943007,0.0,0.0,4.58992532963,8.1892,64.2170998341,55.8473998341,8.3497,0.02
 12/18  07:00:00,38.6549816944,4.0151943007,0.0167300275967,0.0,9.17985065927,19.4245,77.313025113,56.5758433832,16.6994,4.03778172975
 12/18  08:00:00,42.9456925855,4.0151943007,0.0199659016048,0.0,9.17985065927,26.9147,90.900258135,50.7487051834,25.0491,15.1024529516
 12/18  09:00:00,41.9134585791,4.0151943007,0.00151610173481,0.0,9.17985065927,26.9147,85.6486174203,38.322873403,33.3988,13.9269440173
 12/18  10:00:00,34.4839022598,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.2728048918,18.6426717411,25.0491,11.5810331508
 12/18  11:00:00,42.0297503763,4.0151943007,0.00297325433113,0.0,9.17985065927,26.9147,56.7900419511,4.629221521,41.7485,10.4123204301
 12/18  12:00:00,42.8631894498,4.0151943007,0.066413258319,0.0,9.17985065927,26.9147,52.7579965626,0.0085546501664,41.7485,11.0009419125
 12/18  13:00:00,43.5351899419,4.0151943007,1.37268192596,0.0,9.17985065927,26.9147,52.1601719772,0.0,41.7485,10.4116719772
 12/18  14:00:00,36.0915776571,4.0151943007,1.44753856027,0.0,9.17985065927,19.4245,42.6430404239,0.0,33.3988,9.24424042394
 12/18  15:00:00,35.2665792938,4.0151943007,0.612513695288,0.0,9.17985065927,19.4245,32.5552000258,0.0,25.0491,7.50610002577
 12/18  16:00:00,34.8433158121,4.0151943007,0.201797312387,0.0,9.17985065927,19.4245,40.9060059983,0.0,33.3988,7.50720599827
 12/18  17:00:00,42.679465781,4.0151943007,0.640559152824,0.0,9.17985065927,26.9147,58.1815378683,0.0,50.0982,8.08333786829
 12/18  18:00:00,45.6706568661,4.0151943007,0.478489423129,0.0,9.17985065927,26.9147,59.9329627921,0.0,50.0982,9.83476279207
 12/18  19:00:00,46.5442718848,4.0151943007,0.317083456906,0.0,9.17985065927,26.9147,64.0241812957,0.0,50.0982,13.9259812957
 12/18  20:00:00,38.8440886289,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.0070469632,1.50690270454,33.3988,15.1013442587
 12/18  21:00:00,38.8070206651,4.0151943007,0.0,0.0,9.17985065927,19.4245,50.7682812834,4.61856467384,33.3988,12.7509166095
 12/18  22:00:00,38.7183405591,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.3148336927,14.3393951659,25.0491,13.9263385269
 12/18  23:00:00,38.5979246822,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.1444486041,19.86494419,16.6994,11.580104414
 12/18  24:00:00,39.3573626607,4.0151943007,0.0,0.0,9.17985065927,19.4245,38.4081363301,23.71128612,8.3497,6.34715021003
 12/19  01:00:00,22.6459852439,4.0151943007,0.0,0.0,4.58992532963,8.1892,40.1008495718,31.5696263047,3.33988,5.19134326715
 12/19  02:00:00,14.7973039559,0.0,0.0,0.0,1.52997510988,7.4902,3.93195591106,0.0,3.33988,0.59207591106
 12/19  03:00:00,14.8141823744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.8117849615,0.0,0.0,0.0,1.52997510988,7.4902,3.93196180481,0.0,3.33988,0.592081804809
 12/19  05:00:00,15.4738635289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.2476713083,4.0151943007,0.0,0.0,4.58992532963,8.1892,57.8471337907,49.4774337907,8.3497,0.02
 12/19  07:00:00,38.9332078794,4.0151943007,0.0210427422507,0.0,9.17985065927,19.4245,67.366557019,46.6296906429,16.6994,4.03746637609
 12/19  08:00:00,43.0247272317,4.0151943007,0.0258616292442,0.0,9.17985065927,26.9147,71.0767304347,30.3453666887,25.0491,15.682263746
 12/19  09:00:00,41.9782000976,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.1867325534,24.8681555662,33.3988,13.9197769872
 12/19  10:00:00,34.5010939065,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.3327032392,23.2819308186,25.0491,11.0016724205
 12/19  11:00:00,42.0307414153,4.0151943007,0.0153673020263,0.0,9.17985065927,26.9147,70.9726599008,18.8120901466,41.7485,10.4120697542
 12/19  12:00:00,42.8253690347,4.0151943007,0.011417918794,0.0,9.17985065927,26.9147,54.2179528959,0.888145893339,41.7485,11.5813070025
 12/19  13:00:00,44.2789940759,4.0151943007,2.06549930003,0.0,9.17985065927,26.9147,52.1607454302,0.0,41.7485,10.4122454302
 12/19  14:00:00,37.9600230044,4.0151943007,3.26993219119,0.0,9.17985065927,19.4245,42.0690878223,0.0,33.3988,8.67028782229
 12/19  15:00:00,37.4537609995,4.0151943007,2.75411577092,0.0,9.17985065927,19.4245,32.5571978714,0.0,25.0491,7.50809787142
 12/19  16:00:00,36.1272189432,4.0151943007,1.43654286534,0.0,9.17985065927,19.4245,41.4820647891,0.0,33.3988,8.08326478914
 12/19  17:00:00,44.0256150069,4.0151943007,1.86555826645,0.0,9.17985065927,26.9147,57.6056824143,0.0,50.0982,7.50748241425
 12/19  18:00:00,46.9391999198,4.0151943007,1.67437872238,0.0,9.17985065927,26.9147,60.5099029473,0.0,50.0982,10.4117029473
 12/19  19:00:00,47.9408967648,4.0151943007,1.63043654476,0.0,9.17985065927,26.9147,64.0225867644,0.0,50.0982,13.9243867644
 12/19  20:00:00,39.0722257716,4.0151943007,0.265867784273,0.0,9.17985065927,19.4245,48.5002457357,0.0,33.3988,15.1014457357
 12/19  21:00:00,38.8278191243,4.0151943007,0.0181453120559,0.0,9.17985065927,19.4245,46.1488852452,0.0,33.3988,12.7500852452
 12/19  22:00:00,38.7603839651,4.0151943007,0.0,0.0,9.17985065927,19.4245,39.0296273871,0.0559546713015,25.0491,13.9245727158
 12/19  23:00:00,38.7496521491,4.0151943007,0.0,0.0,9.17985065927,19.4245,28.3628619062,0.0837494616274,16.6994,11.5797124446
 12/19  24:00:00,39.5060788191,4.0151943007,0.0,0.0,9.17985065927,19.4245,14.8060516691,0.107948975903,8.3497,6.34840269318
 12/20  01:00:00,22.7900231854,4.0151943007,0.0,0.0,4.58992532963,8.1892,13.1207012396,4.58979443771,3.33988,5.19102680185
 12/20  02:00:00,14.946101387,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327483,0.0,3.33988,0.59209327483
 12/20  03:00:00,14.9723748746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.9830213526,0.0,0.0,0.0,1.52997510988,7.4902,3.93192742159,0.0,3.33988,0.592047421594
 12/20  05:00:00,15.133988689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.9015162667,4.0151943007,0.0,0.0,4.58992532963,8.1892,21.6811531706,13.3114531706,8.3497,0.02
 12/20  07:00:00,38.8717326395,4.0151943007,0.0333852784408,0.0,9.17985065927,19.4245,31.6468134232,10.9101463995,16.6994,4.03726702375
 12/20  08:00:00,43.1355695779,4.0151943007,0.0348601712707,0.0,9.17985065927,26.9147,49.2308679351,8.49861849909,25.0491,15.683149436
 12/20  09:00:00,42.0079063612,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.1916216844,18.8725417494,33.3988,13.9202799349
 12/20  10:00:00,34.4953153345,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.8116857966,24.7637790601,25.0491,10.9988067365
 12/20  11:00:00,42.0054188876,4.0151943007,0.0180335680252,0.0,9.17985065927,26.9147,76.9485485142,24.7879812296,41.7485,10.4120672847
 12/20  12:00:00,42.7111704443,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.2369789259,16.9089534138,41.7485,11.5795255122
 12/20  13:00:00,42.0455379047,4.0151943007,0.0,0.0,9.17985065927,26.9147,62.4450059904,10.2834821744,41.7485,10.413023816
 12/20  14:00:00,34.5144820328,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.4728599607,16.4042656218,33.3988,8.6697943389
 12/20  15:00:00,34.4983077765,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.3959416208,27.2631600836,25.0491,8.08368153715
 12/20  16:00:00,34.4754488581,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.4509513773,33.5449833276,33.3988,7.50716804971
 12/20  17:00:00,41.9234251848,4.0151943007,0.0208116075958,0.0,9.17985065927,26.9147,86.8622578344,28.6800383871,50.0982,8.08401944733
 12/20  18:00:00,45.1125289703,4.0151943007,0.00654838242525,0.0,9.17985065927,26.9147,78.9429442809,19.0110484888,50.0982,9.83369579209
 12/20  19:00:00,46.1987202662,4.0151943007,0.0079008370983,0.0,9.17985065927,26.9147,72.0530685279,8.02695055156,50.0982,13.9279179763
 12/20  20:00:00,38.8529628391,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.1308408485,7.62954420597,33.3988,15.1024966425
 12/20  21:00:00,38.8360969407,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.7149279074,7.56239967321,33.3988,12.7537282342
 12/20  22:00:00,38.7581620642,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.6106185079,14.0535414847,25.0491,14.5079770233
 12/20  23:00:00,38.6524206567,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.70030151,14.9967462903,16.6994,11.0041552197
 12/20  24:00:00,39.4185502812,4.0151943007,0.0,0.0,9.17985065927,19.4245,32.2216533131,16.9484755987,8.3497,6.92347771441
 12/21  01:00:00,22.7076097747,4.0151943007,0.0,0.0,4.58992532963,8.1892,32.9240837432,24.3920532437,3.33988,5.19215049946
 12/21  02:00:00,14.8644411461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.8451457028,0.0,0.0,0.0,1.52997510988,7.4902,3.93197110927,0.0,3.33988,0.592091109266
 12/21  04:00:00,14.8215462853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.9588728537,0.0,0.0,0.0,1.52997510988,7.4902,3.93194254776,0.0,3.33988,0.592062547758
 12/21  06:00:00,22.7143540903,4.0151943007,0.0,0.0,4.58992532963,8.1892,67.9599351745,59.5902351745,8.3497,0.02
 12/21  07:00:00,38.6622607541,4.0151943007,0.0181341977777,0.0,9.17985065927,19.4245,79.2651854306,58.5279169843,16.6994,4.03786844633
 12/21  08:00:00,42.9559350334,4.0151943007,0.0234305997655,0.0,9.17985065927,26.9147,91.4013583538,51.2513234414,25.0491,15.1009349123
 12/21  09:00:00,41.8937456954,4.0151943007,0.00496937851618,0.0,9.17985065927,26.9147,97.8084166345,50.4811996795,33.3988,13.928416955
 12/21  10:00:00,34.4100463987,4.0151943007,0.0,0.0,9.17985065927,19.4245,84.2711661581,47.6401458896,25.0491,11.5819202685
 12/21  11:00:00,41.9237097262,4.0151943007,0.0115731080559,0.0,9.17985065927,26.9147,95.9176703197,43.7570692333,41.7485,10.4121010864
 12/21  12:00:00,42.6596543301,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.3011059731,31.9707410237,41.7485,11.5818649495
 12/21  13:00:00,41.981742417,4.0151943007,0.0,0.0,9.17985065927,26.9147,75.4882452147,23.3276764061,41.7485,10.4120688086
 12/21  14:00:00,34.4646906798,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.781686898,23.7118633099,33.3988,8.67102358811
 12/21  15:00:00,34.4829302017,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.6501083044,22.5173189353,25.0491,8.08368936912
 12/21  16:00:00,34.4795225266,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.3903391016,23.4845781698,33.3988,7.50696093181
 12/21  17:00:00,41.9186951211,4.0151943007,0.0147165366081,0.0,9.17985065927,26.9147,78.670338497,21.0643312718,50.0982,7.50780722522
 12/21  18:00:00,45.0720409843,4.0151943007,0.0,0.0,9.17985065927,26.9147,84.5996823587,24.0887244193,50.0982,10.4127579394
 12/21  19:00:00,46.1230811747,4.0151943007,0.0,0.0,9.17985065927,26.9147,88.2648150764,24.238395584,50.0982,13.9282194924
 12/21  20:00:00,38.7587759702,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.9202487077,27.8381077822,33.3988,15.6833409256
 12/21  21:00:00,38.7315658317,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.3874372186,31.237586944,33.3988,12.7510502746
 12/21  22:00:00,38.6536366692,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.358567128,39.3885358473,25.0491,13.9209312808
 12/21  23:00:00,38.5357033544,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.9475192541,45.6712879159,16.6994,11.5768313382
 12/21  24:00:00,39.3092833959,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.1857918958,53.4876905257,8.3497,6.34840137011
 12/22  01:00:00,22.5574230744,4.0151943007,0.0,0.0,4.58992532963,8.1892,74.0463554247,65.5146424574,3.33988,5.19183296725
 12/22  02:00:00,14.7130131519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.7363125942,0.0,0.0,0.0,1.52997510988,7.4902,3.93195470454,0.0,3.33988,0.592074704544
 12/22  04:00:00,14.7453315465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.4062900712,0.0,0.0,0.0,1.52997510988,7.4902,3.93196060375,0.0,3.33988,0.592080603751
 12/22  06:00:00,23.1773969641,4.0151943007,0.0,0.0,4.58992532963,8.1892,81.24302581,72.87332581,8.3497,0.02
 12/22  07:00:00,38.8562394658,4.0151943007,0.0170036840143,0.0,9.17985065927,19.4245,89.7391116694,69.0017593672,16.6994,4.03795230223
 12/22  08:00:00,43.9803580541,4.0151943007,0.0173019794369,0.0,9.17985065927,26.9147,100.961372743,60.2282218816,25.0491,15.6840508613
 12/22  09:00:00,41.8791144956,4.0151943007,0.0,0.0,9.17985065927,26.9147,100.484626381,53.1610364109,33.3988,13.9247899702
 12/22  10:00:00,34.4180809976,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.2682718967,44.6380297248,25.0491,11.5811421719
 12/22  11:00:00,41.9288533807,4.0151943007,0.00234837775933,0.0,9.17985065927,26.9147,89.407576671,37.8234904319,41.7485,9.83558623907
 12/22  12:00:00,42.6680485053,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.163569268,24.8328891363,41.7485,11.5821801316
 12/22  13:00:00,42.0027743862,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.4860566857,13.325905933,41.7485,10.4116507528
 12/22  14:00:00,34.4911589487,4.0151943007,0.0,0.0,9.17985065927,19.4245,54.7336759197,12.0894456225,33.3988,9.24543029723
 12/22  15:00:00,34.4948671287,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.1274784886,16.5702823396,25.0491,7.50809614907
 12/22  16:00:00,34.4731820718,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.1798237806,23.6966676187,33.3988,8.08435616191
 12/22  17:00:00,41.8926362154,4.0151943007,0.0044833952147,0.0,9.17985065927,26.9147,83.6907657188,26.0839972108,50.0982,7.50856850802
 12/22  18:00:00,45.0735413066,4.0151943007,0.0,0.0,9.17985065927,26.9147,84.0497677941,23.539640343,50.0982,10.4119274511
 12/22  19:00:00,46.138598519,4.0151943007,0.0,0.0,9.17985065927,26.9147,81.7429853676,17.7198796562,50.0982,13.9249057114
 12/22  20:00:00,38.6387713342,4.0151943007,0.0,0.0,9.17985065927,19.4245,67.9411972606,19.440359095,33.3988,15.1020381656
 12/22  21:00:00,38.6229937752,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.3498406158,22.1981218255,33.3988,12.7529187903
 12/22  22:00:00,38.5762786101,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.9341105775,30.3750125748,25.0491,14.5099980028
 12/22  23:00:00,38.5678613415,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.713200597,34.0113664395,16.6994,11.0024341575
 12/22  24:00:00,39.3293433978,4.0151943007,0.0,0.0,9.17985065927,19.4245,55.5163506019,40.2423813113,8.3497,6.92426929057
 12/23  01:00:00,22.6002651889,4.0151943007,0.0,0.0,4.58992532963,8.1892,58.0935180679,49.5621937184,3.33988,5.19144434949
 12/23  02:00:00,14.7568568521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.7831970577,0.0,0.0,0.0,1.52997510988,7.4902,3.93196410514,0.0,3.33988,0.592084105138
 12/23  04:00:00,14.7904792726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.9379262849,0.0,0.0,0.0,1.52997510988,7.4902,3.93196998942,0.0,3.33988,0.592089989422
 12/23  06:00:00,22.710426658,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.2668390116,56.8971390116,8.3497,0.02
 12/23  07:00:00,38.6844190311,4.0151943007,0.0196349058178,0.0,9.17985065927,19.4245,70.553173449,49.8160776454,16.6994,4.03769580364
 12/23  08:00:00,44.0376218954,4.0151943007,0.0171434044671,0.0,9.17985065927,26.9147,65.6750381104,36.5883998363,25.0491,4.03753827411
 12/23  09:00:00,41.9253376743,4.0151943007,0.00486995616988,0.0,9.17985065927,26.9147,72.6585835556,35.2222034426,33.3988,4.03758011301
 12/23  10:00:00,34.4483079102,4.0151943007,0.00740421291625,0.0,9.17985065927,19.4245,76.1124897045,38.3123155704,25.0491,12.7510741341
 12/23  11:00:00,41.9465608791,4.0151943007,0.0157188005627,0.0,9.17985065927,26.9147,94.7284411104,41.3977596198,41.7485,11.5821814907
 12/23  12:00:00,42.6695197023,4.0151943007,0.0,0.0,9.17985065927,26.9147,87.8149866613,33.3144869609,41.7485,12.7519997004
 12/23  13:00:00,41.996728744,4.0151943007,0.0,0.0,9.17985065927,26.9147,84.7842481922,30.2831041827,41.7485,12.7526440095
 12/23  14:00:00,34.473308027,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.5684710392,31.5864072902,33.3988,11.5832637491
 12/23  15:00:00,34.4738386354,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.3405850767,34.8792284168,25.0491,10.4122566599
 12/23  16:00:00,34.4547203764,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.5261897216,38.7146096252,33.3988,10.4127800964
 12/23  17:00:00,41.8834241784,4.0151943007,0.0136677096338,0.0,9.17985065927,26.9147,98.6088232323,39.2662331493,50.0982,9.24439008304
 12/23  18:00:00,45.0543303443,4.0151943007,0.0,0.0,9.17985065927,26.9147,99.314481063,39.3815567531,50.0982,9.83472430993
 12/23  19:00:00,46.1242781502,4.0151943007,0.0059751254205,0.0,9.17985065927,26.9147,95.1852759909,30.5774139584,50.0982,14.5096620325
 12/23  20:00:00,38.7663529323,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.5376145304,27.2168635142,33.3988,13.9219510162
 12/23  21:00:00,38.7485109421,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.3983422724,31.2466509829,33.3988,12.7528912894
 12/23  22:00:00,38.6750797925,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.4124520356,32.4378308332,25.0491,13.9255212023
 12/23  23:00:00,38.559627386,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.4729267841,37.3610556229,16.6994,10.4124711612
 12/23  24:00:00,39.3295792361,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.1994325055,43.3424235598,8.3497,7.50730894569
 12/24  01:00:00,22.5794395048,4.0151943007,0.00219359690949,0.0,4.58992532963,8.1892,69.7683367252,59.5039281802,3.33988,6.92452854496
 12/24  02:00:00,14.7260889171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.75020522,0.0,0.0,0.0,1.52997510988,7.4902,3.93192787393,0.0,3.33988,0.592047873933
 12/24  04:00:00,14.7616290845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.9118388268,0.0,0.0,0.0,1.52997510988,7.4902,3.93193381584,0.0,3.33988,0.592053815836
 12/24  06:00:00,22.6838017536,4.0151943007,0.0,0.0,4.58992532963,8.1892,74.2951849436,65.9254849436,8.3497,0.02
 12/24  07:00:00,38.6492942679,4.0151943007,0.0179156968779,0.0,9.17985065927,19.4245,82.1966689103,61.4593241308,16.6994,4.03794477957
 12/24  08:00:00,43.9911851743,4.0151943007,0.014949201495,0.0,9.17985065927,26.9147,81.2877705739,52.2008430851,25.0491,4.03782748875
 12/24  09:00:00,41.8752513878,4.0151943007,0.0,0.0,9.17985065927,26.9147,86.8289828938,49.3923900116,33.3988,4.03779288225
 12/24  10:00:00,34.4054685705,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.4392091887,49.3519194811,25.0491,4.03818970753
 12/24  11:00:00,41.9196132923,4.0151943007,0.00763114908435,0.0,9.17985065927,26.9147,95.6789668546,41.1770054655,41.7485,12.7534613892
 12/24  12:00:00,42.6631703248,4.0151943007,0.0,0.0,9.17985065927,26.9147,85.7434944964,31.2418426975,41.7485,12.753151799
 12/24  13:00:00,41.9950267736,4.0151943007,0.0,0.0,9.17985065927,26.9147,72.5183808322,20.3574559272,41.7485,10.412424905
 12/24  14:00:00,34.4827956711,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.8210852303,17.0093451012,33.3988,10.412940129
 12/24  15:00:00,34.4876538723,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.958296101,19.4015240175,25.0491,7.50767208347
 12/24  16:00:00,34.4835076905,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.4636745935,18.9798027152,33.3988,8.08507187834
 12/24  17:00:00,41.9043672116,4.0151943007,0.00588432099917,0.0,9.17985065927,26.9147,78.2703437051,20.6641601267,50.0982,7.50798357834
 12/24  18:00:00,45.0638924864,4.0151943007,0.0,0.0,9.17985065927,26.9147,88.5502177848,28.0386797872,50.0982,10.4133379976
 12/24  19:00:00,46.1132903074,4.0151943007,0.0,0.0,9.17985065927,26.9147,93.1761099449,30.3256820282,50.0982,12.7522279167
 12/24  20:00:00,38.743708312,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.011251619,34.280175284,33.3988,13.332276335
 12/24  21:00:00,38.7147992421,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.8705465756,37.6367172057,33.3988,9.83502936984
 12/24  22:00:00,38.6308495499,4.0151943007,0.0,0.0,9.17985065927,19.4245,87.8934871852,49.5234496481,25.0491,13.3209375372
 12/24  23:00:00,38.5090302248,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.8897156232,57.3438154237,16.6994,9.8465001995
 12/24  24:00:00,39.2925483243,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.0496756148,61.9334316093,8.3497,5.7665440055
 12/25  01:00:00,22.5461339982,4.0151943007,0.0,0.0,4.58992532963,8.1892,78.4269213692,68.7376222992,3.33988,6.34941906998
 12/25  02:00:00,14.6981029919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.7185342861,0.0,0.0,0.0,1.52997510988,7.4902,3.93195114062,0.0,3.33988,0.592071140623
 12/25  04:00:00,14.7252748543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8784173145,0.0,0.0,0.0,1.52997510988,7.4902,3.93195704549,0.0,3.33988,0.592077045493
 12/25  06:00:00,22.6562776206,4.0151943007,0.0,0.0,4.58992532963,8.1892,82.8595950309,74.4898950309,8.3497,0.02
 12/25  07:00:00,38.6309368139,4.0151943007,0.0173002017411,0.0,9.17985065927,19.4245,88.0508997859,67.3138078752,16.6994,4.03769191071
 12/25  08:00:00,43.9930389737,4.0151943007,0.0155770074859,0.0,9.17985065927,26.9147,80.5583763308,51.4717172698,25.0491,4.03755906096
 12/25  09:00:00,41.8807494587,4.0151943007,0.0,0.0,9.17985065927,26.9147,86.3704542769,48.9340893473,33.3988,4.03756492953
 12/25  10:00:00,34.3970705272,4.0151943007,0.0,0.0,9.17985065927,19.4245,82.4064045198,53.3194795383,25.0491,4.03782498144
 12/25  11:00:00,41.9122489773,4.0151943007,0.00410342229034,0.0,9.17985065927,26.9147,98.0402369626,43.5383391352,41.7485,12.7533978274
 12/25  12:00:00,42.66126592,4.0151943007,0.0,0.0,9.17985065927,26.9147,89.407055492,34.327390783,41.7485,13.331164709
 12/25  13:00:00,41.9855864597,4.0151943007,0.0,0.0,9.17985065927,26.9147,77.1277871168,25.5439794842,41.7485,9.83530763255
 12/25  14:00:00,34.4652793085,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.129816714,25.3180822377,33.3988,10.4129344763
 12/25  15:00:00,34.4791904709,4.0151943007,0.0,0.0,9.17985065927,19.4245,57.096417135,23.9623726552,25.0491,8.08494447979
 12/25  16:00:00,34.4691458676,4.0151943007,0.0,0.0,9.17985065927,19.4245,66.8635125837,25.9570336373,33.3988,7.50767894632
 12/25  17:00:00,41.8891870572,4.0151943007,0.00577281552226,0.0,9.17985065927,26.9147,86.5956496578,28.4132938489,50.0982,8.08415580895
 12/25  18:00:00,45.0648203058,4.0151943007,0.0,0.0,9.17985065927,26.9147,88.8257243391,28.3140546548,50.0982,10.4134696843
 12/25  19:00:00,46.1229432971,4.0151943007,0.0,0.0,9.17985065927,26.9147,89.7191238374,26.8684084662,50.0982,12.7525153712
 12/25  20:00:00,38.7581699872,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.6477634584,30.4971478588,33.3988,12.7518155996
 12/25  21:00:00,38.7358812259,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.7998697131,30.9882430969,33.3988,10.4128266162
 12/25  22:00:00,38.6628897983,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.3475232026,38.5474192596,25.0491,12.751003943
 12/25  23:00:00,38.5478035562,4.0151943007,0.0,0.0,9.17985065927,19.4245,71.9004517201,44.7897549486,16.6994,10.4112967714
 12/25  24:00:00,39.3203338769,4.0151943007,0.0,0.0,9.17985065927,19.4245,60.2421853611,46.7011543024,8.3497,5.19133105869
 12/26  01:00:00,22.583189525,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.460888697,56.9291614081,3.33988,5.19184728885
 12/26  02:00:00,14.7340440043,0.0,0.0,0.0,1.52997510988,7.4902,3.93197597155,0.0,3.33988,0.592095971546
 12/26  03:00:00,14.7586645548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.7647394029,0.0,0.0,0.0,1.52997510988,7.4902,3.93193880734,0.0,3.33988,0.592058807338
 12/26  05:00:00,15.4241227743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.1919801975,4.0151943007,0.0,0.0,4.58992532963,8.1892,76.4338389077,67.4920741777,8.3497,0.592064730046
 12/26  07:00:00,38.8607977261,4.0151943007,0.0166872783517,0.0,9.17985065927,19.4245,87.994125049,67.2567096013,16.6994,4.03801544777
 12/26  08:00:00,43.9785387232,4.0151943007,0.0211396090436,0.0,9.17985065927,26.9147,103.174616505,63.0230700104,25.0491,15.1024464946
 12/26  09:00:00,41.8565034889,4.0151943007,0.00439111412166,0.0,9.17985065927,26.9147,111.217341971,63.3080219408,33.3988,14.5105200301
 12/26  10:00:00,34.365596082,4.0151943007,0.0,0.0,9.17985065927,19.4245,101.189448165,64.5625806781,25.0491,11.5777674865
 12/26  11:00:00,41.8688982639,4.0151943007,0.0122277928942,0.0,9.17985065927,26.9147,116.188465892,64.6056878924,41.7485,9.83427799937
 12/26  12:00:00,42.6276339208,4.0151943007,0.0,0.0,9.17985065927,26.9147,107.707087734,53.7991874941,41.7485,12.1594002395
 12/26  13:00:00,41.9269740081,4.0151943007,0.0,0.0,9.17985065927,26.9147,96.8200731136,45.2360627008,41.7485,9.83551041282
 12/26  14:00:00,34.409531169,4.0151943007,0.0,0.0,9.17985065927,19.4245,88.3532990361,45.7051739852,33.3988,9.24932505088
 12/26  15:00:00,34.4114966176,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.5680781057,50.4349444175,25.0491,8.08403368813
 12/26  16:00:00,34.4165007863,4.0151943007,0.00837946341159,0.0,9.17985065927,19.4245,90.3834528874,49.4764961277,33.3988,7.50815675967
 12/26  17:00:00,41.8536858385,4.0151943007,0.0158888950989,0.0,9.17985065927,26.9147,101.751128894,43.5683081804,50.0982,8.08462071336
 12/26  18:00:00,45.0146471805,4.0151943007,0.0,0.0,9.17985065927,26.9147,104.18322286,43.6713150527,50.0982,10.4137078076
 12/26  19:00:00,46.0770743848,4.0151943007,0.00218300662602,0.0,9.17985065927,26.9147,104.47578304,40.4514168629,50.0982,13.9261661772
 12/26  20:00:00,38.5625946803,4.0151943007,0.0,0.0,9.17985065927,19.4245,96.2774326643,47.1927470065,33.3988,15.6858856577
 12/26  21:00:00,38.5449805298,4.0151943007,0.0,0.0,9.17985065927,19.4245,96.5533706809,50.4014436013,33.3988,12.7531270796
 12/26  22:00:00,38.5003536907,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.906251591,56.9307140433,25.0491,13.9264375478
 12/26  23:00:00,38.4912355666,4.0151943007,0.0,0.0,9.17985065927,19.4245,88.7861387838,60.5036871268,16.6994,11.5830516569
 12/26  24:00:00,39.2858422959,4.0151943007,0.0,0.0,9.17985065927,19.4245,79.3034267637,64.0303244845,8.3497,6.9234022792
 12/27  01:00:00,22.5278735898,4.0151943007,0.0,0.0,4.58992532963,8.1892,81.472154336,72.9408278243,3.33988,5.19144651164
 12/27  02:00:00,14.6742681359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6967991711,0.0,0.0,0.0,1.52997510988,7.4902,3.93197487106,0.0,3.33988,0.592094871061
 12/27  04:00:00,14.7037077484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8507618767,0.0,0.0,0.0,1.52997510988,7.4902,3.93192902601,0.0,3.33988,0.592049026009
 12/27  06:00:00,22.6258117523,4.0151943007,0.0,0.0,4.58992532963,8.1892,91.1735044366,82.8038044366,8.3497,0.02
 12/27  07:00:00,38.5923443087,4.0151943007,0.0147297251624,0.0,9.17985065927,19.4245,101.162170219,80.4251983572,16.6994,4.0375718614
 12/27  08:00:00,43.9466891931,4.0151943007,0.0152920295281,0.0,9.17985065927,26.9147,114.036331812,73.2996828797,25.0491,15.6875489321
 12/27  09:00:00,41.8368251056,4.0151943007,0.0,0.0,9.17985065927,26.9147,113.440162282,66.1137202887,33.3988,13.9276419935
 12/27  10:00:00,34.369910602,4.0151943007,0.0,0.0,9.17985065927,19.4245,95.6257062556,58.994258154,25.0491,11.5823481016
 12/27  11:00:00,41.8772097256,4.0151943007,0.00197422398641,0.0,9.17985065927,26.9147,106.439217495,54.2774210954,41.7485,10.4132963998
 12/27  12:00:00,42.6461209655,4.0151943007,0.0,0.0,9.17985065927,26.9147,90.1983340237,36.8673547816,41.7485,11.5824792421
 12/27  13:00:00,41.9726617282,4.0151943007,0.0,0.0,9.17985065927,26.9147,74.31751633,22.1555032944,41.7485,10.4135130355
 12/27  14:00:00,34.4515340864,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.2621553227,21.6164857746,33.3988,9.24686954808
 12/27  15:00:00,34.451014263,4.0151943007,0.0,0.0,9.17985065927,19.4245,58.3280811468,25.7709100346,25.0491,7.50807111225
 12/27  16:00:00,34.443850054,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.5654809088,27.0824470012,33.3988,8.08423390765
 12/27  17:00:00,41.874423395,4.0151943007,0.00530250518023,0.0,9.17985065927,26.9147,84.327685851,26.1452789287,50.0982,8.08420692235
 12/27  18:00:00,45.0442255409,4.0151943007,0.0,0.0,9.17985065927,26.9147,89.3270289328,28.8154800715,50.0982,10.4133488613
 12/27  19:00:00,46.0970575734,4.0151943007,0.0,0.0,9.17985065927,26.9147,92.9597856401,28.9355562262,50.0982,13.9260294139
 12/27  20:00:00,38.7221734934,4.0151943007,0.0,0.0,9.17985065927,19.4245,86.0864561364,37.5825957088,33.3988,15.1050604276
 12/27  21:00:00,38.6881059106,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.3632424087,43.631628386,33.3988,13.3328140227
 12/27  22:00:00,38.610021548,4.0151943007,0.0,0.0,9.17985065927,19.4245,90.8551051689,51.8802065262,25.0491,13.9257986427
 12/27  23:00:00,38.4999156131,4.0151943007,0.0,0.0,9.17985065927,19.4245,83.8447977638,55.5625949232,16.6994,11.5828028406
 12/27  24:00:00,39.2923107208,4.0151943007,0.0,0.0,9.17985065927,19.4245,74.4401849082,59.1671225588,8.3497,6.92336234943
 12/28  01:00:00,22.545275966,4.0151943007,0.0,0.0,4.58992532963,8.1892,75.6026348628,67.0712703146,3.33988,5.1914845482
 12/28  02:00:00,14.6912416298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7188054781,0.0,0.0,0.0,1.52997510988,7.4902,3.93192663747,0.0,3.33988,0.592046637467
 12/28  04:00:00,14.7354977137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.8868782711,0.0,0.0,0.0,1.52997510988,7.4902,3.93193258134,0.0,3.33988,0.592052581342
 12/28  06:00:00,22.6652568635,4.0151943007,0.0,0.0,4.58992532963,8.1892,75.0828873886,66.7131873886,8.3497,0.02
 12/28  07:00:00,38.6295892407,4.0151943007,0.0157950237079,0.0,9.17985065927,19.4245,83.8189311638,63.0818946474,16.6994,4.03763651639
 12/28  08:00:00,43.9899857971,4.0151943007,0.0191292161117,0.0,9.17985065927,26.9147,94.1557470653,53.4191913691,25.0491,15.6874556962
 12/28  09:00:00,41.8848194002,4.0151943007,0.0,0.0,9.17985065927,26.9147,95.2827734069,47.9572388414,33.3988,13.9267345655
 12/28  10:00:00,34.4106024248,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.6673246372,44.0349813416,25.0491,11.5832432955
 12/28  11:00:00,41.9176545377,4.0151943007,0.00358704246123,0.0,9.17985065927,26.9147,90.8150746167,38.6533684022,41.7485,10.4132062145
 12/28  12:00:00,42.6581469525,4.0151943007,0.0,0.0,9.17985065927,26.9147,78.8228519938,25.4918830602,41.7485,11.5824689336
 12/28  13:00:00,41.9893544637,4.0151943007,0.0,0.0,9.17985065927,26.9147,66.4396922125,14.2779827167,41.7485,10.4132094958
 12/28  14:00:00,34.4618783963,4.0151943007,0.0,0.0,9.17985065927,19.4245,61.9319052198,19.2852402681,33.3988,9.24786495167
 12/28  15:00:00,34.4513454125,4.0151943007,0.0,0.0,9.17985065927,19.4245,63.8107165557,30.6767836734,25.0491,8.08483288232
 12/28  16:00:00,34.4329626797,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.2314705131,37.3246236563,33.3988,7.50804685677
 12/28  17:00:00,41.8687846199,4.0151943007,0.0123416641127,0.0,9.17985065927,26.9147,93.4788821642,35.2962424114,50.0982,8.08443975281
 12/28  18:00:00,45.0387539278,4.0151943007,0.0,0.0,9.17985065927,26.9147,93.0938175628,32.5820184778,50.0982,10.413599085
 12/28  19:00:00,46.1023914579,4.0151943007,0.00476205178111,0.0,9.17985065927,26.9147,91.7821585746,27.755713805,50.0982,13.9282447696
 12/28  20:00:00,38.7426694494,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.0345104299,28.9508633184,33.3988,15.6848471114
 12/28  21:00:00,38.717969558,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.5837887288,31.4306048729,33.3988,12.7543838559
 12/28  22:00:00,38.6341022252,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.7484020738,42.1890957505,25.0491,14.5102063233
 12/28  23:00:00,38.5125901944,4.0151943007,0.0,0.0,9.17985065927,19.4245,78.2681993005,49.989711581,16.6994,11.5790877195
 12/28  24:00:00,39.2943025738,4.0151943007,0.0,0.0,9.17985065927,19.4245,69.8372466505,55.1389480345,8.3497,6.34859861601
 12/29  01:00:00,22.5505380916,4.0151943007,0.0,0.0,4.58992532963,8.1892,71.4613566493,62.9293686477,3.33988,5.19210800159
 12/29  02:00:00,14.6963942206,0.0,0.0,0.0,1.52997510988,7.4902,3.93197558377,0.0,3.33988,0.592095583769
 12/29  03:00:00,14.718013077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7304803841,0.0,0.0,0.0,1.52997510988,7.4902,3.93193841801,0.0,3.33988,0.592058418011
 12/29  05:00:00,15.3887786583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.1495300166,4.0151943007,0.0,0.0,4.58992532963,8.1892,85.1418161721,76.2000518308,8.3497,0.592064341339
 12/29  07:00:00,38.8302645609,4.0151943007,0.0142981948757,0.0,9.17985065927,19.4245,91.2023988106,70.4648618525,16.6994,4.03813695813
 12/29  08:00:00,43.9591014297,4.0151943007,0.0147027501452,0.0,9.17985065927,26.9147,100.375862718,60.221622898,25.0491,15.1051398205
 12/29  09:00:00,41.8590521199,4.0151943007,0.00172912132082,0.0,9.17985065927,26.9147,101.130342465,53.2228104786,33.3988,14.508731986
 12/29  10:00:00,34.3951829023,4.0151943007,0.0,0.0,9.17985065927,19.4245,81.4750246888,44.8449308429,25.0491,11.580993846
 12/29  11:00:00,41.9137997452,4.0151943007,0.00324449684621,0.0,9.17985065927,26.9147,87.5865489421,35.4242381499,41.7485,10.4138107922
 12/29  12:00:00,42.6777648275,4.0151943007,0.0,0.0,9.17985065927,26.9147,68.8943737956,15.5636611803,41.7485,11.5822126153
 12/29  13:00:00,42.0417682158,4.0151943007,0.00519343904383,0.0,9.17985065927,26.9147,52.6242344941,0.462248942792,41.7485,10.4134855513
 12/29  14:00:00,34.532321879,4.0151943007,0.0,0.0,9.17985065927,19.4245,42.7087544702,0.0625288819335,33.3988,9.24742558826
 12/29  15:00:00,34.5447277663,4.0151943007,0.0,0.0,9.17985065927,19.4245,33.2701977368,0.136787941748,25.0491,8.08430979509
 12/29  16:00:00,34.5347861883,4.0151943007,0.0,0.0,9.17985065927,19.4245,41.0253422869,0.118660113392,33.3988,7.50788217355
 12/29  17:00:00,41.9512019381,4.0151943007,0.00839000882605,0.0,9.17985065927,26.9147,61.567749527,3.38505611006,50.0982,8.08449341697
 12/29  18:00:00,45.1154609659,4.0151943007,0.0,0.0,9.17985065927,26.9147,65.4744960439,4.96241078988,50.0982,10.4138852541
 12/29  19:00:00,46.1611464355,4.0151943007,0.0,0.0,9.17985065927,26.9147,70.0084051668,5.98187709086,50.0982,13.928328076
 12/29  20:00:00,38.6519645188,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.9826584563,10.8977439996,33.3988,15.6861144567
 12/29  21:00:00,38.6272171848,4.0151943007,0.0,0.0,9.17985065927,19.4245,62.5151267116,16.3619449448,33.3988,12.7543817668
 12/29  22:00:00,38.5701709561,4.0151943007,0.0,0.0,9.17985065927,19.4245,68.3480976045,28.7904651999,25.0491,14.5085324047
 12/29  23:00:00,38.5521613813,4.0151943007,0.0,0.0,9.17985065927,19.4245,64.965540028,36.68661151,16.6994,11.579528518
 12/29  24:00:00,39.31600041,4.0151943007,0.0,0.0,9.17985065927,19.4245,59.2069035257,44.5088863989,8.3497,6.34831712677
 12/30  01:00:00,22.5783991153,4.0151943007,0.0,0.0,4.58992532963,8.1892,65.690836265,56.5847608475,3.33988,5.76619541745
 12/30  02:00:00,14.7331210301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.7504108307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.7549866823,0.0,0.0,0.0,1.52997510988,7.4902,3.93195662595,0.0,3.33988,0.592076625946
 12/30  05:00:00,14.8993970486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.6661484657,4.0151943007,0.0,0.0,4.58992532963,8.1892,78.8200490617,69.8782665411,8.3497,0.592082520539
 12/30  07:00:00,38.6290067322,4.0151943007,0.0159546785114,0.0,9.17985065927,19.4245,86.1647281784,65.4273943415,16.6994,4.03793383692
 12/30  08:00:00,43.97734227,4.0151943007,0.0137768594999,0.0,9.17985065927,26.9147,82.566447713,53.4796352529,25.0491,4.03771246011
 12/30  09:00:00,41.8961337091,4.0151943007,0.00149115095724,0.0,9.17985065927,26.9147,75.864137753,38.4269976471,33.3988,4.0383401059
 12/30  10:00:00,34.4662610105,4.0151943007,0.000799201101239,0.0,9.17985065927,19.4245,59.7158573645,21.9118388402,25.0491,12.7549185244
 12/30  11:00:00,41.999466896,4.0151943007,0.00361672651558,0.0,9.17985065927,26.9147,65.8143092799,11.9058947166,41.7485,12.1599145633
 12/30  12:00:00,42.7542149451,4.0151943007,0.00479443698564,0.0,9.17985065927,26.9147,54.7247722763,0.222167560581,41.7485,12.7541047157
 12/30  13:00:00,42.2537780603,4.0151943007,0.123570943568,0.0,9.17985065927,26.9147,54.503011916,0.0,41.7485,12.754511916
 12/30  14:00:00,34.6505214756,4.0151943007,0.0244719653516,0.0,9.17985065927,19.4245,44.9834616337,0.0,33.3988,11.5846616337
 12/30  15:00:00,34.751007356,4.0151943007,0.105712290175,0.0,9.17985065927,19.4245,35.4648092136,0.0,25.0491,10.4157092136
 12/30  16:00:00,34.7317460219,4.0151943007,0.0992958443025,0.0,9.17985065927,19.4245,43.8147155488,0.0,33.3988,10.4159155488
 12/30  17:00:00,42.3586884,4.0151943007,0.332658693379,0.0,9.17985065927,26.9147,59.3475092719,0.0,50.0982,9.2493092719
 12/30  18:00:00,45.1667283462,4.0151943007,0.0,0.0,9.17985065927,26.9147,61.6945412204,1.1827898404,50.0982,10.41355138
 12/30  19:00:00,46.1993219199,4.0151943007,0.00162777227823,0.0,9.17985065927,26.9147,64.8970071916,0.291822952796,50.0982,14.5069842388
 12/30  20:00:00,38.8194580038,4.0151943007,0.0,0.0,9.17985065927,19.4245,51.4515579504,4.12348970386,33.3988,13.9292682465
 12/30  21:00:00,38.7940300071,4.0151943007,0.0,0.0,9.17985065927,19.4245,56.0681307782,9.33716492074,33.3988,13.3321658575
 12/30  22:00:00,38.6959074688,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.4505199284,14.4739638927,25.0491,13.9274560357
 12/30  23:00:00,38.5669999688,4.0151943007,0.0,0.0,9.17985065927,19.4245,49.9009302063,22.7881213891,16.6994,10.4134088172
 12/30  24:00:00,39.3216443872,4.0151943007,0.0,0.0,9.17985065927,19.4245,48.1572574062,31.7224285638,8.3497,8.08512884242
 12/31  01:00:00,22.5906210465,4.0151943007,0.0,0.0,4.58992532963,8.1892,56.7994664679,47.111850248,3.33988,6.34773621993
 12/31  02:00:00,14.7391283628,0.0,0.0,0.0,1.52997510988,7.4902,3.93196863627,0.0,3.33988,0.592088636265
 12/31  03:00:00,14.7487341798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.7528489864,0.0,0.0,0.0,1.52997510988,7.4902,3.93197453416,0.0,3.33988,0.592094534164
 12/31  05:00:00,14.9025533206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.6631453749,4.0151943007,0.0,0.0,4.58992532963,8.1892,76.6168241681,67.6750754823,8.3497,0.592048685797
 12/31  07:00:00,38.61939202,4.0151943007,0.0143657406097,0.0,9.17985065927,19.4245,85.5255312304,64.7880300497,16.6994,4.03810118073
 12/31  08:00:00,43.9616029375,4.0151943007,0.0121591378853,0.0,9.17985065927,26.9147,84.5808318256,55.4936828867,25.0491,4.03804893893
 12/31  09:00:00,41.8714444097,4.0151943007,0.00202421027282,0.0,9.17985065927,26.9147,82.0485075261,44.6115368651,33.3988,4.03817066092
 12/31  10:00:00,34.4017092101,4.0151943007,0.0,0.0,9.17985065927,19.4245,70.9830894156,41.895057165,25.0491,4.03893225054
 12/31  11:00:00,41.916238097,4.0151943007,0.00384913008659,0.0,9.17985065927,26.9147,87.1462227737,32.64354239,41.7485,12.7541803837
 12/31  12:00:00,42.6581852536,4.0151943007,0.0,0.0,9.17985065927,26.9147,79.0093777765,23.9272135689,41.7485,13.3336642076
 12/31  13:00:00,42.005580117,4.0151943007,0.0,0.0,9.17985065927,26.9147,64.386802406,12.2246352499,41.7485,10.4136671562
 12/31  14:00:00,34.4869994538,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.9664460599,10.1532349817,33.3988,10.4144110782
 12/31  15:00:00,34.495478748,4.0151943007,0.0,0.0,9.17985065927,19.4245,44.106015348,11.5488463255,25.0491,7.50806902251
 12/31  16:00:00,34.4897807317,4.0151943007,0.0,0.0,9.17985065927,19.4245,53.6388448456,12.1545638655,33.3988,8.08548098006
 12/31  17:00:00,41.9142197224,4.0151943007,0.00549502416889,0.0,9.17985065927,26.9147,70.8974107889,12.7138380047,50.0982,8.08537278422
 12/31  18:00:00,45.0765909818,4.0151943007,0.0,0.0,9.17985065927,26.9147,79.1734238751,18.6611324747,50.0982,10.4140914004
 12/31  19:00:00,46.1119947725,4.0151943007,0.0,0.0,9.17985065927,26.9147,89.2332066279,26.3790761298,50.0982,12.7559304981
 12/31  20:00:00,38.7417035305,4.0151943007,0.0,0.0,9.17985065927,19.4245,77.7294972283,30.9970095412,33.3988,13.3336876871
 12/31  21:00:00,38.7147233184,4.0151943007,0.0,0.0,9.17985065927,19.4245,76.660857965,32.8477536379,33.3988,10.4143043271
 12/31  22:00:00,38.635058621,4.0151943007,0.0,0.0,9.17985065927,19.4245,80.1917077552,42.3860990723,25.0491,12.7565086829
 12/31  23:00:00,38.5227050637,4.0151943007,0.0,0.0,9.17985065927,19.4245,73.0916950234,45.9798879562,16.6994,10.4124070672
 12/31  24:00:00,39.2928584305,4.0151943007,0.0,0.0,9.17985065927,19.4245,65.0265824522,51.4846346545,8.3497,5.19224779765
